Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,4.15,4.0,10.5,8.65,0.0
2016,1,1,8,0,0.0,21.0,4.2,4.0,21.0,17.33,8.32
2016,1,1,8,15,0.0,37.5,4.25,4.0,37.5,32.87,22.82
2016,1,1,8,30,0.0,54.0,4.3,4.0,54.0,48.98,37.46
2016,1,1,8,45,0.0,71.5,4.4,4.0,71.5,65.65,52.51
2016,1,1,9,0,0.0,89.0,4.5,4.0,89.0,81.83,66.96
2016,1,1,9,15,0.0,105.5,4.5,4.0,105.5,96.54,79.92
2016,1,1,9,30,0.0,122.0,4.5,4.0,122.0,111.04,92.52
2016,1,1,9,45,58.5,153.0,4.55,4.5,178.0,196.04,167.64
2016,1,1,10,0,117.0,184.0,4.6,5.0,234.0,282.2,241.62
2016,1,1,10,15,62.0,176.0,4.5,5.0,203.0,213.77,181.34
2016,1,1,10,30,7.0,168.0,4.4,5.0,172.0,152.37,127.01
2016,1,1,10,45,181.0,193.5,4.35,5.5,289.5,314.59,267.62
2016,1,1,11,0,355.0,219.0,4.3,6.0,407.0,457.39,385.5
2016,1,1,11,15,306.0,238.0,4.25,6.0,404.5,430.6,360.86
2016,1,1,11,30,257.0,257.0,4.2,6.0,402.0,404.41,337.55
2016,1,1,11,45,187.5,266.5,4.2,6.0,374.0,350.56,291.86
2016,1,1,12,0,118.0,276.0,4.2,6.0,346.0,303.17,251.64
2016,1,1,12,15,69.5,252.5,4.15,6.0,294.0,250.14,207.1
2016,1,1,12,30,21.0,229.0,4.1,6.0,242.0,199.23,164.44
2016,1,1,12,45,16.5,218.5,4.05,6.5,229.0,186.43,153.4
2016,1,1,13,0,12.0,208.0,4.0,7.0,216.0,174.29,142.95
2016,1,1,13,15,19.0,217.0,3.95,7.0,228.5,181.5,148.8
2016,1,1,13,30,26.0,226.0,3.9,7.0,241.0,187.45,153.48
2016,1,1,13,45,42.0,231.0,3.85,7.0,254.5,187.17,152.51
2016,1,1,14,0,58.0,236.0,3.8,7.0,268.0,186.68,151.38
2016,1,1,14,15,44.5,217.5,3.7,7.0,241.5,165.91,134.83
2016,1,1,14,30,31.0,199.0,3.6,7.0,215.0,147.12,120.25
2016,1,1,14,45,15.5,140.0,3.5,7.0,148.0,110.96,94.75
2016,1,1,15,0,0.0,81.0,3.4,7.0,81.0,67.19,55.59
2016,1,1,15,15,0.0,73.5,3.2,6.5,73.5,60.97,50.2
2016,1,1,15,30,0.0,66.0,3.0,6.0,66.0,54.7,44.69
2016,1,1,15,45,0.0,58.0,2.8,6.0,58.0,48.02,38.65
2016,1,1,16,0,0.0,50.0,2.6,6.0,50.0,41.36,32.56
2016,1,1,16,15,0.0,41.5,2.35,5.5,41.5,34.29,26.08
2016,1,1,16,30,0.0,33.0,2.1,5.0,33.0,27.23,19.5
2016,1,1,16,45,0.0,24.5,1.85,5.0,24.5,20.19,12.82
2016,1,1,17,0,0.0,16.0,1.6,5.0,16.0,13.16,6.11
2016,1,1,17,15,0.0,9.0,1.55,4.5,9.0,7.39,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.71,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.28,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,6.56,0.0
2016,1,2,8,15,0.0,13.5,0.8,5.0,13.5,11.1,3.97
2016,1,2,8,30,0.0,19.0,0.8,5.0,19.0,15.63,8.15
2016,1,2,8,45,0.0,25.5,0.85,5.0,25.5,21.01,13.04
2016,1,2,9,0,0.0,32.0,0.9,5.0,32.0,26.4,17.89
2016,1,2,9,15,0.0,38.0,0.85,5.0,38.0,31.38,22.32
2016,1,2,9,30,0.0,44.0,0.8,5.0,44.0,36.36,26.71
2016,1,2,9,45,0.0,75.5,0.8,5.0,75.5,62.77,49.89
2016,1,2,10,0,0.0,107.0,0.8,5.0,107.0,91.64,74.83
2016,1,2,10,15,0.0,62.5,0.8,5.0,62.5,51.79,39.97
2016,1,2,10,30,0.0,18.0,0.8,5.0,18.0,14.86,7.49
2016,1,2,10,45,0.0,89.5,0.8,5.5,89.5,74.49,59.53
2016,1,2,11,0,0.0,161.0,0.8,6.0,161.0,137.94,113.23
2016,1,2,11,15,14.0,193.5,0.8,6.0,201.5,175.11,144.2
2016,1,2,11,30,28.0,226.0,0.8,6.0,242.0,210.85,173.54
2016,1,2,11,45,16.5,208.0,0.8,6.0,217.5,185.71,152.23
2016,1,2,12,0,5.0,190.0,0.8,6.0,193.0,162.22,132.59
2016,1,2,12,15,2.5,134.0,0.85,6.0,135.5,112.87,91.29
2016,1,2,12,30,0.0,78.0,0.9,6.0,78.0,64.82,50.5
2016,1,2,12,45,0.0,105.0,0.95,6.5,105.0,87.25,69.66
2016,1,2,13,0,0.0,132.0,1.0,7.0,132.0,109.14,88.04
2016,1,2,13,15,5.0,166.5,0.95,7.0,169.5,137.82,112.01
2016,1,2,13,30,10.0,201.0,0.9,7.0,207.0,164.52,134.01
2016,1,2,13,45,8.0,192.5,0.9,7.5,197.0,155.74,126.52
2016,1,2,14,0,6.0,184.0,0.9,8.0,187.0,147.24,119.47
2016,1,2,14,15,3.0,147.0,0.8,8.0,148.5,118.36,95.61
2016,1,2,14,30,0.0,110.0,0.7,8.0,110.0,89.83,71.83
2016,1,2,14,45,0.0,81.0,0.6,8.0,81.0,67.25,55.28
2016,1,2,15,0,0.0,52.0,0.5,8.0,52.0,43.04,33.62
2016,1,2,15,15,0.0,47.0,0.4,7.5,47.0,38.87,30.02
2016,1,2,15,30,0.0,42.0,0.3,7.0,42.0,34.71,26.37
2016,1,2,15,45,0.0,37.0,0.25,7.0,37.0,30.55,22.61
2016,1,2,16,0,0.0,32.0,0.2,7.0,32.0,26.4,18.82
2016,1,2,16,15,0.0,26.5,0.2,6.5,26.5,21.84,14.62
2016,1,2,16,30,0.0,21.0,0.2,6.0,21.0,17.29,10.37
2016,1,2,16,45,0.0,15.5,0.2,6.0,15.5,12.74,6.05
2016,1,2,17,0,0.0,10.0,0.2,6.0,10.0,8.21,1.71
2016,1,2,17,15,0.0,6.0,0.25,5.5,6.0,4.92,0.0
2016,1,2,17,30,0.0,2.0,0.3,5.0,2.0,1.71,0.0
2016,1,2,17,45,0.0,1.0,0.4,5.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,171.5,15.0,2.65,5.5,30.5,155.8,0.0
2016,1,3,8,0,343.0,30.0,3.0,6.0,61.0,312.19,244.35
2016,1,3,8,15,444.0,39.5,3.0,6.5,105.5,397.28,334.06
2016,1,3,8,30,545.0,49.0,3.0,7.0,150.0,484.63,411.4
2016,1,3,8,45,607.0,55.5,3.05,7.5,197.5,540.75,459.36
2016,1,3,9,0,669.0,62.0,3.1,8.0,245.0,595.59,503.91
2016,1,3,9,15,502.5,96.5,3.1,8.5,247.5,508.08,431.21
2016,1,3,9,30,336.0,131.0,3.1,9.0,250.0,407.23,345.64
2016,1,3,9,45,287.0,155.0,3.15,10.0,265.0,393.71,331.81
2016,1,3,10,0,238.0,179.0,3.2,11.0,280.0,378.4,316.11
2016,1,3,10,15,153.5,194.0,3.15,11.5,261.5,312.65,259.55
2016,1,3,10,30,69.0,209.0,3.1,12.0,243.0,249.61,205.13
2016,1,3,10,45,84.0,225.0,3.05,12.5,268.5,270.64,221.77
2016,1,3,11,0,99.0,241.0,3.0,13.0,294.0,290.38,236.85
2016,1,3,11,15,198.0,246.5,2.95,13.0,357.0,361.56,294.55
2016,1,3,11,30,297.0,252.0,2.9,13.0,420.0,425.17,344.37
2016,1,3,11,45,270.5,263.0,2.9,13.5,419.0,404.33,325.54
2016,1,3,12,0,244.0,274.0,2.9,14.0,418.0,376.59,301.87
2016,1,3,12,15,268.5,272.5,2.9,14.0,432.5,378.66,302.3
2016,1,3,12,30,293.0,271.0,2.9,14.0,447.0,370.93,294.61
2016,1,3,12,45,295.5,269.5,2.9,14.5,446.5,351.34,276.9
2016,1,3,13,0,298.0,268.0,2.9,15.0,446.0,330.86,258.33
2016,1,3,13,15,601.5,178.5,2.9,15.0,529.0,343.66,259.17
2016,1,3,13,30,905.0,89.0,2.9,15.0,612.0,326.52,231.62
2016,1,3,13,45,900.5,87.0,2.95,15.0,594.0,275.01,184.81
2016,1,3,14,0,896.0,85.0,3.0,15.0,576.0,222.61,139.19
2016,1,3,14,15,886.0,83.5,3.0,15.0,549.5,163.21,92.79
2016,1,3,14,30,876.0,82.0,3.0,15.0,523.0,109.3,60.91
2016,1,3,14,45,862.5,79.0,3.0,15.0,490.0,64.31,51.2
2016,1,3,15,0,849.0,76.0,3.0,15.0,457.0,62.54,49.79
2016,1,3,15,15,827.0,73.5,2.75,14.5,417.5,61.03,48.68
2016,1,3,15,30,805.0,71.0,2.5,14.0,378.0,59.55,47.58
2016,1,3,15,45,778.0,66.0,2.3,14.0,334.0,56.03,44.54
2016,1,3,16,0,751.0,61.0,2.1,14.0,290.0,52.45,41.4
2016,1,3,16,15,703.0,56.0,1.9,12.5,242.5,48.65,38.21
2016,1,3,16,30,655.0,51.0,1.7,11.0,195.0,44.87,34.87
2016,1,3,16,45,583.0,43.0,1.5,10.0,148.0,38.24,28.7
2016,1,3,17,0,511.0,35.0,1.3,9.0,101.0,31.54,22.2
2016,1,3,17,15,364.0,24.5,1.3,8.5,60.5,20.31,10.04
2016,1,3,17,30,217.0,14.0,1.3,8.0,20.0,11.95,0.0
2016,1,3,17,45,108.5,7.0,1.35,8.0,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,192.19,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,387.69,306.93
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,472.26,400.29
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,557.65,476.19
2016,1,4,8,45,728.5,45.0,2.9,4.0,214.0,610.24,520.4
2016,1,4,9,0,785.0,50.0,2.9,5.0,264.0,660.96,560.32
2016,1,4,9,15,820.5,53.5,2.9,5.5,311.5,691.93,583.59
2016,1,4,9,30,856.0,57.0,2.9,6.0,359.0,713.21,598.29
2016,1,4,9,45,880.5,59.0,2.95,7.0,402.0,727.85,606.48
2016,1,4,10,0,905.0,61.0,3.0,8.0,445.0,739.08,611.79
2016,1,4,10,15,921.5,63.0,2.95,8.5,482.0,740.89,610.39
2016,1,4,10,30,938.0,65.0,2.9,9.0,519.0,738.94,606.27
2016,1,4,10,45,949.0,66.5,2.9,9.5,549.0,728.77,596.3
2016,1,4,11,0,960.0,68.0,2.9,10.0,579.0,714.83,582.38
2016,1,4,11,15,967.0,69.0,2.85,10.0,602.0,694.01,563.89
2016,1,4,11,30,974.0,70.0,2.8,10.0,625.0,669.61,542.45
2016,1,4,11,45,975.0,72.5,2.75,10.5,638.5,639.79,515.53
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,606.81,485.82
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,568.66,452.5
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,527.75,416.25
2016,1,4,12,45,976.5,75.5,2.6,11.5,661.0,483.0,375.55
2016,1,4,13,0,974.0,76.0,2.6,12.0,658.0,436.12,332.31
2016,1,4,13,15,970.0,75.5,2.6,12.0,646.5,385.98,286.27
2016,1,4,13,30,966.0,75.0,2.6,12.0,635.0,334.31,238.38
2016,1,4,13,45,958.5,74.0,2.6,12.5,615.5,280.14,188.43
2016,1,4,14,0,951.0,73.0,2.6,13.0,596.0,225.26,139.91
2016,1,4,14,15,940.0,72.0,2.6,12.5,568.5,169.48,96.24
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,113.81,62.94
2016,1,4,14,45,912.0,70.0,2.6,12.0,506.5,65.98,53.28
2016,1,4,15,0,895.0,69.0,2.6,12.0,472.0,64.86,52.45
2016,1,4,15,15,873.0,66.5,2.45,11.5,431.5,56.25,44.98
2016,1,4,15,30,851.0,64.0,2.3,11.0,391.0,54.57,43.68
2016,1,4,15,45,819.5,60.5,2.15,11.0,345.0,52.01,41.47
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,49.44,39.2
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.5,45.92,36.14
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,42.41,32.95
2016,1,4,16,45,613.5,41.5,1.45,8.0,153.0,36.97,27.84
2016,1,4,17,0,535.0,35.0,1.3,7.0,104.0,31.58,22.48
2016,1,4,17,15,388.0,24.5,1.35,6.5,63.0,22.15,11.95
2016,1,4,17,30,241.0,14.0,1.4,6.0,22.0,11.95,0.0
2016,1,4,17,45,120.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,166.5,15.0,2.95,1.5,30.0,152.42,0.0
2016,1,5,8,0,333.0,30.0,3.1,2.0,60.0,305.98,242.14
2016,1,5,8,15,434.5,40.5,3.1,2.5,104.5,392.62,334.95
2016,1,5,8,30,536.0,51.0,3.1,3.0,149.0,481.72,415.09
2016,1,5,8,45,597.0,57.5,3.1,3.5,196.5,537.45,463.39
2016,1,5,9,0,658.0,64.0,3.1,4.0,244.0,591.81,508.12
2016,1,5,9,15,698.0,69.0,3.0,4.0,289.5,626.89,535.93
2016,1,5,9,30,738.0,74.0,2.9,4.0,335.0,654.82,556.99
2016,1,5,9,45,588.0,111.0,2.85,4.5,334.5,586.12,498.32
2016,1,5,10,0,438.0,148.0,2.8,5.0,334.0,504.0,427.85
2016,1,5,10,15,633.5,118.0,2.75,5.0,412.0,608.74,513.49
2016,1,5,10,30,829.0,88.0,2.7,5.0,490.0,696.51,581.87
2016,1,5,10,45,842.5,90.0,2.65,5.5,519.0,689.62,572.48
2016,1,5,11,0,856.0,92.0,2.6,6.0,548.0,679.08,560.95
2016,1,5,11,15,864.5,93.0,2.6,6.5,570.0,660.61,543.48
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,638.74,523.23
2016,1,5,11,45,890.0,90.0,2.6,7.5,608.0,610.62,498.06
2016,1,5,12,0,907.0,86.0,2.6,8.0,624.0,582.51,472.33
2016,1,5,12,15,908.5,86.5,2.6,8.5,630.0,547.18,440.35
2016,1,5,12,30,910.0,87.0,2.6,9.0,636.0,509.23,405.7
2016,1,5,12,45,908.0,87.0,2.6,9.5,633.0,466.9,366.87
2016,1,5,13,0,906.0,87.0,2.6,10.0,630.0,422.59,325.67
2016,1,5,13,15,901.5,86.5,2.6,10.0,619.0,375.23,281.89
2016,1,5,13,30,897.0,86.0,2.6,10.0,608.0,326.53,236.44
2016,1,5,13,45,631.5,157.5,2.6,10.5,519.5,265.15,190.6
2016,1,5,14,0,366.0,229.0,2.6,11.0,431.0,230.61,171.05
2016,1,5,14,15,324.0,224.5,2.55,11.0,397.5,196.43,145.46
2016,1,5,14,30,282.0,220.0,2.5,11.0,364.0,166.4,126.26
2016,1,5,14,45,378.5,187.0,2.5,11.0,367.0,128.33,108.4
2016,1,5,15,0,475.0,154.0,2.5,11.0,370.0,104.83,88.03
2016,1,5,15,15,446.0,148.5,2.35,11.0,337.0,102.15,85.89
2016,1,5,15,30,417.0,143.0,2.2,11.0,304.0,99.47,83.7
2016,1,5,15,45,388.0,130.0,2.05,11.0,266.0,91.7,76.95
2016,1,5,16,0,359.0,117.0,1.9,11.0,228.0,83.73,69.92
2016,1,5,16,15,327.0,101.0,1.8,10.5,190.0,73.39,60.75
2016,1,5,16,30,295.0,85.0,1.7,10.0,152.0,62.72,51.08
2016,1,5,16,45,237.5,68.5,1.65,9.5,114.0,51.89,41.02
2016,1,5,17,0,180.0,52.0,1.6,9.0,76.0,39.74,29.51
2016,1,5,17,15,90.0,33.5,1.75,8.5,45.5,25.91,15.12
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,12.8,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,105.65,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,213.97,165.36
2016,1,6,8,15,279.5,50.5,2.55,6.0,93.5,296.67,249.76
2016,1,6,8,30,376.0,65.0,2.6,6.0,135.0,383.03,327.35
2016,1,6,8,45,432.0,77.0,2.65,6.5,178.5,438.21,375.39
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,493.0,421.04
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,538.36,457.65
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,578.67,489.05
2016,1,6,9,45,608.0,111.5,2.6,7.5,349.0,602.37,505.64
2016,1,6,10,0,637.0,118.0,2.6,8.0,389.0,622.92,519.34
2016,1,6,10,15,318.5,101.0,2.6,8.5,236.5,356.62,301.34
2016,1,6,10,30,0.0,84.0,2.6,9.0,84.0,69.77,54.43
2016,1,6,10,45,0.0,114.0,2.65,9.5,114.0,96.14,76.95
2016,1,6,11,0,0.0,144.0,2.7,10.0,144.0,122.54,98.91
2016,1,6,11,15,2.5,164.0,2.7,10.0,165.0,141.28,114.47
2016,1,6,11,30,5.0,184.0,2.7,10.0,186.0,159.55,129.54
2016,1,6,11,45,2.5,126.0,2.7,10.5,127.0,106.86,85.15
2016,1,6,12,0,0.0,68.0,2.7,11.0,68.0,56.47,42.5
2016,1,6,12,15,0.0,68.5,2.65,11.0,68.5,56.89,42.87
2016,1,6,12,30,0.0,69.0,2.6,11.0,69.0,57.31,43.22
2016,1,6,12,45,0.0,93.5,2.55,11.0,93.5,77.79,60.52
2016,1,6,13,0,0.0,118.0,2.5,11.0,118.0,97.81,77.35
2016,1,6,13,15,0.0,124.5,2.45,11.0,124.5,102.87,81.6
2016,1,6,13,30,0.0,131.0,2.4,11.0,131.0,107.76,85.75
2016,1,6,13,45,0.0,104.5,2.35,11.5,104.5,86.47,67.82
2016,1,6,14,0,0.0,78.0,2.3,12.0,78.0,64.79,49.53
2016,1,6,14,15,0.0,69.0,2.3,12.0,69.0,57.26,43.25
2016,1,6,14,30,0.0,60.0,2.3,12.0,60.0,49.74,36.94
2016,1,6,14,45,0.0,67.0,2.3,12.0,67.0,55.56,44.06
2016,1,6,15,0,0.0,74.0,2.3,12.0,74.0,61.39,49.36
2016,1,6,15,15,0.0,67.5,2.1,11.5,67.5,55.96,44.71
2016,1,6,15,30,0.0,61.0,1.9,11.0,61.0,50.52,40.04
2016,1,6,15,45,0.0,53.5,1.75,11.0,53.5,44.27,34.49
2016,1,6,16,0,0.0,46.0,1.6,11.0,46.0,38.02,28.9
2016,1,6,16,15,0.0,38.0,1.35,10.5,38.0,31.38,22.93
2016,1,6,16,30,0.0,30.0,1.1,10.0,30.0,24.74,16.87
2016,1,6,16,45,0.0,22.5,0.85,10.0,22.5,18.53,11.1
2016,1,6,17,0,0.0,15.0,0.6,10.0,15.0,12.33,5.3
2016,1,6,17,15,0.0,9.0,0.55,10.0,9.0,7.39,0.36
2016,1,6,17,30,0.0,3.0,0.5,10.0,3.0,2.56,0.0
2016,1,6,17,45,0.0,1.5,0.5,10.0,1.5,1.28,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,160.36,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,323.44,250.15
2016,1,7,8,15,462.0,38.5,2.35,7.5,106.5,410.51,342.47
2016,1,7,8,30,565.0,48.0,2.4,8.0,152.0,500.12,420.73
2016,1,7,8,45,627.0,53.5,2.5,8.5,200.0,555.64,467.78
2016,1,7,9,0,689.0,59.0,2.6,9.0,248.0,604.58,507.28
2016,1,7,9,15,344.5,89.0,2.6,9.5,183.5,385.13,327.0
2016,1,7,9,30,0.0,119.0,2.6,10.0,119.0,107.86,87.24
2016,1,7,9,45,69.0,152.5,2.65,10.5,182.0,203.95,170.52
2016,1,7,10,0,138.0,186.0,2.7,11.0,245.0,301.57,251.64
2016,1,7,10,15,502.0,131.0,2.65,12.0,371.0,523.51,433.95
2016,1,7,10,30,866.0,76.0,2.6,13.0,497.0,712.33,577.64
2016,1,7,10,45,883.0,76.0,2.6,14.0,527.5,700.1,563.46
2016,1,7,11,0,900.0,76.0,2.6,15.0,558.0,689.92,551.79
2016,1,7,11,15,909.0,77.5,2.7,15.5,581.0,672.43,535.96
2016,1,7,11,30,918.0,79.0,2.8,16.0,604.0,651.41,517.27
2016,1,7,11,45,925.0,78.5,2.95,17.0,619.0,623.7,492.53
2016,1,7,12,0,932.0,78.0,3.1,18.0,634.0,592.76,464.93
2016,1,7,12,15,934.5,78.5,3.1,18.5,640.5,557.32,433.81
2016,1,7,12,30,937.0,79.0,3.1,19.0,647.0,519.12,399.94
2016,1,7,12,45,940.0,77.5,3.15,19.5,646.0,476.68,362.22
2016,1,7,13,0,943.0,76.0,3.2,20.0,645.0,431.8,321.75
2016,1,7,13,15,940.5,75.5,3.2,20.0,635.0,383.67,278.51
2016,1,7,13,30,938.0,75.0,3.2,20.0,625.0,333.9,233.38
2016,1,7,13,45,934.0,73.5,3.2,20.5,606.5,281.55,185.95
2016,1,7,14,0,930.0,72.0,3.2,21.0,588.0,228.17,139.37
2016,1,7,14,15,920.0,70.5,3.1,20.5,562.0,173.21,96.53
2016,1,7,14,30,910.0,69.0,3.0,20.0,536.0,118.3,62.68
2016,1,7,14,45,896.0,67.0,2.95,20.0,502.5,63.73,49.61
2016,1,7,15,0,882.0,65.0,2.9,20.0,469.0,61.96,48.24
2016,1,7,15,15,861.5,63.0,2.5,19.5,429.5,60.03,46.78
2016,1,7,15,30,841.0,61.0,2.1,19.0,390.0,52.06,40.05
2016,1,7,15,45,811.5,58.0,1.75,18.5,346.0,49.86,38.3
2016,1,7,16,0,782.0,55.0,1.4,18.0,302.0,47.66,36.51
2016,1,7,16,15,737.0,51.0,1.35,17.0,254.0,44.52,33.88
2016,1,7,16,30,692.0,47.0,1.3,16.0,206.0,41.41,31.15
2016,1,7,16,45,618.0,41.0,1.3,15.0,158.0,36.41,26.58
2016,1,7,17,0,544.0,35.0,1.3,14.0,110.0,31.44,21.8
2016,1,7,17,15,406.0,25.5,1.35,13.5,68.5,22.99,12.98
2016,1,7,17,30,268.0,16.0,1.4,13.0,27.0,14.52,0.0
2016,1,7,17,45,134.0,8.0,1.5,12.5,13.5,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,106.5,16.0,2.3,8.5,25.5,111.77,0.0
2016,1,8,8,0,213.0,32.0,2.4,9.0,51.0,227.64,174.28
2016,1,8,8,15,279.5,47.5,2.3,9.5,89.0,292.77,243.29
2016,1,8,8,30,346.0,63.0,2.2,10.0,127.0,359.82,302.89
2016,1,8,8,45,384.5,77.0,2.15,10.5,167.0,405.0,341.67
2016,1,8,9,0,423.0,91.0,2.1,11.0,207.0,449.38,377.87
2016,1,8,9,15,462.0,99.0,2.35,11.5,245.5,485.27,406.81
2016,1,8,9,30,501.0,107.0,2.6,12.0,284.0,519.62,433.58
2016,1,8,9,45,649.0,93.5,2.85,13.0,352.0,615.31,508.04
2016,1,8,10,0,797.0,80.0,3.1,14.0,420.0,695.97,567.27
2016,1,8,10,15,816.0,82.5,3.25,14.5,456.0,701.11,568.92
2016,1,8,10,30,835.0,85.0,3.4,15.0,492.0,702.59,568.36
2016,1,8,10,45,853.0,85.5,3.55,15.5,522.5,697.37,562.07
2016,1,8,11,0,871.0,86.0,3.7,16.0,553.0,688.36,552.76
2016,1,8,11,15,880.0,87.5,3.7,16.5,575.5,670.75,536.26
2016,1,8,11,30,889.0,89.0,3.7,17.0,598.0,646.05,514.37
2016,1,8,11,45,882.0,94.5,3.7,17.5,610.5,619.78,490.77
2016,1,8,12,0,875.0,100.0,3.7,18.0,623.0,587.32,462.29
2016,1,8,12,15,454.0,174.5,3.6,18.0,446.0,398.93,314.79
2016,1,8,12,30,33.0,249.0,3.5,18.0,269.0,225.56,177.65
2016,1,8,12,45,20.0,222.0,3.45,18.5,234.0,191.41,150.36
2016,1,8,13,0,7.0,195.0,3.4,19.0,199.0,162.61,127.15
2016,1,8,13,15,55.0,235.0,3.25,19.0,267.5,207.47,161.98
2016,1,8,13,30,103.0,275.0,3.1,19.0,336.0,243.66,188.73
2016,1,8,13,45,79.0,258.5,3.0,19.0,304.5,216.62,167.5
2016,1,8,14,0,55.0,242.0,2.9,19.0,273.0,192.53,149.14
2016,1,8,14,15,412.0,170.5,2.7,19.0,384.5,171.49,117.19
2016,1,8,14,30,769.0,99.0,2.5,19.0,496.0,125.8,72.86
2016,1,8,14,45,581.0,137.5,2.3,19.0,426.5,96.44,77.92
2016,1,8,15,0,393.0,176.0,2.1,19.0,357.0,122.29,100.23
2016,1,8,15,15,349.0,166.0,1.75,18.5,317.0,116.0,95.18
2016,1,8,15,30,305.0,156.0,1.4,18.0,277.0,109.6,90.04
2016,1,8,15,45,287.0,142.0,1.1,18.0,245.0,100.9,82.69
2016,1,8,16,0,269.0,128.0,0.8,18.0,213.0,91.94,75.02
2016,1,8,16,15,430.0,94.0,0.75,17.0,205.5,69.13,55.45
2016,1,8,16,30,591.0,60.0,0.7,16.0,198.0,47.77,36.77
2016,1,8,16,45,523.0,51.0,0.7,15.5,152.0,41.16,30.74
2016,1,8,17,0,455.0,42.0,0.7,15.0,106.0,34.46,24.38
2016,1,8,17,15,320.5,30.0,0.7,14.5,66.0,24.77,14.59
2016,1,8,17,30,186.0,18.0,0.7,14.0,26.0,14.95,0.0
2016,1,8,17,45,93.0,9.0,0.75,13.5,13.0,7.68,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.0,14.5,6.05,4.5,31.5,167.62,0.0
2016,1,9,8,0,380.0,29.0,6.4,5.0,63.0,338.63,266.77
2016,1,9,8,15,484.0,38.0,6.55,5.5,109.5,426.5,364.15
2016,1,9,8,30,588.0,47.0,6.7,6.0,156.0,516.88,446.58
2016,1,9,8,45,650.0,53.0,6.85,6.5,205.0,567.18,491.8
2016,1,9,9,0,712.0,59.0,7.0,7.0,254.0,623.7,539.79
2016,1,9,9,15,751.5,63.0,7.0,7.0,301.0,658.92,569.01
2016,1,9,9,30,791.0,67.0,7.0,7.0,348.0,691.15,594.76
2016,1,9,9,45,820.0,70.0,7.05,7.5,391.5,711.11,608.86
2016,1,9,10,0,849.0,73.0,7.1,8.0,435.0,727.52,619.78
2016,1,9,10,15,867.5,75.0,7.1,8.0,472.5,731.34,621.44
2016,1,9,10,30,886.0,77.0,7.1,8.0,510.0,731.4,620.16
2016,1,9,10,45,899.5,78.5,7.1,8.5,540.5,718.2,607.11
2016,1,9,11,0,913.0,80.0,7.1,9.0,571.0,707.11,594.84
2016,1,9,11,15,921.5,81.5,7.05,9.0,594.5,689.02,577.75
2016,1,9,11,30,930.0,83.0,7.0,9.0,618.0,667.39,557.59
2016,1,9,11,45,934.5,84.0,6.95,9.5,633.0,639.38,531.03
2016,1,9,12,0,939.0,85.0,6.9,10.0,648.0,608.19,501.56
2016,1,9,12,15,704.0,160.0,6.85,10.0,584.5,520.16,426.38
2016,1,9,12,30,469.0,235.0,6.8,10.0,521.0,434.72,354.43
2016,1,9,12,45,452.0,239.0,6.75,10.0,514.0,403.46,326.51
2016,1,9,13,0,435.0,243.0,6.7,10.0,507.0,372.37,298.42
2016,1,9,13,15,315.0,261.0,6.65,10.0,450.5,316.24,252.06
2016,1,9,13,30,195.0,279.0,6.6,10.0,394.0,272.55,217.44
2016,1,9,13,45,556.5,181.5,6.55,10.0,496.0,270.54,200.88
2016,1,9,14,0,918.0,84.0,6.5,10.0,598.0,240.16,157.05
2016,1,9,14,15,481.5,150.5,6.45,10.0,419.5,168.17,115.87
2016,1,9,14,30,45.0,217.0,6.4,10.0,241.0,161.29,130.29
2016,1,9,14,45,23.5,185.5,6.4,10.0,198.0,142.22,121.37
2016,1,9,15,0,2.0,154.0,6.4,10.0,155.0,120.05,102.02
2016,1,9,15,15,80.5,162.5,6.25,9.5,194.5,120.29,102.67
2016,1,9,15,30,159.0,171.0,6.1,9.0,234.0,120.58,103.35
2016,1,9,15,45,150.0,153.0,6.0,8.5,207.5,109.19,93.51
2016,1,9,16,0,141.0,135.0,5.9,8.0,181.0,97.47,83.22
2016,1,9,16,15,132.0,115.0,5.55,7.5,152.5,84.24,71.37
2016,1,9,16,30,123.0,95.0,5.2,7.0,124.0,70.64,58.95
2016,1,9,16,45,105.0,74.5,4.9,6.5,95.0,56.31,45.62
2016,1,9,17,0,87.0,54.0,4.6,6.0,66.0,41.61,31.74
2016,1,9,17,15,43.5,35.5,4.35,5.5,41.5,27.81,17.96
2016,1,9,17,30,0.0,17.0,4.1,5.0,17.0,13.89,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.5,8.5,7.26,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.5,173.2,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,65.0,350.07,278.26
2016,1,10,8,15,499.0,38.5,3.1,0.5,112.0,438.32,375.59
2016,1,10,8,30,602.0,48.0,3.2,1.0,159.0,529.08,457.22
2016,1,10,8,45,664.5,54.0,3.3,1.5,209.0,579.85,501.85
2016,1,10,9,0,727.0,60.0,3.4,2.0,259.0,637.1,549.3
2016,1,10,9,15,766.0,64.5,3.35,2.5,307.0,672.8,576.72
2016,1,10,9,30,805.0,69.0,3.3,3.0,355.0,705.43,600.56
2016,1,10,9,45,832.0,72.0,3.25,3.5,398.5,724.03,612.55
2016,1,10,10,0,859.0,75.0,3.2,4.0,442.0,739.01,621.44
2016,1,10,10,15,877.5,77.5,3.05,4.5,480.0,743.41,621.49
2016,1,10,10,30,896.0,80.0,2.9,5.0,518.0,743.98,618.65
2016,1,10,10,45,909.5,81.5,2.8,5.5,549.0,730.54,605.42
2016,1,10,11,0,923.0,83.0,2.7,6.0,580.0,719.25,592.98
2016,1,10,11,15,931.0,84.0,2.55,6.0,603.5,700.07,575.12
2016,1,10,11,30,939.0,85.0,2.4,6.0,627.0,677.35,554.39
2016,1,10,11,45,941.0,87.0,2.3,6.5,641.5,648.59,528.04
2016,1,10,12,0,943.0,89.0,2.2,7.0,656.0,616.72,499.01
2016,1,10,12,15,944.5,89.5,2.1,7.0,662.5,580.2,466.82
2016,1,10,12,30,946.0,90.0,2.0,7.0,669.0,540.93,431.81
2016,1,10,12,45,945.5,90.0,1.9,7.5,667.0,497.76,392.23
2016,1,10,13,0,945.0,90.0,1.8,8.0,665.0,452.35,350.1
2016,1,10,13,15,940.5,89.5,1.7,8.0,654.5,403.09,304.82
2016,1,10,13,30,936.0,89.0,1.6,8.0,644.0,352.37,257.69
2016,1,10,13,45,928.0,88.0,1.55,8.5,624.5,299.17,208.31
2016,1,10,14,0,920.0,87.0,1.5,9.0,605.0,245.31,159.78
2016,1,10,14,15,909.0,85.5,1.5,9.0,578.5,190.25,114.54
2016,1,10,14,30,898.0,84.0,1.5,9.0,552.0,128.72,72.14
2016,1,10,14,45,883.0,82.0,1.5,9.0,518.0,73.13,60.19
2016,1,10,15,0,868.0,80.0,1.5,9.0,484.0,65.39,53.48
2016,1,10,15,15,743.5,90.0,1.45,8.5,416.0,66.12,54.38
2016,1,10,15,30,619.0,100.0,1.4,8.0,348.0,73.15,60.96
2016,1,10,15,45,582.0,96.5,1.4,7.5,308.5,71.79,59.97
2016,1,10,16,0,545.0,93.0,1.4,7.0,269.0,70.57,59.06
2016,1,10,16,15,511.0,82.5,1.25,6.5,227.5,63.75,52.97
2016,1,10,16,30,477.0,72.0,1.1,6.0,186.0,56.73,46.53
2016,1,10,16,45,416.5,60.5,1.0,5.5,143.5,48.47,38.76
2016,1,10,17,0,356.0,49.0,0.9,5.0,101.0,40.02,30.56
2016,1,10,17,15,178.0,38.0,0.95,4.5,64.0,29.18,19.48
2016,1,10,17,30,0.0,27.0,1.0,4.0,27.0,20.81,0.0
2016,1,10,17,45,0.0,13.5,1.05,4.0,13.5,11.52,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,50.0,16.0,1.1,0.5,20.5,64.55,0.0
2016,1,11,8,0,100.0,32.0,1.2,1.0,41.0,134.53,104.36
2016,1,11,8,15,133.0,51.5,1.25,1.5,71.5,182.21,154.46
2016,1,11,8,30,166.0,71.0,1.3,2.0,102.0,228.8,197.42
2016,1,11,8,45,186.0,91.0,1.4,3.0,134.5,266.04,230.22
2016,1,11,9,0,206.0,111.0,1.5,4.0,167.0,302.19,260.77
2016,1,11,9,15,224.0,127.5,1.5,4.5,198.5,330.93,284.35
2016,1,11,9,30,242.0,144.0,1.5,5.0,230.0,358.66,306.33
2016,1,11,9,45,237.5,165.5,1.55,6.0,258.5,374.46,316.97
2016,1,11,10,0,233.0,187.0,1.6,7.0,287.0,373.94,314.38
2016,1,11,10,15,266.5,197.0,1.55,7.5,321.0,415.27,346.25
2016,1,11,10,30,300.0,207.0,1.5,8.0,355.0,440.19,364.32
2016,1,11,10,45,373.5,205.5,1.5,8.5,400.5,478.38,393.42
2016,1,11,11,0,447.0,204.0,1.5,9.0,446.0,525.42,428.15
2016,1,11,11,15,449.0,213.0,1.45,9.0,465.0,518.37,420.46
2016,1,11,11,30,451.0,222.0,1.4,9.0,484.0,509.18,411.52
2016,1,11,11,45,327.0,253.5,1.4,9.5,446.0,435.49,351.36
2016,1,11,12,0,203.0,285.0,1.4,10.0,408.0,369.6,297.59
2016,1,11,12,15,202.5,288.5,1.4,10.0,412.0,358.89,288.53
2016,1,11,12,30,202.0,292.0,1.4,10.0,416.0,347.49,278.49
2016,1,11,12,45,177.0,292.0,1.45,10.5,401.0,321.91,256.99
2016,1,11,13,0,152.0,292.0,1.5,11.0,386.0,298.01,237.03
2016,1,11,13,15,203.0,283.5,1.5,11.0,406.0,295.85,233.32
2016,1,11,13,30,254.0,275.0,1.5,11.0,426.0,288.17,224.28
2016,1,11,13,45,243.0,267.5,1.5,11.5,408.5,261.73,201.5
2016,1,11,14,0,232.0,260.0,1.5,12.0,391.0,235.66,179.63
2016,1,11,14,15,182.0,250.0,1.45,12.0,350.0,203.67,155.98
2016,1,11,14,30,132.0,240.0,1.4,12.0,309.0,177.05,137.93
2016,1,11,14,45,479.5,163.0,1.4,12.0,391.0,114.52,87.34
2016,1,11,15,0,827.0,86.0,1.4,12.0,473.0,69.22,56.17
