Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,468.5,130.0,1.3,11.5,345.5,89.86,74.77
2016,1,11,15,30,110.0,174.0,1.2,11.0,218.0,121.84,103.27
2016,1,11,15,45,103.0,156.0,1.1,11.0,193.5,110.57,93.45
2016,1,11,16,0,96.0,138.0,1.0,11.0,169.0,98.96,83.34
2016,1,11,16,15,361.0,98.5,0.95,10.5,190.0,71.54,59.08
2016,1,11,16,30,626.0,59.0,0.9,10.0,211.0,46.98,37.02
2016,1,11,16,45,556.0,51.0,0.85,9.5,163.5,41.12,31.57
2016,1,11,17,0,486.0,43.0,0.8,9.0,116.0,35.22,25.85
2016,1,11,17,15,358.5,31.5,0.85,8.5,74.0,25.98,16.58
2016,1,11,17,30,231.0,20.0,0.9,8.0,32.0,16.63,0.0
2016,1,11,17,45,115.5,10.0,0.95,8.0,16.0,8.54,0.0
2016,1,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,14.0,3.15,3.0,32.0,175.8,0.0
2016,1,12,8,0,404.0,28.0,3.5,4.0,64.0,355.69,279.85
2016,1,12,8,15,505.5,36.5,3.35,4.5,111.0,441.9,373.78
2016,1,12,8,30,607.0,45.0,3.2,5.0,158.0,523.39,446.28
2016,1,12,8,45,667.5,50.5,3.05,6.0,207.5,580.58,493.85
2016,1,12,9,0,728.0,56.0,2.9,7.0,257.0,635.91,536.86
2016,1,12,9,15,766.5,60.0,2.7,8.0,304.5,670.77,561.13
2016,1,12,9,30,805.0,64.0,2.5,9.0,352.0,702.68,581.72
2016,1,12,9,45,832.0,67.0,2.35,10.0,395.5,721.51,591.62
2016,1,12,10,0,859.0,70.0,2.2,11.0,439.0,736.81,598.45
2016,1,12,10,15,877.0,72.0,2.05,12.0,476.5,740.55,596.47
2016,1,12,10,30,895.0,74.0,1.9,13.0,514.0,734.64,587.47
2016,1,12,10,45,908.0,75.5,1.8,14.0,545.5,727.14,577.95
2016,1,12,11,0,921.0,77.0,1.7,15.0,577.0,715.92,565.15
2016,1,12,11,15,929.5,78.5,1.6,15.0,600.5,697.98,549.08
2016,1,12,11,30,938.0,80.0,1.5,15.0,624.0,676.44,530.26
2016,1,12,11,45,944.5,80.0,1.4,15.5,639.5,648.62,505.71
2016,1,12,12,0,951.0,80.0,1.3,16.0,655.0,617.5,478.46
2016,1,12,12,15,953.0,80.0,1.25,16.0,662.0,580.78,447.91
2016,1,12,12,30,955.0,80.0,1.2,16.0,669.0,541.28,414.59
2016,1,12,12,45,954.5,80.0,1.15,16.0,667.0,498.03,377.63
2016,1,12,13,0,954.0,80.0,1.1,16.0,665.0,452.51,337.98
2016,1,12,13,15,950.5,79.5,1.05,16.0,655.0,403.42,294.71
2016,1,12,13,30,947.0,79.0,1.0,16.0,645.0,352.75,249.4
2016,1,12,13,45,940.5,78.0,1.0,16.0,626.5,299.56,202.09
2016,1,12,14,0,934.0,77.0,1.0,16.0,608.0,245.52,154.99
2016,1,12,14,15,924.0,76.0,0.9,16.0,581.5,190.39,110.35
2016,1,12,14,30,914.0,75.0,0.8,16.0,555.0,135.23,73.43
2016,1,12,14,45,898.5,73.5,0.75,16.0,521.5,79.77,52.18
2016,1,12,15,0,883.0,72.0,0.7,16.0,488.0,66.89,53.26
2016,1,12,15,15,862.5,69.5,0.55,16.0,448.0,58.04,45.68
2016,1,12,15,30,842.0,67.0,0.4,16.0,408.0,56.45,44.41
2016,1,12,15,45,812.0,63.5,0.3,16.0,363.0,53.98,42.35
2016,1,12,16,0,782.0,60.0,0.2,16.0,318.0,51.5,40.25
2016,1,12,16,15,738.0,56.0,0.3,15.0,270.0,48.49,37.75
2016,1,12,16,30,694.0,52.0,0.4,14.0,222.0,45.51,35.17
2016,1,12,16,45,624.0,45.5,0.55,13.5,172.5,40.2,30.27
2016,1,12,17,0,554.0,39.0,0.7,13.0,123.0,34.91,25.17
2016,1,12,17,15,429.0,29.0,0.8,12.0,79.5,23.94,14.71
2016,1,12,17,30,304.0,19.0,0.9,11.0,36.0,15.79,0.0
2016,1,12,17,45,152.0,9.5,1.05,10.5,18.0,8.11,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,14.5,2.55,5.0,31.5,169.92,0.0
2016,1,13,8,0,383.0,29.0,2.9,6.0,63.0,342.93,267.94
2016,1,13,8,15,485.5,38.0,2.8,6.5,110.0,430.53,361.16
2016,1,13,8,30,588.0,47.0,2.7,7.0,157.0,520.7,439.76
2016,1,13,8,45,649.0,53.0,2.65,8.0,206.0,570.98,481.38
2016,1,13,9,0,710.0,59.0,2.6,9.0,255.0,627.44,525.19
2016,1,13,9,15,653.5,74.5,2.8,10.0,279.5,610.53,510.62
2016,1,13,9,30,597.0,90.0,3.0,11.0,304.0,584.3,488.31
2016,1,13,9,45,719.5,82.0,3.2,12.0,370.5,661.17,546.42
2016,1,13,10,0,842.0,74.0,3.4,13.0,437.0,731.01,596.75
2016,1,13,10,15,860.5,76.5,3.5,13.5,474.5,735.94,597.95
2016,1,13,10,30,879.0,79.0,3.6,14.0,512.0,737.1,596.82
2016,1,13,10,45,891.5,81.0,3.7,14.5,543.0,729.58,589.29
2016,1,13,11,0,904.0,83.0,3.8,15.0,574.0,713.29,574.44
2016,1,13,11,15,912.5,84.5,3.8,15.0,597.5,695.65,558.94
2016,1,13,11,30,921.0,86.0,3.8,15.0,621.0,674.48,540.52
2016,1,13,11,45,926.0,86.5,3.85,15.5,636.5,646.7,516.01
2016,1,13,12,0,931.0,87.0,3.9,16.0,652.0,615.72,488.7
2016,1,13,12,15,933.5,87.5,3.9,16.0,659.5,580.33,458.26
2016,1,13,12,30,936.0,88.0,3.9,16.0,667.0,542.13,424.93
2016,1,13,12,45,935.5,88.0,3.9,16.5,665.5,499.49,386.63
2016,1,13,13,0,935.0,88.0,3.9,17.0,664.0,454.62,345.79
2016,1,13,13,15,931.5,87.5,3.85,17.0,654.0,406.22,301.99
2016,1,13,13,30,928.0,87.0,3.8,17.0,644.0,356.26,256.25
2016,1,13,13,45,922.0,86.0,3.8,17.0,625.5,303.93,208.59
2016,1,13,14,0,916.0,85.0,3.8,17.0,607.0,250.73,161.25
2016,1,13,14,15,905.5,83.5,3.75,16.5,581.0,195.86,116.29
2016,1,13,14,30,895.0,82.0,3.7,16.0,555.0,141.07,78.76
2016,1,13,14,45,880.5,80.0,3.65,16.0,521.5,78.76,49.94
2016,1,13,15,0,866.0,78.0,3.6,16.0,488.0,63.7,50.5
2016,1,13,15,15,845.0,75.0,3.35,15.5,448.5,61.85,49.11
2016,1,13,15,30,824.0,72.0,3.1,15.0,409.0,60.0,47.7
2016,1,13,15,45,793.0,69.0,2.85,15.0,364.0,58.05,46.08
2016,1,13,16,0,762.0,66.0,2.6,15.0,319.0,56.13,44.46
2016,1,13,16,15,717.0,61.0,2.4,14.0,270.5,52.45,41.38
2016,1,13,16,30,672.0,56.0,2.2,13.0,222.0,48.77,38.18
2016,1,13,16,45,600.5,49.0,2.0,12.0,173.0,39.6,29.89
2016,1,13,17,0,529.0,42.0,1.8,11.0,124.0,34.41,24.95
2016,1,13,17,15,405.5,31.5,1.85,10.5,80.5,25.98,16.64
2016,1,13,17,30,282.0,21.0,1.9,10.0,37.0,17.49,1.56
2016,1,13,17,45,141.0,10.5,1.95,9.5,18.5,8.96,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,145.5,16.0,2.75,8.0,29.5,141.53,0.0
2016,1,14,8,0,291.0,32.0,3.1,9.0,59.0,282.67,219.07
2016,1,14,8,15,393.5,43.5,3.05,9.5,103.0,372.34,310.42
2016,1,14,8,30,496.0,55.0,3.0,10.0,147.0,464.61,391.15
2016,1,14,8,45,339.5,84.0,3.0,11.0,155.5,385.3,325.49
2016,1,14,9,0,183.0,113.0,3.0,12.0,164.0,289.03,243.31
2016,1,14,9,15,201.0,130.5,3.25,13.0,195.0,319.05,267.88
2016,1,14,9,30,219.0,148.0,3.5,14.0,226.0,348.07,290.42
2016,1,14,9,45,500.5,116.5,3.8,15.0,324.5,531.25,440.52
2016,1,14,10,0,782.0,85.0,4.1,16.0,423.0,701.12,570.91
2016,1,14,10,15,801.5,87.5,4.15,16.0,460.0,707.42,573.52
2016,1,14,10,30,821.0,90.0,4.2,16.0,497.0,710.05,574.39
2016,1,14,10,45,835.0,92.5,4.3,16.5,527.5,705.03,568.34
2016,1,14,11,0,849.0,95.0,4.4,17.0,558.0,696.32,559.14
2016,1,14,11,15,671.5,154.0,4.4,17.0,530.0,617.22,494.67
2016,1,14,11,30,494.0,213.0,4.4,17.0,502.0,532.08,425.81
2016,1,14,11,45,547.5,200.0,4.45,17.5,527.5,530.47,423.03
2016,1,14,12,0,601.0,187.0,4.5,18.0,553.0,524.0,415.65
2016,1,14,12,15,739.0,144.5,4.55,18.0,600.0,534.91,422.0
2016,1,14,12,30,877.0,102.0,4.6,18.0,647.0,529.5,414.3
2016,1,14,12,45,624.0,184.0,4.65,18.5,571.5,445.35,345.79
2016,1,14,13,0,371.0,266.0,4.7,19.0,496.0,369.39,285.72
2016,1,14,13,15,337.5,269.0,4.7,19.0,475.5,335.55,257.59
2016,1,14,13,30,304.0,272.0,4.7,19.0,455.0,303.94,231.31
2016,1,14,13,45,203.0,269.0,4.75,19.0,390.0,255.45,194.51
2016,1,14,14,0,102.0,266.0,4.8,19.0,325.0,219.7,169.27
2016,1,14,14,15,80.5,248.5,4.75,19.0,293.5,194.82,150.32
2016,1,14,14,30,59.0,231.0,4.7,19.0,262.0,172.72,134.1
2016,1,14,14,45,432.5,160.0,4.7,19.0,367.5,115.4,83.94
2016,1,14,15,0,806.0,89.0,4.7,19.0,473.0,70.92,56.1
2016,1,14,15,15,784.5,85.5,4.5,18.5,434.5,68.94,54.66
2016,1,14,15,30,763.0,82.0,4.3,18.0,396.0,66.98,53.19
2016,1,14,15,45,735.5,77.5,4.1,18.0,353.0,58.81,46.17
2016,1,14,16,0,708.0,73.0,3.9,18.0,310.0,56.2,43.97
2016,1,14,16,15,662.0,67.5,3.55,17.0,263.0,52.64,41.04
2016,1,14,16,30,616.0,62.0,3.2,16.0,216.0,49.08,37.98
2016,1,14,16,45,547.5,53.5,2.85,15.5,169.0,42.91,32.37
2016,1,14,17,0,479.0,45.0,2.5,15.0,122.0,36.66,26.5
2016,1,14,17,15,359.5,34.0,2.5,14.5,79.5,27.96,18.09
2016,1,14,17,30,240.0,23.0,2.5,14.0,37.0,19.16,3.72
2016,1,14,17,45,120.0,11.5,2.55,14.0,18.5,9.82,0.0
2016,1,14,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,234.0,13.0,4.4,6.5,34.5,192.94,0.0
2016,1,15,8,0,468.0,26.0,4.5,7.0,69.0,389.53,306.09
2016,1,15,8,15,568.0,33.5,4.4,7.5,118.0,477.46,400.68
2016,1,15,8,30,668.0,41.0,4.3,8.0,167.0,566.71,479.2
2016,1,15,8,45,729.0,45.0,4.2,9.0,218.0,623.12,525.81
2016,1,15,9,0,790.0,49.0,4.1,10.0,269.0,677.76,567.9
2016,1,15,9,15,826.0,52.5,4.0,10.5,317.5,703.72,586.56
2016,1,15,9,30,862.0,56.0,3.9,11.0,366.0,733.65,607.37
2016,1,15,9,45,888.0,57.5,3.8,12.0,411.0,750.24,616.02
2016,1,15,10,0,914.0,59.0,3.7,13.0,456.0,763.43,621.81
2016,1,15,10,15,930.0,61.0,3.5,13.5,494.0,766.16,620.29
2016,1,15,10,30,946.0,63.0,3.3,14.0,532.0,765.08,616.01
2016,1,15,10,45,958.5,63.5,3.1,15.0,564.0,755.83,604.67
2016,1,15,11,0,971.0,64.0,2.9,16.0,596.0,742.74,590.77
2016,1,15,11,15,978.0,65.0,2.7,16.5,619.5,722.68,571.81
2016,1,15,11,30,985.0,66.0,2.5,17.0,643.0,698.95,549.84
2016,1,15,11,45,985.0,68.5,2.3,17.5,658.5,668.95,523.05
2016,1,15,12,0,985.0,71.0,2.1,18.0,674.0,635.75,493.68
2016,1,15,12,15,986.5,71.5,1.95,18.0,680.5,598.35,462.0
2016,1,15,12,30,988.0,72.0,1.8,18.0,687.0,558.04,427.53
2016,1,15,12,45,986.5,72.0,1.65,18.0,685.5,513.19,388.92
2016,1,15,13,0,985.0,72.0,1.5,18.0,684.0,466.06,347.69
2016,1,15,13,15,981.5,71.5,1.45,18.0,673.5,415.69,303.46
2016,1,15,13,30,978.0,71.0,1.4,18.0,663.0,363.65,257.06
2016,1,15,13,45,970.5,70.5,1.35,18.5,644.0,309.13,208.07
2016,1,15,14,0,963.0,70.0,1.3,19.0,625.0,253.79,159.38
2016,1,15,14,15,953.0,69.0,1.35,19.0,598.5,197.12,113.18
2016,1,15,14,30,943.0,68.0,1.4,19.0,572.0,140.38,73.98
2016,1,15,14,45,926.5,67.5,1.45,19.0,538.0,83.93,49.67
2016,1,15,15,0,910.0,67.0,1.5,19.0,504.0,63.89,49.99
2016,1,15,15,15,890.5,64.5,1.35,18.5,463.5,61.65,48.3
2016,1,15,15,30,871.0,62.0,1.2,18.0,423.0,59.33,46.51
2016,1,15,15,45,840.5,60.0,1.1,18.0,377.5,51.45,39.74
2016,1,15,16,0,810.0,58.0,1.0,18.0,332.0,50.04,38.58
2016,1,15,16,15,768.0,54.0,0.9,17.5,283.0,46.95,35.98
2016,1,15,16,30,726.0,50.0,0.8,17.0,234.0,43.88,33.29
2016,1,15,16,45,657.0,44.0,0.7,16.5,184.0,38.91,28.79
2016,1,15,17,0,588.0,38.0,0.6,16.0,134.0,33.96,24.12
2016,1,15,17,15,468.0,29.5,0.65,15.5,88.5,26.51,16.92
2016,1,15,17,30,348.0,21.0,0.7,15.0,43.0,19.08,4.97
2016,1,15,17,45,174.0,10.5,0.75,14.5,21.5,8.96,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,3.5,1.15,7.5,3.5,2.87,0.0
2016,1,16,8,0,0.0,7.0,1.2,8.0,7.0,5.74,0.0
2016,1,16,8,15,0.0,12.5,1.4,8.0,12.5,10.27,3.16
2016,1,16,8,30,0.0,18.0,1.6,8.0,18.0,14.81,7.27
2016,1,16,8,45,0.0,24.0,1.8,8.5,24.0,19.77,11.7
2016,1,16,9,0,0.0,30.0,2.0,9.0,30.0,24.74,16.07
2016,1,16,9,15,0.0,36.0,2.0,9.5,36.0,29.72,20.39
2016,1,16,9,30,0.0,42.0,2.0,10.0,42.0,34.7,24.64
2016,1,16,9,45,0.0,40.0,2.0,10.5,40.0,33.05,23.1
2016,1,16,10,0,0.0,38.0,2.0,11.0,38.0,31.41,21.56
2016,1,16,10,15,0.0,26.0,2.0,11.0,26.0,21.47,12.93
2016,1,16,10,30,0.0,14.0,2.0,11.0,14.0,11.56,4.33
2016,1,16,10,45,0.0,13.0,2.0,11.5,13.0,10.73,3.59
2016,1,16,11,0,0.0,12.0,2.0,12.0,12.0,9.91,2.85
2016,1,16,11,15,0.0,12.5,2.25,12.0,12.5,10.33,3.19
2016,1,16,11,30,0.0,13.0,2.5,12.0,13.0,10.75,3.54
2016,1,16,11,45,2.5,101.0,2.75,12.5,102.5,85.67,66.88
2016,1,16,12,0,5.0,189.0,3.0,13.0,192.0,161.81,129.66
2016,1,16,12,15,214.0,223.0,3.5,13.0,356.5,317.75,257.21
2016,1,16,12,30,423.0,257.0,4.0,13.0,521.0,435.72,348.85
2016,1,16,12,45,474.0,238.5,4.55,13.5,534.5,423.23,336.19
2016,1,16,13,0,525.0,220.0,5.1,14.0,548.0,400.67,314.97
2016,1,16,13,15,718.5,155.5,5.3,14.0,596.5,389.74,299.31
2016,1,16,13,30,912.0,91.0,5.5,14.0,645.0,362.56,267.3
2016,1,16,13,45,910.0,88.5,5.75,14.5,628.5,310.71,218.58
2016,1,16,14,0,908.0,86.0,6.0,15.0,612.0,257.66,169.82
2016,1,16,14,15,898.0,84.5,6.15,15.0,586.5,203.12,123.49
2016,1,16,14,30,888.0,83.0,6.3,15.0,561.0,148.59,84.06
2016,1,16,14,45,861.0,85.0,6.5,15.0,525.5,88.86,54.36
2016,1,16,15,0,834.0,87.0,6.7,15.0,490.0,69.65,55.89
2016,1,16,15,15,812.0,84.5,6.85,14.0,450.5,68.36,55.13
2016,1,16,15,30,790.0,82.0,7.0,13.0,411.0,67.13,54.38
2016,1,16,15,45,728.5,84.5,7.2,12.5,363.0,63.66,51.53
2016,1,16,16,0,667.0,87.0,7.4,12.0,315.0,66.24,54.04
2016,1,16,16,15,619.5,80.5,7.35,11.0,268.0,62.28,50.73
2016,1,16,16,30,572.0,74.0,7.3,10.0,221.0,58.32,47.28
2016,1,16,16,45,485.0,66.0,7.25,9.5,172.0,52.86,42.18
2016,1,16,17,0,398.0,58.0,7.2,9.0,123.0,44.49,34.23
2016,1,16,17,15,287.5,42.5,6.9,8.0,81.0,32.81,23.03
2016,1,16,17,30,177.0,27.0,6.6,7.0,39.0,20.98,7.55
2016,1,16,17,45,88.5,13.5,6.3,6.5,19.5,11.52,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,218.0,13.5,0.7,1.5,34.0,188.32,0.0
2016,1,17,8,0,436.0,27.0,0.7,2.0,68.0,369.75,291.9
2016,1,17,8,15,534.5,35.0,0.85,2.5,115.5,457.32,381.87
2016,1,17,8,30,633.0,43.0,1.0,3.0,163.0,546.18,458.59
2016,1,17,8,45,690.5,48.0,1.2,4.0,213.0,601.39,504.47
2016,1,17,9,0,748.0,53.0,1.4,5.0,263.0,654.85,546.61
2016,1,17,9,15,784.5,57.0,1.5,5.5,311.0,688.95,572.1
2016,1,17,9,30,821.0,61.0,1.6,6.0,359.0,720.15,594.51
2016,1,17,9,45,842.0,64.5,1.7,7.0,402.0,735.72,603.44
2016,1,17,10,0,863.0,68.0,1.8,8.0,445.0,747.77,609.62
2016,1,17,10,15,880.5,70.5,1.9,8.5,483.0,745.85,606.41
2016,1,17,10,30,898.0,73.0,2.0,9.0,521.0,746.99,605.66
2016,1,17,10,45,906.0,76.0,2.1,9.5,552.0,738.09,597.5
2016,1,17,11,0,914.0,79.0,2.2,10.0,583.0,725.54,586.62
2016,1,17,11,15,922.0,80.0,2.25,10.0,606.5,707.2,571.07
2016,1,17,11,30,930.0,81.0,2.3,10.0,630.0,685.31,552.64
2016,1,17,11,45,930.5,83.5,2.35,10.5,645.0,656.87,527.9
2016,1,17,12,0,931.0,86.0,2.4,11.0,660.0,625.37,500.47
2016,1,17,12,15,765.0,140.5,2.45,11.0,616.0,551.89,440.74
2016,1,17,12,30,599.0,195.0,2.5,11.0,572.0,477.39,380.5
2016,1,17,12,45,623.0,186.5,2.55,11.5,578.0,452.81,357.87
2016,1,17,13,0,647.0,178.0,2.6,12.0,584.0,421.2,328.71
2016,1,17,13,15,783.5,133.0,2.7,12.0,617.0,396.88,303.03
2016,1,17,13,30,920.0,88.0,2.8,12.0,650.0,365.29,268.91
2016,1,17,13,45,791.0,121.5,2.9,12.0,595.0,304.91,218.42
2016,1,17,14,0,662.0,155.0,3.0,12.0,540.0,252.54,176.65
2016,1,17,14,15,773.0,119.5,3.05,12.0,551.0,201.83,128.67
2016,1,17,14,30,884.0,84.0,3.1,12.0,562.0,144.72,81.13
2016,1,17,14,45,865.5,83.5,3.15,12.0,528.0,90.31,54.71
2016,1,17,15,0,847.0,83.0,3.2,12.0,494.0,66.81,54.01
2016,1,17,15,15,552.5,129.5,3.05,11.5,389.0,90.08,74.93
2016,1,17,15,30,258.0,176.0,2.9,11.0,284.0,120.83,102.46
2016,1,17,15,45,244.5,159.5,2.75,11.0,253.5,111.03,93.97
2016,1,17,16,0,231.0,143.0,2.6,11.0,223.0,100.91,85.16
2016,1,17,16,15,220.5,123.0,2.25,10.0,190.5,88.3,74.28
2016,1,17,16,30,210.0,103.0,1.9,9.0,158.0,75.25,62.75
2016,1,17,16,45,186.5,83.5,1.6,8.5,124.5,61.99,50.63
2016,1,17,17,0,163.0,64.0,1.3,8.0,91.0,48.32,37.9
2016,1,17,17,15,119.5,44.5,1.3,7.5,60.5,34.16,24.43
2016,1,17,17,30,76.0,25.0,1.3,7.0,30.0,19.64,7.66
2016,1,17,17,45,38.0,12.5,1.35,7.0,15.0,10.67,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,18,7,45,179.0,15.5,2.2,3.0,32.5,165.76,0.0
2016,1,18,8,0,358.0,31.0,2.5,4.0,65.0,331.01,264.03
2016,1,18,8,15,460.5,41.0,2.45,4.5,111.5,420.89,356.08
2016,1,18,8,30,563.0,51.0,2.4,5.0,158.0,513.3,436.58
2016,1,18,8,45,625.0,57.5,2.4,5.5,207.5,572.11,485.99
2016,1,18,9,0,687.0,64.0,2.4,6.0,257.0,629.7,531.81
2016,1,18,9,15,727.0,69.0,2.35,6.5,305.0,661.6,555.17
2016,1,18,9,30,767.0,74.0,2.3,7.0,353.0,696.81,580.09
2016,1,18,9,45,794.0,77.5,2.3,8.0,397.0,717.15,592.03
2016,1,18,10,0,821.0,81.0,2.3,9.0,441.0,733.97,601.05
2016,1,18,10,15,840.5,84.0,2.2,9.5,479.5,740.88,602.9
2016,1,18,10,30,860.0,87.0,2.1,10.0,518.0,744.01,602.0
2016,1,18,10,45,874.0,89.0,2.05,10.5,550.0,738.17,594.96
2016,1,18,11,0,888.0,91.0,2.0,11.0,582.0,728.51,584.62
2016,1,18,11,15,897.5,92.0,1.95,11.0,606.5,710.9,569.12
2016,1,18,11,30,907.0,93.0,1.9,11.0,631.0,685.56,547.9
2016,1,18,11,45,917.5,92.5,1.85,11.5,648.5,660.62,525.66
2016,1,18,12,0,928.0,92.0,1.8,12.0,666.0,632.18,500.46
2016,1,18,12,15,931.0,92.0,1.7,12.0,673.5,596.7,470.14
2016,1,18,12,30,934.0,92.0,1.6,12.0,681.0,558.38,437.06
2016,1,18,12,45,935.0,91.5,1.55,12.5,680.5,515.98,399.63
2016,1,18,13,0,936.0,91.0,1.5,13.0,680.0,471.22,359.57
2016,1,18,13,15,933.0,90.5,1.35,13.0,670.5,422.8,316.12
2016,1,18,13,30,930.0,90.0,1.2,13.0,661.0,372.73,270.64
2016,1,18,13,45,924.0,89.0,1.1,13.5,643.5,320.05,222.55
2016,1,18,14,0,918.0,88.0,1.0,14.0,626.0,266.47,174.49
2016,1,18,14,15,908.0,86.5,0.9,14.0,600.0,211.22,128.22
2016,1,18,14,30,898.0,85.0,0.8,14.0,574.0,155.96,88.16
2016,1,18,14,45,887.0,82.0,0.75,14.0,541.0,92.5,54.18
2016,1,18,15,0,876.0,79.0,0.7,14.0,508.0,64.25,51.27
2016,1,18,15,15,856.0,76.5,0.7,13.5,468.0,62.8,50.29
2016,1,18,15,30,836.0,74.0,0.7,13.0,428.0,61.37,49.25
2016,1,18,15,45,806.5,70.5,0.75,13.0,383.0,59.06,47.33
2016,1,18,16,0,777.0,67.0,0.8,13.0,338.0,56.76,45.38
2016,1,18,16,15,734.5,62.5,0.8,12.0,289.0,53.52,42.72
2016,1,18,16,30,692.0,58.0,0.8,11.0,240.0,50.3,39.95
2016,1,18,16,45,625.0,51.5,0.85,10.5,190.0,41.46,31.89
2016,1,18,17,0,558.0,45.0,0.9,10.0,140.0,36.73,27.34
2016,1,18,17,15,443.0,35.0,1.0,9.0,94.5,28.81,19.69
2016,1,18,17,30,328.0,25.0,1.1,8.0,49.0,20.83,9.21
2016,1,18,17,45,164.0,12.5,1.25,7.5,24.5,10.67,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,141.0,17.5,3.3,6.0,31.0,141.07,0.0
2016,1,19,8,0,282.0,35.0,3.4,6.0,62.0,281.46,224.21
2016,1,19,8,15,384.5,47.0,3.5,6.5,107.0,373.39,315.95
2016,1,19,8,30,487.0,59.0,3.6,7.0,152.0,467.58,399.43
2016,1,19,8,45,552.5,66.5,3.75,7.5,200.5,530.27,453.07
2016,1,19,9,0,618.0,74.0,3.9,8.0,249.0,591.56,503.19
2016,1,19,9,15,476.0,106.0,4.1,8.5,254.5,515.72,439.72
2016,1,19,9,30,334.0,138.0,4.3,9.0,260.0,425.55,362.73
2016,1,19,9,45,554.0,114.5,4.55,10.0,345.5,583.28,492.7
2016,1,19,10,0,774.0,91.0,4.8,11.0,431.0,716.09,595.92
2016,1,19,10,15,555.0,149.5,5.15,12.0,404.0,599.08,498.45
2016,1,19,10,30,336.0,208.0,5.5,13.0,377.0,474.38,393.07
2016,1,19,10,45,334.0,223.0,5.9,14.0,399.5,477.2,393.35
2016,1,19,11,0,332.0,238.0,6.3,15.0,422.0,478.25,391.78
2016,1,19,11,15,236.5,260.0,6.35,15.5,394.0,410.13,334.11
2016,1,19,11,30,141.0,282.0,6.4,16.0,366.0,357.74,289.19
2016,1,19,11,45,96.0,276.5,6.5,16.5,334.5,305.6,245.82
2016,1,19,12,0,51.0,271.0,6.6,17.0,303.0,266.94,213.4
2016,1,19,12,15,50.5,274.5,6.5,17.0,306.0,263.8,210.53
2016,1,19,12,30,50.0,278.0,6.4,17.0,309.0,260.47,207.48
2016,1,19,12,45,231.0,272.0,6.35,17.5,417.5,336.08,266.4
2016,1,19,13,0,412.0,266.0,6.3,18.0,526.0,392.61,306.82
2016,1,19,13,15,416.0,259.0,6.2,18.0,518.5,362.52,280.05
2016,1,19,13,30,420.0,252.0,6.1,18.0,511.0,331.48,252.34
2016,1,19,13,45,330.0,262.5,6.0,18.0,462.5,286.85,216.77
2016,1,19,14,0,240.0,273.0,5.9,18.0,414.0,252.99,191.32
2016,1,19,14,15,370.0,233.5,5.8,18.0,440.5,224.81,162.45
2016,1,19,14,30,500.0,194.0,5.7,18.0,467.0,181.28,123.74
2016,1,19,14,45,357.0,207.0,5.6,18.0,396.0,153.49,113.77
2016,1,19,15,0,214.0,220.0,5.5,18.0,325.0,150.59,124.83
2016,1,19,15,15,203.0,202.5,5.15,17.5,296.5,140.28,116.48
2016,1,19,15,30,192.0,185.0,4.8,17.0,268.0,129.64,107.79
2016,1,19,15,45,411.5,140.0,4.45,17.0,292.5,97.27,79.92
2016,1,19,16,0,631.0,95.0,4.1,17.0,317.0,71.67,57.7
2016,1,19,16,15,584.0,87.5,3.6,16.5,270.0,67.17,53.93
2016,1,19,16,30,537.0,80.0,3.1,16.0,223.0,62.62,49.98
2016,1,19,16,45,470.5,69.5,2.7,15.5,176.5,55.35,43.45
2016,1,19,17,0,404.0,59.0,2.3,15.0,130.0,45.18,34.15
2016,1,19,17,15,297.5,44.5,2.15,14.5,87.0,34.29,23.95
2016,1,19,17,30,191.0,30.0,2.0,14.0,44.0,23.27,11.25
2016,1,19,17,45,95.5,15.0,1.95,14.0,22.0,12.8,0.0
2016,1,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,45,118.0,19.0,2.65,4.5,30.0,129.05,0.0
2016,1,20,8,0,236.0,38.0,2.7,5.0,60.0,257.73,206.0
2016,1,20,8,15,335.5,51.5,2.6,5.5,105.0,344.66,291.98
2016,1,20,8,30,435.0,65.0,2.5,6.0,150.0,435.92,372.42
2016,1,20,8,45,507.0,73.5,2.45,6.5,198.5,504.94,430.94
2016,1,20,9,0,579.0,82.0,2.4,7.0,247.0,572.48,485.14
2016,1,20,9,15,623.0,88.5,2.25,7.5,294.0,614.63,516.39
2016,1,20,9,30,667.0,95.0,2.1,8.0,341.0,654.12,544.26
2016,1,20,9,45,333.5,119.0,1.95,8.5,242.0,414.57,348.49
2016,1,20,10,0,0.0,143.0,1.8,9.0,143.0,126.7,102.76
2016,1,20,10,15,22.0,176.5,1.55,9.5,188.0,174.55,143.67
2016,1,20,10,30,44.0,210.0,1.3,10.0,233.0,234.85,192.87
2016,1,20,10,45,44.0,224.0,1.05,10.5,248.0,244.29,199.03
2016,1,20,11,0,44.0,238.0,0.8,11.0,263.0,253.31,204.9
2016,1,20,11,15,38.5,241.0,0.8,11.5,263.5,247.21,199.04
2016,1,20,11,30,33.0,244.0,0.8,12.0,264.0,241.56,193.71
2016,1,20,11,45,23.0,232.0,0.8,12.5,246.0,211.94,169.33
2016,1,20,12,0,13.0,220.0,0.8,13.0,228.0,193.27,153.88
2016,1,20,12,15,44.0,256.5,1.2,13.0,284.5,244.8,195.62
2016,1,20,12,30,75.0,293.0,1.6,13.0,341.0,285.95,228.19
2016,1,20,12,45,47.5,266.5,2.0,13.5,297.0,244.01,194.43
2016,1,20,13,0,20.0,240.0,2.4,14.0,253.0,204.8,163.02
2016,1,20,13,15,23.5,243.0,2.6,14.0,258.0,205.76,163.83
2016,1,20,13,30,27.0,246.0,2.8,14.0,263.0,206.07,163.97
2016,1,20,13,45,21.0,230.0,3.05,14.5,243.0,189.1,150.15
2016,1,20,14,0,15.0,214.0,3.3,15.0,223.0,173.05,137.21
2016,1,20,14,15,94.0,235.0,3.35,15.0,287.0,191.37,148.77
2016,1,20,14,30,173.0,256.0,3.4,15.0,351.0,196.59,150.31
2016,1,20,14,45,213.0,236.5,3.45,15.0,347.0,170.82,131.76
2016,1,20,15,0,253.0,217.0,3.5,15.0,343.0,143.45,119.8
2016,1,20,15,15,474.0,162.5,3.35,14.5,375.0,109.76,91.11
2016,1,20,15,30,695.0,108.0,3.2,14.0,407.0,78.55,64.15
2016,1,20,15,45,655.0,104.0,3.1,14.0,362.5,76.85,62.84
2016,1,20,16,0,615.0,100.0,3.0,14.0,318.0,75.26,61.57
2016,1,20,16,15,567.0,92.0,2.7,13.5,271.5,70.48,57.52
2016,1,20,16,30,519.0,84.0,2.4,13.0,225.0,65.66,53.31
2016,1,20,16,45,444.0,74.0,2.15,12.5,177.0,55.83,44.44
2016,1,20,17,0,369.0,64.0,1.9,12.0,129.0,48.64,37.69
2016,1,20,17,15,267.0,48.0,1.75,11.5,87.0,36.77,26.51
2016,1,20,17,30,165.0,32.0,1.6,11.0,45.0,24.72,13.13
2016,1,20,17,45,82.5,16.0,1.45,11.0,22.5,13.66,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,164.0,16.0,3.75,11.5,32.0,158.58,0.0
2016,1,21,8,0,328.0,32.0,4.1,12.0,64.0,313.33,246.61
2016,1,21,8,15,430.0,42.5,4.45,12.5,110.5,403.74,335.7
2016,1,21,8,30,532.0,53.0,4.8,13.0,157.0,496.75,416.79
2016,1,21,8,45,600.5,59.0,5.15,13.5,206.5,560.08,470.71
2016,1,21,9,0,669.0,65.0,5.5,14.0,256.0,622.35,521.57
2016,1,21,9,15,711.0,70.0,5.9,14.0,304.5,661.33,553.41
2016,1,21,9,30,753.0,75.0,6.3,14.0,353.0,693.26,578.9
2016,1,21,9,45,785.0,77.5,6.7,14.0,398.0,716.67,597.19
2016,1,21,10,0,817.0,80.0,7.1,14.0,443.0,736.54,612.48
2016,1,21,10,15,837.0,83.0,7.4,14.0,482.5,744.19,617.79
2016,1,21,10,30,857.0,86.0,7.7,14.0,522.0,748.04,620.2
2016,1,21,10,45,869.0,89.0,8.0,14.5,554.0,742.18,613.88
2016,1,21,11,0,881.0,92.0,8.3,15.0,586.0,732.54,604.32
2016,1,21,11,15,889.5,93.5,8.4,14.5,610.0,715.11,589.7
2016,1,21,11,30,898.0,95.0,8.5,14.0,634.0,694.09,571.99
2016,1,21,11,45,627.0,184.5,8.65,14.0,565.5,582.22,477.69
2016,1,21,12,0,356.0,274.0,8.8,14.0,497.0,464.18,378.77
2016,1,21,12,15,633.0,186.0,8.75,14.0,588.5,529.96,431.67
2016,1,21,12,30,910.0,98.0,8.7,14.0,680.0,560.03,452.89
2016,1,21,12,45,907.0,99.0,8.65,14.0,678.5,517.95,414.39
2016,1,21,13,0,904.0,100.0,8.6,14.0,677.0,473.81,373.58
2016,1,21,13,15,900.5,99.5,8.35,14.0,667.5,426.42,329.22
2016,1,21,13,30,897.0,99.0,8.1,14.0,658.0,374.59,280.64
2016,1,21,13,45,893.0,97.0,7.9,14.0,641.0,322.04,231.22
2016,1,21,14,0,889.0,95.0,7.7,14.0,624.0,268.52,181.62
2016,1,21,14,15,880.5,93.5,7.55,14.0,599.0,213.9,133.75
2016,1,21,14,30,872.0,92.0,7.4,14.0,574.0,159.23,91.66
2016,1,21,14,45,859.0,89.5,7.25,14.0,542.0,103.78,60.92
2016,1,21,15,0,846.0,87.0,7.1,14.0,510.0,69.37,55.79
2016,1,21,15,15,827.0,84.5,7.05,13.5,471.0,68.12,54.94
2016,1,21,15,30,808.0,82.0,7.0,13.0,432.0,66.9,54.12
2016,1,21,15,45,789.0,76.0,6.95,13.0,389.0,62.95,50.74
2016,1,21,16,0,770.0,70.0,6.9,13.0,346.0,58.89,47.23
2016,1,21,16,15,730.0,65.5,6.5,12.5,297.5,55.76,44.58
2016,1,21,16,30,690.0,61.0,6.1,12.0,249.0,48.33,37.97
2016,1,21,16,45,640.5,53.0,5.75,11.5,200.0,42.58,32.73
2016,1,21,17,0,591.0,45.0,5.4,11.0,151.0,36.7,27.21
2016,1,21,17,15,481.5,35.5,5.05,10.0,104.0,29.17,20.04
2016,1,21,17,30,372.0,26.0,4.7,9.0,57.0,21.61,11.3
2016,1,21,17,45,186.0,13.0,4.35,8.5,28.5,11.1,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
