Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,30,890.0,91.0,4.7,26.0,639.0,79.24,60.81
2016,3,13,15,45,868.5,88.5,4.4,26.0,589.0,68.57,52.09
2016,3,13,16,0,847.0,86.0,4.1,26.0,539.0,67.63,51.49
2016,3,13,16,15,820.5,82.5,3.6,25.0,485.5,65.89,50.42
2016,3,13,16,30,794.0,79.0,3.1,24.0,432.0,64.1,49.3
2016,3,13,16,45,754.5,74.5,2.7,23.5,374.5,61.35,47.22
2016,3,13,17,0,715.0,70.0,2.3,23.0,317.0,58.57,45.06
2016,3,13,17,15,657.5,64.0,2.15,22.0,259.5,49.87,37.78
2016,3,13,17,30,600.0,58.0,2.0,21.0,202.0,45.96,34.46
2016,3,13,17,45,504.0,48.5,1.9,20.0,147.0,38.95,28.2
2016,3,13,18,0,408.0,39.0,1.8,19.0,92.0,31.88,21.57
2016,3,13,18,15,240.5,24.5,1.75,18.5,51.5,20.07,8.94
2016,3,13,18,30,73.0,10.0,1.7,18.0,11.0,8.54,0.0
2016,3,13,18,45,36.5,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,116.0,9.5,3.2,13.0,16.0,90.87,0.0
2016,3,14,7,0,232.0,19.0,3.4,14.0,32.0,234.44,89.86
2016,3,14,7,15,376.5,31.0,3.5,15.0,80.5,383.29,307.69
2016,3,14,7,30,521.0,43.0,3.6,16.0,129.0,526.03,429.98
2016,3,14,7,45,599.5,51.0,3.75,17.0,187.0,614.98,502.48
2016,3,14,8,0,678.0,59.0,3.9,18.0,245.0,699.28,567.04
2016,3,14,8,15,726.5,64.5,3.75,18.5,304.0,762.15,611.98
2016,3,14,8,30,775.0,70.0,3.6,19.0,363.0,823.65,653.57
2016,3,14,8,45,807.5,74.0,3.45,20.0,420.0,866.59,678.7
2016,3,14,9,0,840.0,78.0,3.3,21.0,477.0,906.79,700.92
2016,3,14,9,15,863.0,81.5,3.35,22.0,530.0,934.33,714.98
2016,3,14,9,30,886.0,85.0,3.4,23.0,583.0,948.07,719.49
2016,3,14,9,45,902.5,87.5,3.45,24.0,631.0,961.06,723.64
2016,3,14,10,0,919.0,90.0,3.5,25.0,679.0,970.19,725.28
2016,3,14,10,15,931.0,92.0,3.75,25.5,720.5,970.56,723.96
2016,3,14,10,30,943.0,94.0,4.0,26.0,762.0,966.86,720.05
2016,3,14,10,45,951.0,96.0,4.3,27.0,796.0,955.44,709.92
2016,3,14,11,0,959.0,98.0,4.6,28.0,830.0,939.97,697.17
2016,3,14,11,15,965.5,99.0,4.6,28.0,855.5,918.17,681.63
2016,3,14,11,30,972.0,100.0,4.6,28.0,881.0,892.48,663.61
2016,3,14,11,45,974.5,101.5,4.6,28.5,898.0,860.36,639.98
2016,3,14,12,0,977.0,103.0,4.6,29.0,915.0,824.75,614.1
2016,3,14,12,15,978.5,103.0,4.6,29.0,922.5,783.79,584.78
2016,3,14,12,30,980.0,103.0,4.6,29.0,930.0,739.82,551.84
2016,3,14,12,45,979.0,103.5,4.65,29.0,928.0,691.94,515.58
2016,3,14,13,0,978.0,104.0,4.7,29.0,926.0,641.64,476.61
2016,3,14,13,15,975.0,103.5,4.7,29.0,915.0,587.32,433.47
2016,3,14,13,30,972.0,103.0,4.7,29.0,904.0,531.28,387.81
2016,3,14,13,45,965.5,102.5,4.7,29.0,883.5,472.33,338.74
2016,3,14,14,0,959.0,102.0,4.7,29.0,863.0,412.5,287.8
2016,3,14,14,15,951.5,101.0,4.55,29.0,834.5,351.38,235.04
2016,3,14,14,30,944.0,100.0,4.4,29.0,806.0,290.0,182.51
2016,3,14,14,45,926.5,101.0,4.3,29.0,767.5,228.23,132.79
2016,3,14,15,0,909.0,102.0,4.2,29.0,729.0,167.79,90.96
2016,3,14,15,15,894.0,99.5,3.95,28.5,685.5,106.87,63.27
2016,3,14,15,30,879.0,97.0,3.7,28.0,642.0,73.09,55.18
2016,3,14,15,45,857.5,94.5,3.5,27.5,592.0,72.34,54.88
2016,3,14,16,0,836.0,92.0,3.3,27.0,542.0,71.59,54.55
2016,3,14,16,15,809.0,88.0,3.05,26.0,488.0,69.65,53.35
2016,3,14,16,30,782.0,84.0,2.8,25.0,434.0,67.65,52.08
2016,3,14,16,45,743.0,79.0,2.6,24.5,376.5,64.68,49.85
2016,3,14,17,0,704.0,74.0,2.4,24.0,319.0,56.52,43.11
2016,3,14,17,15,646.5,67.0,2.35,23.0,261.0,52.01,39.47
2016,3,14,17,30,589.0,60.0,2.3,22.0,203.0,47.42,35.58
2016,3,14,17,45,496.5,50.0,2.25,21.5,148.5,40.09,29.01
2016,3,14,18,0,404.0,40.0,2.2,21.0,94.0,32.66,22.07
2016,3,14,18,15,243.5,25.0,2.25,20.5,53.0,20.46,9.46
2016,3,14,18,30,83.0,10.0,2.3,20.0,12.0,8.54,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.5,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,35.0,11.0,3.75,16.0,13.0,34.46,0.0
2016,3,15,7,0,70.0,22.0,3.9,17.0,26.0,100.81,46.74
2016,3,15,7,15,158.5,42.5,3.9,17.5,65.5,208.35,166.54
2016,3,15,7,30,247.0,63.0,3.9,18.0,105.0,326.98,268.94
2016,3,15,7,45,310.5,80.5,3.95,18.5,153.5,406.19,336.01
2016,3,15,8,0,374.0,98.0,4.0,19.0,202.0,487.65,402.01
2016,3,15,8,15,427.0,107.5,3.9,20.0,251.5,550.46,449.59
2016,3,15,8,30,480.0,117.0,3.8,21.0,301.0,613.76,494.88
2016,3,15,8,45,624.0,106.5,3.75,22.0,382.5,746.28,589.55
2016,3,15,9,0,768.0,96.0,3.7,23.0,464.0,863.93,668.53
2016,3,15,9,15,793.5,100.0,3.7,23.5,516.5,894.01,685.2
2016,3,15,9,30,819.0,104.0,3.7,24.0,569.0,920.67,699.91
2016,3,15,9,45,842.0,105.0,3.7,25.0,617.0,937.78,706.63
2016,3,15,10,0,865.0,106.0,3.7,26.0,665.0,951.02,710.82
2016,3,15,10,15,878.0,108.5,3.75,26.5,705.5,952.69,709.06
2016,3,15,10,30,891.0,111.0,3.8,27.0,746.0,940.28,698.15
2016,3,15,10,45,902.0,112.0,3.9,27.5,779.5,930.89,689.86
2016,3,15,11,0,913.0,113.0,4.0,28.0,813.0,917.55,679.06
2016,3,15,11,15,919.5,114.5,4.05,28.0,838.0,896.95,664.63
2016,3,15,11,30,926.0,116.0,4.1,28.0,863.0,872.6,647.8
2016,3,15,11,45,921.5,121.5,4.2,28.5,877.5,839.69,624.17
2016,3,15,12,0,917.0,127.0,4.3,29.0,892.0,803.73,598.49
2016,3,15,12,15,918.0,127.0,4.35,29.0,899.0,764.09,569.53
2016,3,15,12,30,919.0,127.0,4.4,29.0,906.0,721.7,537.95
2016,3,15,12,45,917.5,127.5,4.5,29.5,904.0,675.6,502.14
2016,3,15,13,0,916.0,128.0,4.6,30.0,902.0,627.32,464.04
2016,3,15,13,15,912.5,127.5,4.55,30.0,891.0,575.29,422.82
2016,3,15,13,30,909.0,127.0,4.5,30.0,880.0,521.75,379.4
2016,3,15,13,45,708.0,216.5,4.5,30.0,795.0,447.83,322.33
2016,3,15,14,0,507.0,306.0,4.5,30.0,710.0,393.99,281.78
2016,3,15,14,15,696.0,213.0,4.4,29.5,747.5,346.77,238.39
2016,3,15,14,30,885.0,120.0,4.3,29.0,785.0,291.09,185.55
2016,3,15,14,45,713.5,178.5,4.2,29.0,699.0,230.75,143.43
2016,3,15,15,0,542.0,237.0,4.1,29.0,613.0,201.63,130.63
2016,3,15,15,15,532.0,224.0,3.85,29.0,574.5,153.45,105.07
2016,3,15,15,30,522.0,211.0,3.6,29.0,536.0,131.18,102.33
2016,3,15,15,45,434.5,215.5,3.35,29.0,472.0,135.01,105.76
2016,3,15,16,0,347.0,220.0,3.1,29.0,408.0,145.66,114.74
2016,3,15,16,15,271.5,206.5,2.8,28.0,344.5,137.76,109.08
2016,3,15,16,30,196.0,193.0,2.5,27.0,281.0,134.81,107.44
2016,3,15,16,45,183.0,170.0,2.25,26.5,244.0,120.53,96.14
2016,3,15,17,0,170.0,147.0,2.0,26.0,207.0,105.76,84.24
2016,3,15,17,15,155.0,122.0,2.0,25.0,169.5,89.34,70.84
2016,3,15,17,30,140.0,97.0,2.0,24.0,132.0,72.4,56.6
2016,3,15,17,45,113.0,73.0,2.0,23.0,96.5,55.51,41.98
2016,3,15,18,0,86.0,49.0,2.0,22.0,61.0,38.16,26.64
2016,3,15,18,15,43.0,28.5,2.15,21.5,34.5,22.69,11.38
2016,3,15,18,30,0.0,8.0,2.3,21.0,8.0,6.83,0.0
2016,3,15,18,45,0.0,4.0,2.45,20.5,4.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,48.0,11.5,1.85,13.5,14.5,44.34,0.0
2016,3,16,7,0,96.0,23.0,2.0,14.0,29.0,123.22,69.62
2016,3,16,7,15,174.0,42.5,2.15,14.5,67.5,238.31,192.75
2016,3,16,7,30,252.0,62.0,2.3,15.0,106.0,329.74,273.26
2016,3,16,7,45,309.5,77.0,2.45,15.5,151.0,400.85,333.79
2016,3,16,8,0,367.0,92.0,2.6,16.0,196.0,474.13,393.36
2016,3,16,8,15,289.5,125.0,2.9,16.5,218.0,430.96,356.67
2016,3,16,8,30,212.0,158.0,3.2,17.0,240.0,402.7,330.85
2016,3,16,8,45,270.0,175.5,3.55,18.0,295.5,474.7,386.93
2016,3,16,9,0,328.0,193.0,3.9,19.0,351.0,546.75,440.99
2016,3,16,9,15,401.5,199.0,4.1,19.5,414.0,639.33,509.77
2016,3,16,9,30,475.0,205.0,4.3,20.0,477.0,710.99,561.61
2016,3,16,9,45,662.5,157.5,4.55,21.0,569.5,837.16,652.55
2016,3,16,10,0,850.0,110.0,4.8,22.0,662.0,943.68,724.37
2016,3,16,10,15,862.0,112.5,4.7,22.5,701.5,944.47,720.32
2016,3,16,10,30,874.0,115.0,4.6,23.0,741.0,941.29,714.41
2016,3,16,10,45,880.5,118.0,4.5,23.5,772.5,919.83,696.17
2016,3,16,11,0,887.0,121.0,4.4,24.0,804.0,904.85,683.03
2016,3,16,11,15,892.5,122.5,4.2,24.0,828.5,883.8,666.79
2016,3,16,11,30,898.0,124.0,4.0,24.0,853.0,859.15,648.25
2016,3,16,11,45,894.0,129.0,3.8,24.5,866.5,826.74,623.27
2016,3,16,12,0,890.0,134.0,3.6,25.0,880.0,791.38,596.32
2016,3,16,12,15,891.0,134.5,3.4,25.0,887.0,753.0,566.91
2016,3,16,12,30,892.0,135.0,3.2,25.0,894.0,711.93,535.18
2016,3,16,12,45,882.5,140.0,3.05,25.0,889.5,665.43,499.17
2016,3,16,13,0,873.0,145.0,2.9,25.0,885.0,619.6,462.89
2016,3,16,13,15,869.5,144.5,2.75,25.0,874.0,567.95,421.76
2016,3,16,13,30,866.0,144.0,2.6,25.0,863.0,514.93,378.58
2016,3,16,13,45,853.0,146.5,2.5,25.5,842.0,459.16,331.86
2016,3,16,14,0,840.0,149.0,2.4,26.0,821.0,403.43,284.37
2016,3,16,14,15,542.5,257.5,2.3,26.0,686.0,334.88,235.5
2016,3,16,14,30,245.0,366.0,2.2,26.0,551.0,310.2,224.19
2016,3,16,14,45,160.0,343.0,2.15,26.0,462.0,259.51,189.09
2016,3,16,15,0,75.0,320.0,2.1,26.0,373.0,230.7,171.63
2016,3,16,15,15,72.5,301.5,2.0,25.5,350.0,208.91,157.28
2016,3,16,15,30,70.0,283.0,1.9,25.0,327.0,193.5,154.28
2016,3,16,15,45,348.0,221.5,1.85,25.0,413.5,145.39,115.63
2016,3,16,16,0,626.0,160.0,1.8,25.0,500.0,107.48,84.8
2016,3,16,16,15,593.0,152.0,1.65,24.5,448.5,103.33,81.86
2016,3,16,16,30,560.0,144.0,1.5,24.0,397.0,99.48,79.08
2016,3,16,16,45,495.5,138.0,1.35,24.0,341.0,96.39,76.74
2016,3,16,17,0,431.0,132.0,1.2,24.0,285.0,93.3,74.34
2016,3,16,17,15,372.5,116.5,1.1,23.0,231.5,83.69,66.55
2016,3,16,17,30,314.0,101.0,1.0,22.0,178.0,74.64,58.97
2016,3,16,17,45,224.5,80.0,0.95,21.5,127.5,59.66,45.83
2016,3,16,18,0,135.0,59.0,0.9,21.0,77.0,44.4,32.09
2016,3,16,18,15,72.0,33.0,0.95,20.5,42.0,25.88,14.18
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,5.97,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.0,13.0,1.25,17.5,16.5,46.48,0.0
2016,3,17,7,0,98.0,26.0,1.4,18.0,33.0,132.64,81.83
2016,3,17,7,15,202.5,46.0,1.4,18.5,77.0,266.65,212.74
2016,3,17,7,30,307.0,66.0,1.4,19.0,121.0,381.44,309.28
2016,3,17,7,45,387.0,79.0,1.45,19.5,174.0,470.46,381.16
2016,3,17,8,0,467.0,92.0,1.5,20.0,227.0,562.81,451.3
2016,3,17,8,15,233.5,60.5,1.45,20.0,128.0,310.79,254.39
2016,3,17,8,30,0.0,29.0,1.4,20.0,29.0,23.93,14.36
2016,3,17,8,45,0.0,34.0,1.35,20.5,34.0,28.09,17.86
2016,3,17,9,0,0.0,39.0,1.3,21.0,39.0,32.26,21.2
2016,3,17,9,15,0.0,43.5,1.3,21.0,43.5,36.02,24.21
2016,3,17,9,30,0.0,48.0,1.3,21.0,48.0,39.79,27.21
2016,3,17,9,45,0.0,73.0,1.3,21.5,73.0,60.67,44.07
2016,3,17,10,0,0.0,98.0,1.3,22.0,98.0,81.77,60.83
2016,3,17,10,15,3.5,150.0,1.3,22.0,152.5,131.04,100.02
2016,3,17,10,30,7.0,202.0,1.3,22.0,207.0,180.78,138.75
2016,3,17,10,45,18.5,257.5,1.35,22.5,272.0,240.72,184.53
2016,3,17,11,0,30.0,313.0,1.4,23.0,337.0,314.94,239.79
2016,3,17,11,15,35.0,332.5,1.4,23.0,361.5,332.62,252.27
2016,3,17,11,30,40.0,352.0,1.4,23.0,386.0,349.17,264.13
2016,3,17,11,45,77.5,387.5,1.45,23.5,453.5,404.47,304.56
2016,3,17,12,0,115.0,423.0,1.5,24.0,521.0,455.17,340.52
2016,3,17,12,15,83.0,406.0,1.55,24.0,477.0,406.65,304.46
2016,3,17,12,30,51.0,389.0,1.6,24.0,433.0,361.56,271.24
2016,3,17,12,45,54.0,392.0,1.65,24.0,438.5,357.73,268.58
2016,3,17,13,0,57.0,395.0,1.7,24.0,444.0,353.26,265.21
2016,3,17,13,15,66.0,397.5,1.7,24.0,453.5,350.81,263.21
2016,3,17,13,30,75.0,400.0,1.7,24.0,463.0,346.97,260.06
2016,3,17,13,45,191.0,392.0,1.7,24.0,547.0,372.77,277.29
2016,3,17,14,0,307.0,384.0,1.7,24.0,631.0,382.15,280.34
2016,3,17,14,15,277.0,376.0,1.65,24.0,593.0,340.9,248.43
2016,3,17,14,30,247.0,368.0,1.6,24.0,555.0,312.23,226.57
2016,3,17,14,45,296.5,339.0,1.55,24.0,553.5,270.72,192.72
2016,3,17,15,0,346.0,310.0,1.5,24.0,552.0,233.2,163.79
2016,3,17,15,15,401.5,274.5,1.5,24.0,538.5,187.36,134.76
2016,3,17,15,30,457.0,239.0,1.5,24.0,525.0,145.73,115.9
2016,3,17,15,45,480.5,211.5,1.5,24.0,492.0,133.05,105.94
2016,3,17,16,0,504.0,184.0,1.5,24.0,459.0,119.51,95.11
2016,3,17,16,15,474.5,173.5,1.5,23.5,412.5,114.88,91.8
2016,3,17,16,30,445.0,163.0,1.5,23.0,366.0,110.01,88.23
2016,3,17,16,45,495.5,132.5,1.5,23.0,331.0,92.7,73.91
2016,3,17,17,0,546.0,102.0,1.5,23.0,296.0,75.93,59.87
2016,3,17,17,15,487.0,91.5,1.35,22.5,242.0,67.38,52.77
2016,3,17,17,30,428.0,81.0,1.2,22.0,188.0,60.35,46.75
2016,3,17,17,45,344.5,66.0,1.1,21.5,138.0,49.74,37.37
2016,3,17,18,0,261.0,51.0,1.0,21.0,88.0,38.87,27.46
2016,3,17,18,15,130.5,31.5,1.05,20.5,50.0,24.63,13.5
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,10.24,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,49.0,14.0,0.85,18.5,17.5,47.48,0.0
2016,3,18,7,0,98.0,28.0,0.9,19.0,35.0,138.14,90.89
2016,3,18,7,15,199.0,48.5,1.0,19.0,79.5,267.81,213.28
2016,3,18,7,30,300.0,69.0,1.1,19.0,124.0,380.48,307.83
2016,3,18,7,45,377.5,83.0,1.25,19.5,177.0,468.79,379.12
2016,3,18,8,0,455.0,97.0,1.4,20.0,230.0,560.18,448.78
2016,3,18,8,15,507.5,107.0,1.45,20.0,284.5,625.47,496.32
2016,3,18,8,30,560.0,117.0,1.5,20.0,339.0,698.51,547.85
2016,3,18,8,45,280.0,102.5,1.6,20.5,213.5,412.87,331.23
2016,3,18,9,0,0.0,88.0,1.7,21.0,88.0,73.33,54.57
2016,3,18,9,15,0.0,98.0,1.7,21.0,98.0,82.14,61.95
2016,3,18,9,30,0.0,108.0,1.7,21.0,108.0,90.92,68.84
2016,3,18,9,45,3.5,153.5,1.75,21.5,155.5,135.65,104.47
2016,3,18,10,0,7.0,199.0,1.8,22.0,203.0,180.75,139.56
2016,3,18,10,15,6.5,197.5,1.75,22.0,202.0,177.36,136.4
2016,3,18,10,30,6.0,196.0,1.7,22.0,201.0,174.32,133.69
2016,3,18,10,45,3.0,170.0,1.65,22.5,172.5,147.37,112.04
2016,3,18,11,0,0.0,144.0,1.6,23.0,144.0,121.51,91.31
2016,3,18,11,15,1.5,151.5,1.5,23.0,153.0,129.04,97.18
2016,3,18,11,30,3.0,159.0,1.4,23.0,162.0,136.41,102.83
2016,3,18,11,45,121.5,292.5,1.3,23.5,396.0,363.08,276.92
2016,3,18,12,0,240.0,426.0,1.2,24.0,630.0,559.36,415.38
2016,3,18,12,15,125.0,325.5,1.05,24.0,432.5,374.19,280.0
2016,3,18,12,30,10.0,225.0,0.9,24.0,235.0,194.28,145.46
2016,3,18,12,45,5.0,169.5,0.8,24.5,174.5,144.19,107.52
2016,3,18,13,0,0.0,114.0,0.7,25.0,114.0,95.06,69.42
2016,3,18,13,15,13.0,221.5,0.8,25.0,233.0,188.94,141.78
2016,3,18,13,30,26.0,329.0,0.9,25.0,352.0,272.59,203.94
2016,3,18,13,45,50.5,356.0,1.0,25.5,398.0,295.77,220.0
2016,3,18,14,0,75.0,383.0,1.1,26.0,444.0,314.01,232.26
2016,3,18,14,15,264.0,344.5,1.2,26.0,547.0,317.64,229.35
2016,3,18,14,30,453.0,306.0,1.3,26.0,650.0,306.17,212.51
2016,3,18,14,45,466.0,285.5,1.4,26.0,625.5,260.24,176.21
2016,3,18,15,0,479.0,265.0,1.5,26.0,601.0,213.26,142.15
2016,3,18,15,15,398.0,271.0,1.5,26.0,539.0,185.87,132.39
2016,3,18,15,30,317.0,277.0,1.5,26.0,477.0,173.09,137.06
2016,3,18,15,45,494.0,207.0,1.55,26.0,491.0,130.45,102.88
2016,3,18,16,0,671.0,137.0,1.6,26.0,505.0,91.84,71.47
2016,3,18,16,15,340.5,148.5,1.6,25.5,335.0,97.2,76.41
2016,3,18,16,30,10.0,160.0,1.6,25.0,165.0,124.06,99.25
2016,3,18,16,45,5.0,140.0,1.65,24.5,143.0,109.14,87.26
2016,3,18,17,0,0.0,120.0,1.7,24.0,121.0,94.08,75.01
2016,3,18,17,15,0.0,98.5,2.0,23.5,99.0,77.9,61.53
2016,3,18,17,30,0.0,77.0,2.3,23.0,77.0,61.54,47.57
2016,3,18,17,45,0.0,56.0,2.65,22.5,56.0,45.34,33.45
2016,3,18,18,0,0.0,35.0,3.0,22.0,35.0,28.91,18.92
2016,3,18,18,15,0.0,20.0,3.75,21.5,20.0,16.5,7.27
2016,3,18,18,30,0.0,5.0,4.5,21.0,5.0,4.27,0.0
2016,3,18,18,45,0.0,2.5,5.25,20.5,2.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,51.5,14.5,6.8,7.0,18.5,49.88,0.0
2016,3,19,7,0,103.0,29.0,6.8,7.0,37.0,144.95,105.65
2016,3,19,7,15,184.5,50.5,6.85,7.0,79.5,241.65,205.13
2016,3,19,7,30,266.0,72.0,6.9,7.0,122.0,356.96,309.4
2016,3,19,7,45,364.5,78.5,6.95,7.5,172.5,451.86,394.19
2016,3,19,8,0,463.0,85.0,7.0,8.0,223.0,551.45,478.29
2016,3,19,8,15,322.0,126.0,7.0,8.5,231.0,462.64,400.48
2016,3,19,8,30,181.0,167.0,7.0,9.0,239.0,366.81,314.26
2016,3,19,8,45,243.0,185.0,7.05,9.5,297.0,462.62,393.81
2016,3,19,9,0,305.0,203.0,7.1,10.0,355.0,539.01,455.42
2016,3,19,9,15,537.5,165.5,7.05,10.5,466.5,732.56,613.27
2016,3,19,9,30,770.0,128.0,7.0,11.0,578.0,916.68,752.33
2016,3,19,9,45,793.5,130.0,7.0,11.5,625.5,927.92,756.51
2016,3,19,10,0,817.0,132.0,7.0,12.0,673.0,942.9,764.36
2016,3,19,10,15,831.0,135.0,6.95,12.5,713.5,946.01,763.19
2016,3,19,10,30,845.0,138.0,6.9,13.0,754.0,945.11,759.27
2016,3,19,10,45,859.5,138.0,6.85,13.5,788.5,937.45,750.57
2016,3,19,11,0,874.0,138.0,6.8,14.0,823.0,925.69,739.1
2016,3,19,11,15,881.5,139.5,6.75,14.0,848.0,905.38,722.91
2016,3,19,11,30,889.0,141.0,6.7,14.0,873.0,881.27,704.09
2016,3,19,11,45,897.5,139.5,6.65,14.5,890.5,843.32,673.78
2016,3,19,12,0,906.0,138.0,6.6,15.0,908.0,811.04,647.91
2016,3,19,12,15,908.0,138.5,6.5,15.0,915.5,772.45,616.57
2016,3,19,12,30,910.0,139.0,6.4,15.0,923.0,731.04,582.62
2016,3,19,12,45,913.5,136.0,6.35,15.5,922.0,685.2,543.85
2016,3,19,13,0,917.0,133.0,6.3,16.0,921.0,636.9,502.51
2016,3,19,13,15,914.5,132.5,6.2,16.0,910.5,585.06,458.35
2016,3,19,13,30,912.0,132.0,6.1,16.0,900.0,531.63,411.86
2016,3,19,13,45,911.5,128.5,6.1,16.0,881.0,475.53,362.26
2016,3,19,14,0,911.0,125.0,6.1,16.0,862.0,418.14,310.43
2016,3,19,14,15,903.5,123.5,6.05,16.0,834.0,358.9,256.49
2016,3,19,14,30,896.0,122.0,6.0,16.0,806.0,299.5,202.75
2016,3,19,14,45,891.0,117.0,5.95,16.0,771.0,238.39,149.97
2016,3,19,15,0,886.0,112.0,5.9,16.0,736.0,177.37,103.69
2016,3,19,15,15,872.0,109.5,5.8,16.0,693.0,108.14,64.89
2016,3,19,15,30,858.0,107.0,5.7,16.0,650.0,78.72,62.82
2016,3,19,15,45,842.5,102.0,5.65,16.0,601.5,76.69,61.27
2016,3,19,16,0,827.0,97.0,5.6,16.0,553.0,74.52,59.58
2016,3,19,16,15,801.0,93.0,5.45,15.5,499.0,72.77,58.39
2016,3,19,16,30,775.0,89.0,5.3,15.0,445.0,70.96,57.14
2016,3,19,16,45,740.5,83.0,5.15,14.5,388.5,61.77,49.33
2016,3,19,17,0,706.0,77.0,5.0,14.0,332.0,58.43,46.62
2016,3,19,17,15,651.0,70.0,4.6,13.5,273.5,54.03,42.87
2016,3,19,17,30,596.0,63.0,4.2,13.0,215.0,49.54,38.89
2016,3,19,17,45,508.5,53.5,3.8,12.5,160.0,42.74,32.61
2016,3,19,18,0,421.0,44.0,3.4,12.0,105.0,35.85,25.98
2016,3,19,18,15,269.5,29.0,3.25,11.5,61.5,23.77,13.85
2016,3,19,18,30,118.0,14.0,3.1,11.0,18.0,11.95,0.0
2016,3,19,18,45,59.0,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,143.5,13.5,3.25,4.5,25.0,116.44,0.0
2016,3,20,7,0,287.0,27.0,3.5,5.0,50.0,306.0,236.12
2016,3,20,7,15,406.0,39.0,3.55,6.0,101.5,423.54,358.06
2016,3,20,7,30,525.0,51.0,3.6,7.0,153.0,549.11,466.18
2016,3,20,7,45,594.0,60.0,3.65,8.0,210.5,632.95,534.76
2016,3,20,8,0,663.0,69.0,3.7,9.0,268.0,718.09,600.28
2016,3,20,8,15,709.5,75.0,3.75,9.5,327.5,779.08,645.01
2016,3,20,8,30,756.0,81.0,3.8,10.0,387.0,832.83,682.57
2016,3,20,8,45,787.0,85.5,3.9,10.5,443.5,874.99,710.61
2016,3,20,9,0,818.0,90.0,4.0,11.0,500.0,914.3,736.03
2016,3,20,9,15,841.0,94.0,3.95,11.5,553.5,942.19,751.89
2016,3,20,9,30,864.0,98.0,3.9,12.0,607.0,966.51,765.09
2016,3,20,9,45,881.5,100.5,3.9,12.5,654.5,979.96,770.87
2016,3,20,10,0,899.0,103.0,3.9,13.0,702.0,978.75,766.49
2016,3,20,10,15,911.0,105.5,3.95,13.0,743.5,979.25,765.42
2016,3,20,10,30,923.0,108.0,4.0,13.0,785.0,975.7,761.68
2016,3,20,10,45,933.0,109.5,4.05,13.5,819.0,965.17,751.86
2016,3,20,11,0,943.0,111.0,4.1,14.0,853.0,950.59,739.44
2016,3,20,11,15,949.0,112.0,4.15,14.0,878.0,928.05,722.96
2016,3,20,11,30,955.0,113.0,4.2,14.0,903.0,901.71,703.92
2016,3,20,11,45,960.0,113.0,4.3,14.5,920.0,869.94,680.18
2016,3,20,12,0,965.0,113.0,4.4,15.0,937.0,834.67,654.05
2016,3,20,12,15,966.5,113.5,4.45,15.0,944.5,793.98,623.95
2016,3,20,12,30,968.0,114.0,4.5,15.0,952.0,750.35,589.91
2016,3,20,12,45,969.5,113.0,4.6,15.5,950.5,702.71,551.27
2016,3,20,13,0,971.0,112.0,4.7,16.0,949.0,652.57,509.8
2016,3,20,13,15,968.5,111.5,4.7,16.0,938.0,598.43,464.77
2016,3,20,13,30,966.0,111.0,4.7,16.0,927.0,542.56,417.11
2016,3,20,13,45,963.5,109.0,4.7,16.0,907.0,484.1,366.08
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,424.41,312.74
2016,3,20,14,15,954.0,105.5,4.7,16.0,858.5,362.73,257.03
2016,3,20,14,30,947.0,104.0,4.7,16.0,830.0,300.78,201.26
2016,3,20,14,45,940.0,101.0,4.7,16.0,794.0,237.8,147.01
2016,3,20,15,0,933.0,98.0,4.7,16.0,758.0,175.06,99.53
2016,3,20,15,15,920.0,96.0,4.6,15.5,714.5,113.08,67.41
2016,3,20,15,30,907.0,94.0,4.5,15.0,671.0,81.21,65.19
2016,3,20,15,45,892.0,90.0,4.45,15.0,621.5,78.8,63.32
2016,3,20,16,0,877.0,86.0,4.4,15.0,572.0,67.63,53.79
2016,3,20,16,15,853.0,82.5,4.2,14.5,517.0,65.91,52.59
2016,3,20,16,30,829.0,79.0,4.0,14.0,462.0,64.13,51.33
2016,3,20,16,45,797.5,74.0,3.8,14.0,404.5,61.06,48.8
2016,3,20,17,0,766.0,69.0,3.6,14.0,347.0,57.88,46.13
2016,3,20,17,15,714.5,63.0,3.1,13.0,287.5,53.61,42.59
2016,3,20,17,30,663.0,57.0,2.6,12.0,228.0,49.29,38.84
2016,3,20,17,45,581.5,48.5,2.1,11.0,171.0,39.02,29.52
2016,3,20,18,0,500.0,40.0,1.6,10.0,114.0,32.7,23.48
2016,3,20,18,15,342.0,27.0,1.6,9.5,67.5,22.15,12.84
2016,3,20,18,30,184.0,14.0,1.6,9.0,21.0,11.95,0.0
2016,3,20,18,45,92.0,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,181.5,13.5,1.9,3.0,29.0,144.75,0.0
2016,3,21,7,0,363.0,27.0,2.2,4.0,58.0,365.27,287.4
2016,3,21,7,15,481.0,37.5,2.35,5.0,112.0,483.06,405.98
2016,3,21,7,30,599.0,48.0,2.5,6.0,166.0,608.45,511.99
2016,3,21,7,45,666.0,55.0,2.7,7.0,226.0,682.8,572.03
2016,3,21,8,0,733.0,62.0,2.9,8.0,286.0,766.19,635.43
2016,3,21,8,15,775.5,66.5,3.05,8.5,346.0,823.88,677.16
2016,3,21,8,30,818.0,71.0,3.2,9.0,406.0,879.8,716.11
2016,3,21,8,45,847.0,75.0,3.4,10.0,464.0,920.14,741.54
2016,3,21,9,0,876.0,79.0,3.6,11.0,522.0,957.51,764.32
2016,3,21,9,15,896.5,82.0,3.55,11.5,575.5,971.56,769.76
2016,3,21,9,30,917.0,85.0,3.5,12.0,629.0,992.56,780.34
2016,3,21,9,45,931.5,87.5,3.45,13.0,676.5,1003.39,782.27
2016,3,21,10,0,946.0,90.0,3.4,14.0,724.0,1010.22,781.62
2016,3,21,10,15,956.5,92.0,3.4,14.0,765.0,1008.59,778.65
2016,3,21,10,30,967.0,94.0,3.4,14.0,806.0,1002.8,773.11
2016,3,21,10,45,974.5,95.5,3.4,14.5,839.5,989.55,761.24
2016,3,21,11,0,982.0,97.0,3.4,15.0,873.0,972.2,746.82
2016,3,21,11,15,987.0,98.0,3.35,15.5,898.0,948.12,727.65
2016,3,21,11,30,992.0,99.0,3.3,16.0,923.0,920.17,706.04
2016,3,21,11,45,995.0,99.5,3.3,16.5,939.5,886.39,680.87
2016,3,21,12,0,998.0,100.0,3.3,17.0,956.0,849.1,653.36
2016,3,21,12,15,999.0,100.5,3.3,17.0,963.0,807.05,623.37
2016,3,21,12,30,1000.0,101.0,3.3,17.0,970.0,761.98,588.89
2016,3,21,12,45,999.0,101.0,3.3,17.5,967.5,712.43,549.34
2016,3,21,13,0,998.0,101.0,3.3,18.0,965.0,660.48,507.16
2016,3,21,13,15,995.5,100.5,3.35,18.0,953.0,605.18,462.49
2016,3,21,13,30,993.0,100.0,3.4,18.0,941.0,548.09,415.04
2016,3,21,13,45,988.0,99.5,3.45,18.5,920.5,488.41,363.43
2016,3,21,14,0,983.0,99.0,3.5,19.0,900.0,427.69,309.75
2016,3,21,14,15,976.0,97.5,3.55,19.0,871.0,364.86,254.17
2016,3,21,14,30,969.0,96.0,3.6,19.0,842.0,301.74,198.34
2016,3,21,14,45,949.5,99.5,3.65,19.0,802.5,239.65,146.03
2016,3,21,15,0,930.0,103.0,3.7,19.0,763.0,179.02,101.31
2016,3,21,15,15,916.5,100.5,3.7,18.5,719.0,116.8,69.06
2016,3,21,15,30,903.0,98.0,3.7,18.0,675.0,83.53,66.36
2016,3,21,15,45,885.5,94.5,3.75,18.0,624.5,72.23,56.89
2016,3,21,16,0,868.0,91.0,3.8,18.0,574.0,70.84,55.9
2016,3,21,16,15,842.5,87.5,3.65,17.5,519.0,69.26,54.85
2016,3,21,16,30,817.0,84.0,3.5,17.0,464.0,67.62,53.74
2016,3,21,16,45,782.5,79.0,3.4,17.0,405.5,64.67,51.36
2016,3,21,17,0,748.0,74.0,3.3,17.0,347.0,61.64,48.87
2016,3,21,17,15,695.0,67.5,3.0,15.5,287.5,52.42,41.09
2016,3,21,17,30,642.0,61.0,2.7,14.0,228.0,48.19,37.54
2016,3,21,17,45,557.5,52.0,2.45,13.0,171.0,41.67,31.64
2016,3,21,18,0,473.0,43.0,2.2,12.0,114.0,35.08,25.39
2016,3,21,18,15,319.5,29.0,2.35,11.5,68.0,23.78,14.19
2016,3,21,18,30,166.0,15.0,2.5,11.0,22.0,12.28,0.0
2016,3,21,18,45,83.0,7.5,2.65,11.0,11.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,134.0,16.0,4.9,8.0,28.0,112.4,0.0
2016,3,22,7,0,268.0,32.0,5.2,9.0,56.0,297.7,236.77
2016,3,22,7,15,383.0,45.0,5.5,10.0,107.5,414.37,349.76
2016,3,22,7,30,498.0,58.0,5.8,11.0,159.0,538.09,456.65
2016,3,22,7,45,576.5,65.5,6.15,12.0,217.5,628.27,531.56
2016,3,22,8,0,655.0,73.0,6.5,13.0,276.0,719.86,603.99
2016,3,22,8,15,699.5,79.0,6.7,13.5,334.5,779.06,648.78
2016,3,22,8,30,744.0,85.0,6.9,14.0,393.0,836.96,691.16
2016,3,22,8,45,776.0,89.5,7.15,15.0,449.5,873.46,714.93
2016,3,22,9,0,808.0,94.0,7.4,16.0,506.0,913.64,741.05
2016,3,22,9,15,829.5,98.0,7.4,16.5,558.0,939.98,756.78
2016,3,22,9,30,851.0,102.0,7.4,17.0,610.0,962.76,769.82
2016,3,22,9,45,866.5,105.0,7.4,18.0,656.5,974.82,773.46
2016,3,22,10,0,882.0,108.0,7.4,19.0,703.0,982.94,774.38
2016,3,22,10,15,893.5,110.0,7.4,19.5,743.0,971.37,762.68
2016,3,22,10,30,905.0,112.0,7.4,20.0,783.0,966.87,756.45
2016,3,22,10,45,913.0,114.0,7.4,20.5,815.0,955.18,745.23
2016,3,22,11,0,921.0,116.0,7.4,21.0,847.0,939.56,731.43
2016,3,22,11,15,926.5,117.0,7.35,21.0,871.5,916.92,713.97
2016,3,22,11,30,932.0,118.0,7.3,21.0,896.0,890.59,694.02
2016,3,22,11,45,931.0,121.0,7.3,21.5,910.5,857.34,668.01
2016,3,22,12,0,930.0,124.0,7.3,22.0,925.0,820.95,639.84
2016,3,22,12,15,931.5,124.5,7.25,22.0,931.5,781.26,609.28
2016,3,22,12,30,933.0,125.0,7.2,22.0,938.0,738.74,575.38
2016,3,22,12,45,931.0,125.0,7.15,22.5,935.5,690.99,535.91
2016,3,22,13,0,929.0,125.0,7.1,23.0,933.0,641.15,494.22
2016,3,22,13,15,926.0,124.5,7.05,23.0,921.0,588.53,450.52
2016,3,22,13,30,923.0,124.0,7.0,23.0,909.0,534.36,404.55
2016,3,22,13,45,916.5,123.5,6.95,23.5,888.5,477.39,354.64
2016,3,22,14,0,910.0,123.0,6.9,24.0,868.0,419.7,303.29
2016,3,22,14,15,902.0,121.5,6.8,24.0,839.0,360.38,250.72
2016,3,22,14,30,894.0,120.0,6.7,24.0,810.0,300.97,198.37
2016,3,22,14,45,889.5,114.5,6.65,24.0,775.0,239.8,146.74
2016,3,22,15,0,885.0,109.0,6.6,24.0,740.0,178.68,101.11
2016,3,22,15,15,870.5,106.5,6.5,23.5,696.5,109.3,62.29
2016,3,22,15,30,856.0,104.0,6.4,23.0,653.0,76.41,59.1
2016,3,22,15,45,835.5,101.0,6.35,23.0,603.5,75.6,58.61
2016,3,22,16,0,815.0,98.0,6.3,23.0,554.0,74.75,58.09
2016,3,22,16,15,788.5,94.0,6.15,22.5,500.0,73.05,56.97
2016,3,22,16,30,762.0,90.0,6.0,22.0,446.0,71.29,55.8
2016,3,22,16,45,722.5,85.0,5.85,22.0,389.0,62.75,48.66
2016,3,22,17,0,683.0,80.0,5.7,22.0,332.0,60.18,46.6
2016,3,22,17,15,627.5,73.0,5.5,21.0,274.5,55.9,43.18
2016,3,22,17,30,572.0,66.0,5.3,20.0,217.0,51.55,39.52
2016,3,22,17,45,480.0,56.5,5.15,19.5,161.5,44.85,33.52
2016,3,22,18,0,388.0,47.0,5.0,19.0,106.0,38.09,27.19
2016,3,22,18,15,248.0,31.5,5.0,18.5,63.0,25.73,15.38
2016,3,22,18,30,108.0,16.0,5.0,18.0,20.0,12.47,0.0
2016,3,22,18,45,54.0,8.0,5.0,17.5,10.0,6.83,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,71.0,19.0,5.5,16.5,26.0,93.46,0.0
2016,3,23,7,0,142.0,38.0,5.6,17.0,52.0,192.13,148.88
2016,3,23,7,15,243.5,56.5,5.8,17.0,99.0,315.93,260.64
2016,3,23,7,30,345.0,75.0,6.0,17.0,146.0,429.14,358.98
2016,3,23,7,45,433.0,84.5,6.25,17.5,202.0,522.83,437.05
2016,3,23,8,0,521.0,94.0,6.5,18.0,258.0,626.71,519.78
2016,3,23,8,15,260.5,93.5,6.65,18.5,175.5,385.98,322.2
2016,3,23,8,30,0.0,93.0,6.8,19.0,93.0,79.21,60.57
2016,3,23,8,45,0.0,104.0,7.0,20.0,104.0,88.78,68.13
2016,3,23,9,0,0.0,115.0,7.2,21.0,115.0,98.35,75.44
2016,3,23,9,15,5.0,157.5,7.1,21.5,160.5,143.12,111.56
2016,3,23,9,30,10.0,200.0,7.0,22.0,206.0,188.11,147.2
2016,3,23,9,45,37.0,251.5,6.95,22.5,276.5,282.16,221.79
2016,3,23,10,0,64.0,303.0,6.9,23.0,347.0,358.95,281.12
2016,3,23,10,15,38.0,270.5,6.8,23.0,297.0,293.4,228.66
2016,3,23,10,30,12.0,238.0,6.7,23.0,247.0,218.29,168.68
2016,3,23,10,45,60.5,315.5,6.6,23.5,363.5,349.5,271.23
2016,3,23,11,0,109.0,393.0,6.5,24.0,480.0,462.98,356.96
2016,3,23,11,15,487.0,266.5,6.3,24.5,672.5,697.27,538.51
2016,3,23,11,30,865.0,140.0,6.1,25.0,865.0,866.22,661.65
2016,3,23,11,45,870.5,140.0,5.95,25.5,881.0,827.78,631.12
2016,3,23,12,0,876.0,140.0,5.8,26.0,897.0,795.34,605.98
2016,3,23,12,15,877.5,140.5,5.65,26.0,904.0,757.34,576.57
2016,3,23,12,30,879.0,141.0,5.5,26.0,911.0,716.69,544.77
2016,3,23,12,45,880.0,140.0,5.35,26.5,909.0,672.1,508.59
2016,3,23,13,0,881.0,139.0,5.2,27.0,907.0,625.32,470.28
2016,3,23,13,15,878.5,138.0,5.05,27.0,896.0,574.71,429.36
2016,3,23,13,30,876.0,137.0,4.9,27.0,885.0,522.64,386.38
2016,3,23,13,45,872.0,135.5,4.8,27.0,865.5,468.34,340.79
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,413.15,293.49
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,350.72,240.18
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,292.15,189.86
2016,3,23,14,45,837.5,129.5,4.4,27.0,754.0,233.78,141.88
2016,3,23,15,0,823.0,129.0,4.3,27.0,718.0,176.74,100.34
2016,3,23,15,15,808.0,126.0,4.2,26.5,675.5,119.6,70.47
2016,3,23,15,30,793.0,123.0,4.1,26.0,633.0,87.6,67.58
2016,3,23,15,45,770.5,119.5,4.05,26.0,584.5,86.98,67.3
2016,3,23,16,0,748.0,116.0,4.0,26.0,536.0,78.54,60.48
2016,3,23,16,15,720.0,111.0,3.75,25.5,483.5,76.9,59.45
2016,3,23,16,30,692.0,106.0,3.5,25.0,431.0,75.17,58.34
2016,3,23,16,45,651.5,100.0,3.3,25.0,376.0,72.49,56.29
2016,3,23,17,0,611.0,94.0,3.1,25.0,321.0,69.75,54.14
2016,3,23,17,15,555.0,85.5,2.9,24.0,265.0,64.85,50.29
