Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,30,499.0,77.0,2.7,23.0,209.0,59.82,46.15
2016,3,23,17,45,412.0,65.0,2.5,22.0,156.0,49.28,37.0
2016,3,23,18,0,325.0,53.0,2.3,21.0,103.0,40.51,29.06
2016,3,23,18,15,162.5,36.5,2.5,20.5,61.5,27.98,17.19
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,15.99,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,8.54,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,15.0,5.8,8.5,32.5,180.32,0.0
2016,3,24,7,0,350.0,30.0,6.0,9.0,65.0,361.25,294.47
2016,3,24,7,15,461.0,40.5,6.15,9.5,118.0,474.53,402.11
2016,3,24,7,30,572.0,51.0,6.3,10.0,171.0,594.47,506.04
2016,3,24,7,45,641.5,57.0,6.5,10.5,230.5,676.29,574.36
2016,3,24,8,0,711.0,63.0,6.7,11.0,290.0,753.64,635.85
2016,3,24,8,15,753.0,68.0,6.7,11.0,349.5,811.17,679.81
2016,3,24,8,30,795.0,73.0,6.7,11.0,409.0,867.02,721.11
2016,3,24,8,45,827.0,76.0,6.75,11.5,466.5,908.6,749.28
2016,3,24,9,0,859.0,79.0,6.8,12.0,524.0,947.35,774.8
2016,3,24,9,15,880.0,82.0,6.75,12.5,577.5,961.64,781.1
2016,3,24,9,30,901.0,85.0,6.7,13.0,631.0,983.05,792.87
2016,3,24,9,45,919.0,86.0,6.65,13.5,679.0,995.4,797.91
2016,3,24,10,0,937.0,87.0,6.6,14.0,727.0,1003.85,800.24
2016,3,24,10,15,948.0,89.0,6.55,14.5,768.0,1002.73,795.79
2016,3,24,10,30,959.0,91.0,6.5,15.0,809.0,997.48,788.6
2016,3,24,10,45,968.5,92.0,6.5,15.5,843.0,985.58,777.14
2016,3,24,11,0,978.0,93.0,6.5,16.0,877.0,969.55,762.95
2016,3,24,11,15,983.0,94.0,6.4,16.5,902.0,945.52,742.68
2016,3,24,11,30,988.0,95.0,6.3,17.0,927.0,917.63,719.88
2016,3,24,11,45,990.0,96.0,6.25,17.5,943.0,883.6,693.09
2016,3,24,12,0,992.0,97.0,6.2,18.0,959.0,846.14,663.95
2016,3,24,12,15,993.5,97.5,6.1,18.0,966.0,804.61,632.94
2016,3,24,12,30,995.0,98.0,6.0,18.0,973.0,760.06,597.19
2016,3,24,12,45,994.5,98.0,5.95,18.5,970.5,711.0,556.52
2016,3,24,13,0,994.0,98.0,5.9,19.0,968.0,659.53,513.29
2016,3,24,13,15,992.0,97.5,5.8,19.0,956.5,604.67,467.4
2016,3,24,13,30,990.0,97.0,5.7,19.0,945.0,548.0,418.92
2016,3,24,13,45,986.0,96.0,5.65,19.0,924.5,488.54,367.11
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,427.96,313.16
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.5,365.74,257.06
2016,3,24,14,30,969.0,93.0,5.4,19.0,847.0,303.16,200.83
2016,3,24,14,45,957.5,92.5,5.3,19.0,809.5,239.9,146.51
2016,3,24,15,0,946.0,92.0,5.2,19.0,772.0,177.34,99.04
2016,3,24,15,15,933.5,90.0,5.05,19.0,728.0,114.72,65.23
2016,3,24,15,30,921.0,88.0,4.9,19.0,684.0,77.7,61.12
2016,3,24,15,45,906.0,85.0,4.75,19.0,634.5,75.85,59.74
2016,3,24,16,0,891.0,82.0,4.6,19.0,585.0,73.83,58.22
2016,3,24,16,15,868.0,78.5,4.3,18.5,529.5,71.21,56.28
2016,3,24,16,30,845.0,75.0,4.0,18.0,474.0,61.22,47.93
2016,3,24,16,45,813.0,71.0,3.7,17.5,416.0,58.77,46.08
2016,3,24,17,0,781.0,67.0,3.4,17.0,358.0,56.27,44.13
2016,3,24,17,15,731.5,61.5,2.9,16.0,298.0,52.35,40.94
2016,3,24,17,30,682.0,56.0,2.4,15.0,238.0,48.38,37.57
2016,3,24,17,45,600.5,48.5,1.95,14.0,180.0,38.96,29.15
2016,3,24,18,0,519.0,41.0,1.5,13.0,122.0,33.43,23.92
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.5,23.77,14.47
2016,3,24,18,30,219.0,17.0,1.4,12.0,27.0,14.01,0.0
2016,3,24,18,45,109.5,8.5,1.4,11.5,13.5,7.26,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,187.5,16.0,0.5,7.5,35.5,193.68,30.79
2016,3,25,7,0,375.0,32.0,0.5,8.0,71.0,384.15,307.58
2016,3,25,7,15,482.0,42.5,0.65,8.5,125.5,495.62,405.79
2016,3,25,7,30,589.0,53.0,0.8,9.0,180.0,613.17,500.45
2016,3,25,7,45,649.0,60.0,0.95,10.0,238.5,688.82,557.62
2016,3,25,8,0,709.0,67.0,1.1,11.0,297.0,758.68,607.59
2016,3,25,8,15,749.0,72.5,1.5,12.0,355.5,815.13,648.65
2016,3,25,8,30,789.0,78.0,1.9,13.0,414.0,869.75,686.89
2016,3,25,8,45,814.0,82.5,2.3,14.0,469.5,906.56,711.38
2016,3,25,9,0,839.0,87.0,2.7,15.0,525.0,940.35,733.24
2016,3,25,9,15,858.5,90.5,2.7,15.5,577.0,964.26,745.72
2016,3,25,9,30,878.0,94.0,2.7,16.0,629.0,973.56,748.2
2016,3,25,9,45,889.5,97.5,2.7,16.5,675.0,982.37,750.65
2016,3,25,10,0,901.0,101.0,2.7,17.0,721.0,987.31,750.63
2016,3,25,10,15,912.0,103.0,2.65,17.5,760.5,986.13,746.22
2016,3,25,10,30,923.0,105.0,2.6,18.0,800.0,980.95,739.41
2016,3,25,10,45,927.5,108.5,2.55,18.5,831.5,967.34,727.2
2016,3,25,11,0,932.0,112.0,2.5,19.0,863.0,949.8,712.67
2016,3,25,11,15,937.0,113.0,2.45,19.0,887.0,926.37,695.77
2016,3,25,11,30,942.0,114.0,2.4,19.0,911.0,899.26,676.54
2016,3,25,11,45,941.0,117.5,2.4,19.5,925.5,866.07,652.47
2016,3,25,12,0,940.0,121.0,2.4,20.0,940.0,829.67,626.3
2016,3,25,12,15,940.5,121.0,2.45,20.0,946.0,788.37,597.49
2016,3,25,12,30,941.0,121.0,2.5,20.0,952.0,744.34,565.05
2016,3,25,12,45,935.5,123.5,2.6,20.5,947.5,696.01,527.9
2016,3,25,13,0,930.0,126.0,2.7,21.0,943.0,645.79,488.46
2016,3,25,13,15,926.5,125.5,2.8,21.0,931.0,592.76,446.77
2016,3,25,13,30,923.0,125.0,2.9,21.0,919.0,538.25,402.57
2016,3,25,13,45,914.0,126.0,3.0,21.5,897.0,481.23,354.39
2016,3,25,14,0,905.0,127.0,3.1,22.0,875.0,423.71,304.67
2016,3,25,14,15,896.5,125.5,3.15,22.0,846.0,364.45,253.25
2016,3,25,14,30,888.0,124.0,3.2,22.0,817.0,305.18,201.76
2016,3,25,14,45,877.0,121.5,3.3,22.0,780.0,245.06,151.53
2016,3,25,15,0,866.0,119.0,3.4,22.0,743.0,177.11,100.49
2016,3,25,15,15,851.5,116.0,3.45,21.5,699.5,117.45,68.14
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,81.57,63.85
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,80.69,63.34
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,79.76,62.76
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.5,77.96,61.58
2016,3,25,16,30,743.0,97.0,3.3,20.0,450.0,69.5,54.66
2016,3,25,16,45,707.0,91.0,3.2,19.5,393.5,66.56,52.44
2016,3,25,17,0,671.0,85.0,3.1,19.0,337.0,63.51,50.06
2016,3,25,17,15,617.0,77.5,2.8,18.0,279.5,59.03,46.46
2016,3,25,17,30,563.0,70.0,2.5,17.0,222.0,54.46,42.62
2016,3,25,17,45,480.0,59.5,2.25,16.0,167.0,47.12,36.1
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,39.63,29.14
2016,3,25,18,15,263.5,33.5,2.0,14.5,68.0,27.34,17.4
2016,3,25,18,30,130.0,18.0,2.0,14.0,24.0,14.03,0.0
2016,3,25,18,45,65.0,9.0,2.0,13.5,12.0,7.68,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.5,21.5,2.15,10.0,31.5,114.8,37.03
2016,3,26,7,0,181.0,43.0,2.4,11.0,63.0,246.84,200.15
2016,3,26,7,15,277.5,61.0,2.6,11.5,112.5,350.91,293.99
2016,3,26,7,30,374.0,79.0,2.8,12.0,162.0,461.13,387.99
2016,3,26,7,45,187.0,88.5,3.0,13.0,130.0,292.72,247.26
2016,3,26,8,0,0.0,98.0,3.2,14.0,98.0,88.89,70.19
2016,3,26,8,15,45.5,140.0,3.2,14.5,159.5,190.4,157.0
2016,3,26,8,30,91.0,182.0,3.2,15.0,221.0,281.56,232.12
2016,3,26,8,45,174.5,204.5,3.25,16.0,292.0,402.62,329.25
2016,3,26,9,0,258.0,227.0,3.3,17.0,363.0,525.96,423.71
2016,3,26,9,15,154.0,243.5,3.15,17.5,327.0,418.06,334.82
2016,3,26,9,30,50.0,260.0,3.0,18.0,291.0,309.47,245.37
2016,3,26,9,45,50.0,280.5,2.95,18.5,313.0,326.3,257.47
2016,3,26,10,0,50.0,301.0,2.9,19.0,335.0,342.54,268.58
2016,3,26,10,15,58.0,324.0,2.8,19.5,366.0,368.38,287.14
2016,3,26,10,30,66.0,347.0,2.7,20.0,397.0,393.13,304.57
2016,3,26,10,45,455.5,248.5,2.6,20.5,615.5,692.14,532.83
2016,3,26,11,0,845.0,150.0,2.5,21.0,834.0,922.41,691.45
2016,3,26,11,15,851.5,151.5,2.45,21.0,858.0,901.35,673.82
2016,3,26,11,30,858.0,153.0,2.4,21.0,882.0,876.65,656.27
2016,3,26,11,45,860.0,155.5,2.4,21.5,897.0,845.73,633.81
2016,3,26,12,0,862.0,158.0,2.4,22.0,912.0,811.64,608.77
2016,3,26,12,15,863.0,158.5,2.45,22.0,918.0,772.07,580.38
2016,3,26,12,30,864.0,159.0,2.5,22.0,924.0,729.88,549.56
2016,3,26,12,45,862.0,159.5,2.6,22.5,921.0,683.38,514.18
2016,3,26,13,0,860.0,160.0,2.7,23.0,918.0,634.96,476.55
2016,3,26,13,15,856.5,159.0,2.8,23.0,906.0,582.9,436.15
2016,3,26,13,30,853.0,158.0,2.9,23.0,894.0,529.6,393.52
2016,3,26,13,45,848.0,156.0,3.05,23.0,874.0,473.92,347.87
2016,3,26,14,0,843.0,154.0,3.2,23.0,854.0,417.64,300.38
2016,3,26,14,15,612.5,251.5,3.25,23.0,751.5,355.7,253.5
2016,3,26,14,30,382.0,349.0,3.3,23.0,649.0,326.92,235.44
2016,3,26,14,45,480.5,293.5,3.35,23.0,653.0,271.48,187.6
2016,3,26,15,0,579.0,238.0,3.4,23.0,657.0,213.51,140.0
2016,3,26,15,15,577.0,220.5,3.35,23.0,617.5,161.07,108.59
2016,3,26,15,30,575.0,203.0,3.3,23.0,578.0,125.63,99.98
2016,3,26,15,45,497.5,210.0,3.3,23.0,517.0,130.91,104.72
2016,3,26,16,0,420.0,217.0,3.3,23.0,456.0,136.65,109.84
2016,3,26,16,15,400.0,198.0,3.1,22.5,408.0,127.73,102.94
2016,3,26,16,30,380.0,179.0,2.9,22.0,360.0,123.7,100.12
2016,3,26,16,45,352.0,162.5,2.75,21.5,314.0,113.93,92.4
2016,3,26,17,0,324.0,146.0,2.6,21.0,268.0,103.76,84.2
2016,3,26,17,15,298.0,124.5,2.3,20.0,222.0,90.08,72.93
2016,3,26,17,30,272.0,103.0,2.0,19.0,176.0,75.86,60.88
2016,3,26,17,45,224.5,81.5,1.75,18.5,132.5,60.97,47.78
2016,3,26,18,0,177.0,60.0,1.5,18.0,89.0,45.63,33.97
2016,3,26,18,15,88.5,39.5,1.55,17.5,54.0,30.42,19.81
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,15.45,0.0
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,8.11,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,22.5,3.9,14.5,32.0,110.02,48.65
2016,3,27,7,0,161.0,45.0,4.5,15.0,64.0,217.01,175.01
2016,3,27,7,15,252.5,64.5,4.75,15.5,112.5,335.75,279.36
2016,3,27,7,30,344.0,84.0,5.0,16.0,161.0,443.08,371.1
2016,3,27,7,45,410.0,98.0,5.25,16.5,216.0,524.52,438.49
2016,3,27,8,0,476.0,112.0,5.5,17.0,271.0,607.95,504.25
2016,3,27,8,15,238.0,114.5,5.7,17.0,194.0,371.98,310.82
2016,3,27,8,30,0.0,117.0,5.9,17.0,117.0,102.86,80.68
2016,3,27,8,45,0.0,71.5,6.15,17.5,71.5,59.32,44.14
2016,3,27,9,0,0.0,26.0,6.4,18.0,26.0,21.5,12.35
2016,3,27,9,15,0.0,71.0,6.4,18.0,71.0,58.96,43.44
2016,3,27,9,30,0.0,116.0,6.4,18.0,116.0,97.95,75.39
2016,3,27,9,45,3.5,159.5,6.45,18.5,162.0,140.73,109.98
2016,3,27,10,0,7.0,203.0,6.5,19.0,208.0,183.72,144.19
2016,3,27,10,15,30.5,271.0,6.35,19.0,294.0,286.17,226.05
2016,3,27,10,30,54.0,339.0,6.2,19.0,380.0,373.38,294.1
2016,3,27,10,45,206.0,355.5,6.1,19.5,521.5,539.18,424.34
2016,3,27,11,0,358.0,372.0,6.0,20.0,663.0,694.27,540.96
2016,3,27,11,15,603.5,267.0,5.85,20.0,774.5,803.96,625.34
2016,3,27,11,30,849.0,162.0,5.7,20.0,886.0,878.81,680.95
2016,3,27,11,45,873.5,150.5,5.6,20.0,907.0,852.95,660.96
2016,3,27,12,0,898.0,139.0,5.5,20.0,928.0,815.62,633.32
2016,3,27,12,15,900.0,139.0,5.4,20.0,934.5,776.53,603.21
2016,3,27,12,30,902.0,139.0,5.3,20.0,941.0,734.73,570.18
2016,3,27,12,45,907.5,135.5,5.25,20.5,940.5,689.9,533.55
2016,3,27,13,0,913.0,132.0,5.2,21.0,940.0,642.53,494.34
2016,3,27,13,15,910.5,131.0,5.15,21.0,928.5,590.36,451.58
2016,3,27,13,30,908.0,130.0,5.1,21.0,917.0,536.68,406.55
2016,3,27,13,45,907.5,126.5,5.1,21.5,898.0,480.81,358.02
2016,3,27,14,0,907.0,123.0,5.1,22.0,879.0,423.68,307.45
2016,3,27,14,15,900.0,121.5,5.05,22.0,850.0,364.84,255.45
2016,3,27,14,30,893.0,120.0,5.0,22.0,821.0,305.82,203.36
2016,3,27,14,45,887.0,116.0,4.95,22.0,786.0,245.47,152.06
2016,3,27,15,0,881.0,112.0,4.9,22.0,751.0,185.32,106.36
2016,3,27,15,15,867.0,109.0,4.8,21.5,708.0,115.88,65.61
2016,3,27,15,30,853.0,106.0,4.7,21.0,665.0,77.13,60.11
2016,3,27,15,45,838.5,101.5,4.65,21.0,616.5,75.53,58.95
2016,3,27,16,0,824.0,97.0,4.6,21.0,568.0,73.78,57.67
2016,3,27,16,15,799.0,93.0,4.4,20.5,514.0,72.1,56.55
2016,3,27,16,30,774.0,89.0,4.2,20.0,460.0,70.33,55.36
2016,3,27,16,45,742.5,83.5,4.05,20.0,404.0,67.26,52.92
2016,3,27,17,0,711.0,78.0,3.9,20.0,348.0,58.71,45.68
2016,3,27,17,15,660.0,71.5,3.4,19.0,289.5,54.76,42.53
2016,3,27,17,30,609.0,65.0,2.9,18.0,231.0,50.73,39.17
2016,3,27,17,45,532.5,55.5,2.4,17.0,175.5,44.03,33.25
2016,3,27,18,0,456.0,46.0,1.9,16.0,120.0,37.19,26.95
2016,3,27,18,15,228.0,37.0,1.85,15.5,74.0,28.51,18.48
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,21.65,0.04
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,11.95,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,179.5,18.5,2.4,8.0,39.5,199.28,113.86
2016,3,28,7,0,359.0,37.0,2.7,9.0,79.0,380.14,313.95
2016,3,28,7,15,459.0,47.5,2.75,9.5,132.5,486.82,408.25
2016,3,28,7,30,559.0,58.0,2.8,10.0,186.0,598.59,500.54
2016,3,28,7,45,617.5,66.0,2.9,11.0,244.0,673.98,558.73
2016,3,28,8,0,676.0,74.0,3.0,12.0,302.0,749.9,614.17
2016,3,28,8,15,717.0,79.5,3.05,12.5,360.0,805.88,653.08
2016,3,28,8,30,758.0,85.0,3.1,13.0,418.0,854.62,685.42
2016,3,28,8,45,784.0,90.0,3.2,14.0,473.0,892.59,708.18
2016,3,28,9,0,810.0,95.0,3.3,15.0,528.0,927.61,728.41
2016,3,28,9,15,830.5,98.5,3.15,15.5,579.5,952.2,740.56
2016,3,28,9,30,851.0,102.0,3.0,16.0,631.0,973.24,750.1
2016,3,28,9,45,864.0,105.5,2.9,16.5,676.5,983.21,752.43
2016,3,28,10,0,877.0,109.0,2.8,17.0,722.0,978.01,744.64
2016,3,28,10,15,888.0,111.0,2.65,17.5,761.5,976.74,739.43
2016,3,28,10,30,899.0,113.0,2.5,18.0,801.0,971.55,731.71
2016,3,28,10,45,905.0,116.0,2.45,18.5,832.0,958.82,720.14
2016,3,28,11,0,911.0,119.0,2.4,19.0,863.0,942.22,706.28
2016,3,28,11,15,916.0,120.0,2.3,19.5,886.5,918.99,687.76
2016,3,28,11,30,921.0,121.0,2.2,20.0,910.0,892.16,667.07
2016,3,28,11,45,921.5,123.5,2.15,20.5,924.5,859.57,643.16
2016,3,28,12,0,922.0,126.0,2.1,21.0,939.0,823.81,617.25
2016,3,28,12,15,922.5,126.5,2.0,21.0,944.5,783.39,588.2
2016,3,28,12,30,923.0,127.0,1.9,21.0,950.0,740.3,555.87
2016,3,28,12,45,919.0,128.5,1.85,21.5,946.0,692.67,519.07
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,643.13,480.23
2016,3,28,13,15,911.5,129.5,1.75,22.0,929.5,590.73,439.34
2016,3,28,13,30,908.0,129.0,1.7,22.0,917.0,536.91,396.22
2016,3,28,13,45,899.0,129.5,1.7,22.5,895.5,480.25,349.3
2016,3,28,14,0,890.0,130.0,1.7,23.0,874.0,423.17,300.91
2016,3,28,14,15,881.5,128.5,1.75,23.0,845.0,364.75,251.29
2016,3,28,14,30,873.0,127.0,1.8,23.0,816.0,306.35,201.4
2016,3,28,14,45,861.0,125.0,1.85,23.0,779.0,239.71,146.81
2016,3,28,15,0,849.0,123.0,1.9,23.0,742.0,180.61,102.78
2016,3,28,15,15,834.5,120.5,1.95,23.0,699.0,122.31,70.5
2016,3,28,15,30,820.0,118.0,2.0,23.0,656.0,84.15,65.39
2016,3,28,15,45,799.5,114.5,2.15,23.0,607.0,83.45,65.06
2016,3,28,16,0,779.0,111.0,2.3,23.0,558.0,82.69,64.65
2016,3,28,16,15,752.0,106.0,2.3,22.5,504.5,73.59,57.3
2016,3,28,16,30,725.0,101.0,2.3,22.0,451.0,71.71,56.06
2016,3,28,16,45,687.5,95.5,2.3,21.5,394.5,69.26,54.28
2016,3,28,17,0,650.0,90.0,2.3,21.0,338.0,66.73,52.41
2016,3,28,17,15,597.0,82.0,2.1,20.0,281.5,62.07,48.7
2016,3,28,17,30,544.0,74.0,1.9,19.0,225.0,57.28,44.73
2016,3,28,17,45,462.5,63.5,1.75,18.0,170.5,50.11,38.45
2016,3,28,18,0,381.0,53.0,1.6,17.0,116.0,42.79,31.72
2016,3,28,18,15,257.5,36.5,1.65,16.5,72.0,28.22,18.22
2016,3,28,18,30,134.0,20.0,1.7,16.0,28.0,15.56,0.0
2016,3,28,18,45,67.0,10.0,1.8,15.5,14.0,8.54,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,6.5,2.15,14.0,6.5,5.33,0.0
2016,3,29,7,0,0.0,13.0,2.5,15.0,13.0,10.68,3.19
2016,3,29,7,15,0.0,21.5,2.75,15.5,21.5,17.7,9.35
2016,3,29,7,30,0.0,30.0,3.0,16.0,30.0,24.74,15.46
2016,3,29,7,45,0.0,40.0,3.3,17.0,40.0,33.04,22.49
2016,3,29,8,0,0.0,50.0,3.6,18.0,50.0,41.35,29.39
2016,3,29,8,15,0.0,77.0,3.7,18.5,77.0,64.15,48.34
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,89.41,69.0
2016,3,29,8,45,0.0,103.0,3.9,19.5,103.0,87.36,66.89
2016,3,29,9,0,0.0,102.0,4.0,20.0,102.0,85.83,65.25
2016,3,29,9,15,0.0,113.0,4.0,20.0,113.0,95.52,72.92
2016,3,29,9,30,0.0,124.0,4.0,20.0,124.0,105.16,80.5
2016,3,29,9,45,0.0,127.5,4.0,20.5,127.5,107.98,82.37
2016,3,29,10,0,0.0,131.0,4.0,21.0,131.0,110.85,84.28
2016,3,29,10,15,3.0,161.0,4.0,21.5,163.5,140.21,107.43
2016,3,29,10,30,6.0,191.0,4.0,22.0,196.0,169.38,130.09
2016,3,29,10,45,3.0,161.5,4.0,22.5,164.0,139.75,106.16
2016,3,29,11,0,0.0,132.0,4.0,23.0,132.0,111.13,83.16
2016,3,29,11,15,0.0,117.5,4.0,23.0,117.5,98.63,73.21
2016,3,29,11,30,0.0,103.0,4.0,23.0,103.0,86.29,63.37
2016,3,29,11,45,0.5,122.5,4.05,23.5,123.5,103.14,76.52
2016,3,29,12,0,1.0,142.0,4.1,24.0,144.0,119.83,89.41
2016,3,29,12,15,1.0,143.5,4.1,24.0,145.5,120.84,90.14
2016,3,29,12,30,1.0,145.0,4.1,24.0,147.0,121.82,90.89
2016,3,29,12,45,1.0,145.0,4.2,24.5,147.0,121.53,90.48
2016,3,29,13,0,1.0,145.0,4.3,25.0,147.0,121.22,90.08
2016,3,29,13,15,2.5,155.0,4.35,25.0,158.0,129.87,96.86
2016,3,29,13,30,4.0,165.0,4.4,25.0,169.0,138.2,103.38
2016,3,29,13,45,3.0,158.5,4.45,25.5,161.5,131.95,98.38
2016,3,29,14,0,2.0,152.0,4.5,26.0,154.0,125.88,93.57
2016,3,29,14,15,1.0,137.0,4.55,26.0,138.0,113.25,83.85
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,100.83,74.29
2016,3,29,14,45,0.0,86.5,4.65,26.0,86.5,72.14,51.81
2016,3,29,15,0,0.0,51.0,4.7,26.0,51.0,42.41,28.3
2016,3,29,15,15,0.0,63.0,4.7,25.5,63.0,52.39,36.44
2016,3,29,15,30,0.0,75.0,4.7,25.0,75.0,62.38,46.82
2016,3,29,15,45,0.0,114.0,4.7,25.0,114.0,93.6,73.06
2016,3,29,16,0,0.0,153.0,4.7,25.0,153.0,121.86,96.82
2016,3,29,16,15,0.0,114.0,4.5,24.5,114.0,92.94,73.11
2016,3,29,16,30,0.0,75.0,4.3,24.0,75.0,62.24,47.55
2016,3,29,16,45,0.0,65.5,4.15,24.0,65.5,54.29,40.97
2016,3,29,17,0,0.0,56.0,4.0,24.0,56.0,46.36,34.32
2016,3,29,17,15,0.0,46.5,3.75,23.5,46.5,38.44,27.66
2016,3,29,17,30,0.0,37.0,3.5,23.0,37.0,30.54,20.9
2016,3,29,17,45,0.0,28.0,3.25,22.5,28.0,23.08,14.38
2016,3,29,18,0,0.0,19.0,3.0,22.0,19.0,15.64,7.79
2016,3,29,18,15,0.0,11.5,3.15,21.5,11.5,9.45,2.22
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.28,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.71,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,4.51,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,9.03,1.73
2016,3,30,7,15,0.0,18.5,4.0,19.0,18.5,15.22,7.09
2016,3,30,7,30,0.0,26.0,4.1,19.0,26.0,21.42,12.43
2016,3,30,7,45,0.0,34.0,4.25,19.5,34.0,28.06,18.03
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,34.7,23.54
2016,3,30,8,15,0.0,50.0,4.45,20.0,50.0,41.36,29.03
2016,3,30,8,30,0.0,58.0,4.5,20.0,58.0,48.04,34.47
2016,3,30,8,45,0.0,53.5,4.55,20.5,53.5,44.32,31.17
2016,3,30,9,0,0.0,49.0,4.6,21.0,49.0,40.6,27.92
2016,3,30,9,15,0.0,44.5,4.75,21.0,44.5,36.89,24.76
2016,3,30,9,30,0.0,40.0,4.9,21.0,40.0,33.17,21.62
2016,3,30,9,45,0.0,59.0,5.05,21.5,59.0,49.03,34.42
2016,3,30,10,0,0.0,78.0,5.2,22.0,78.0,64.94,47.12
2016,3,30,10,15,0.5,115.5,5.3,22.0,116.0,97.52,73.2
2016,3,30,10,30,1.0,153.0,5.4,22.0,154.0,130.76,99.54
2016,3,30,10,45,2.0,154.5,5.55,22.0,156.0,132.69,100.92
2016,3,30,11,0,3.0,156.0,5.7,22.0,158.0,134.58,102.32
2016,3,30,11,15,5.5,177.0,5.8,22.0,182.0,154.56,118.06
2016,3,30,11,30,8.0,198.0,5.9,22.0,206.0,174.16,133.42
2016,3,30,11,45,11.0,233.0,6.0,22.5,243.0,205.7,157.73
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,236.43,181.17
2016,3,30,12,15,13.0,258.5,6.05,23.5,270.0,225.94,172.52
2016,3,30,12,30,12.0,249.0,6.0,24.0,260.0,215.68,164.18
2016,3,30,12,45,15.0,277.5,6.0,24.5,291.0,239.25,181.96
2016,3,30,13,0,18.0,306.0,6.0,25.0,322.0,261.71,198.71
2016,3,30,13,15,22.5,326.5,5.9,25.0,346.5,277.44,210.6
2016,3,30,13,30,27.0,347.0,5.8,25.0,371.0,286.43,217.3
2016,3,30,13,45,51.0,374.5,5.7,25.5,418.0,309.7,234.13
2016,3,30,14,0,75.0,402.0,5.6,26.0,465.0,328.1,246.74
2016,3,30,14,15,142.5,398.0,5.45,26.0,512.5,325.63,242.58
2016,3,30,14,30,210.0,394.0,5.3,26.0,560.0,322.71,237.05
2016,3,30,14,45,194.5,376.0,5.2,26.0,525.0,288.09,210.62
2016,3,30,15,0,179.0,358.0,5.1,26.0,490.0,255.73,187.11
2016,3,30,15,15,207.5,333.0,5.0,26.0,477.0,225.03,165.75
2016,3,30,15,30,236.0,308.0,4.9,26.0,464.0,198.13,157.91
2016,3,30,15,45,151.0,279.5,4.8,26.0,376.5,182.38,145.58
2016,3,30,16,0,66.0,251.0,4.7,26.0,289.0,175.05,140.06
2016,3,30,16,15,368.0,179.5,4.45,25.5,361.0,115.34,91.42
2016,3,30,16,30,670.0,108.0,4.2,25.0,433.0,75.53,58.55
2016,3,30,16,45,632.0,103.5,4.0,24.5,381.0,74.07,57.69
2016,3,30,17,0,594.0,99.0,3.8,24.0,329.0,72.63,56.78
2016,3,30,17,15,551.5,88.0,3.4,23.5,274.5,66.1,51.44
2016,3,30,17,30,509.0,77.0,3.0,23.0,220.0,59.24,45.67
2016,3,30,17,45,466.5,63.0,2.6,22.5,171.0,49.56,37.25
2016,3,30,18,0,424.0,49.0,2.2,22.0,122.0,39.39,28.17
2016,3,30,18,15,297.5,35.0,2.25,21.5,76.5,28.44,18.08
2016,3,30,18,30,171.0,21.0,2.3,21.0,31.0,16.39,2.14
2016,3,30,18,45,85.5,10.5,2.35,20.5,15.5,8.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,11.5,4.0,2.6,15.5,4.5,0.0,0.0
2016,3,31,6,30,23.0,8.0,2.9,16.0,9.0,23.49,0.0
2016,3,31,6,45,147.5,27.5,3.25,16.5,45.5,193.57,135.04
2016,3,31,7,0,272.0,47.0,3.6,17.0,82.0,324.2,263.75
2016,3,31,7,15,366.5,60.5,3.7,17.5,134.0,425.04,350.79
2016,3,31,7,30,461.0,74.0,3.8,18.0,186.0,536.94,441.78
2016,3,31,7,45,543.0,79.5,3.95,18.5,244.5,629.14,513.29
2016,3,31,8,0,625.0,85.0,4.1,19.0,303.0,722.24,582.32
2016,3,31,8,15,668.0,91.0,4.3,19.5,361.0,780.01,622.74
2016,3,31,8,30,711.0,97.0,4.5,20.0,419.0,836.38,661.48
2016,3,31,8,45,758.0,96.5,4.7,21.0,478.0,880.23,689.12
2016,3,31,9,0,805.0,96.0,4.9,22.0,537.0,928.77,719.62
2016,3,31,9,15,827.5,99.0,4.8,22.5,589.0,954.58,732.91
2016,3,31,9,30,850.0,102.0,4.7,23.0,641.0,976.87,743.74
2016,3,31,9,45,876.0,100.5,4.6,24.0,690.5,982.17,741.41
2016,3,31,10,0,902.0,99.0,4.5,25.0,740.0,995.24,744.73
2016,3,31,10,15,913.5,101.0,4.45,25.0,780.0,994.31,742.14
2016,3,31,10,30,925.0,103.0,4.4,25.0,820.0,989.35,737.14
2016,3,31,10,45,937.5,102.5,4.35,25.5,854.0,978.61,727.05
2016,3,31,11,0,950.0,102.0,4.3,26.0,888.0,963.81,714.49
2016,3,31,11,15,955.5,103.0,4.2,26.0,912.0,940.31,697.44
2016,3,31,11,30,961.0,104.0,4.1,26.0,936.0,913.05,678.03
2016,3,31,11,45,964.0,105.0,4.1,26.5,951.5,880.1,654.08
2016,3,31,12,0,967.0,106.0,4.1,27.0,967.0,843.77,627.93
2016,3,31,12,15,968.5,106.0,4.05,27.0,973.0,802.26,599.24
2016,3,31,12,30,970.0,106.0,4.0,27.0,979.0,757.89,566.33
2016,3,31,12,45,970.0,105.5,4.0,27.5,976.5,709.48,528.91
2016,3,31,13,0,970.0,105.0,4.0,28.0,974.0,658.76,489.07
2016,3,31,13,15,967.5,104.5,3.9,28.0,962.0,604.59,446.49
2016,3,31,13,30,965.0,104.0,3.8,28.0,950.0,548.78,401.53
2016,3,31,13,45,962.0,102.0,3.75,28.0,929.5,490.24,353.38
2016,3,31,14,0,959.0,100.0,3.7,28.0,909.0,430.6,303.08
2016,3,31,14,15,952.5,99.0,3.65,27.5,880.0,369.67,251.38
2016,3,31,14,30,946.0,98.0,3.6,27.0,851.0,308.46,199.09
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.5,246.79,147.82
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,185.93,102.31
2016,3,31,15,15,910.0,95.5,3.4,27.0,732.5,124.55,67.94
2016,3,31,15,30,898.0,93.0,3.3,27.0,689.0,80.13,61.02
2016,3,31,15,45,882.5,90.0,3.2,27.0,639.5,78.43,59.84
2016,3,31,16,0,867.0,87.0,3.1,27.0,590.0,76.57,58.5
2016,3,31,16,15,844.0,83.5,2.9,26.0,535.5,65.85,49.98
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,64.16,48.96
2016,3,31,16,45,789.0,75.5,2.55,24.5,423.5,61.53,47.03
2016,3,31,17,0,757.0,71.0,2.4,24.0,366.0,58.82,44.98
2016,3,31,17,15,708.5,65.5,2.25,23.0,306.5,55.06,42.07
2016,3,31,17,30,660.0,60.0,2.1,22.0,247.0,47.07,35.35
2016,3,31,17,45,577.0,53.0,1.95,21.0,189.0,42.09,31.05
2016,3,31,18,0,494.0,46.0,1.8,20.0,131.0,37.15,26.52
2016,3,31,18,15,358.5,33.5,2.0,19.5,83.0,27.28,17.35
2016,3,31,18,30,223.0,21.0,2.2,19.0,35.0,17.26,3.54
2016,3,31,18,45,111.5,10.5,2.4,18.5,17.5,8.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,12.5,0.5,0.41,0.0
2016,4,1,7,0,0.0,1.0,4.0,13.0,1.0,0.82,0.0
2016,4,1,7,15,0.0,2.0,4.2,13.5,2.0,1.64,0.0
2016,4,1,7,30,0.0,3.0,4.4,14.0,3.0,2.46,0.0
2016,4,1,7,45,0.0,4.0,4.6,14.5,4.0,3.29,0.0
2016,4,1,8,0,0.0,5.0,4.8,15.0,5.0,4.11,0.0
2016,4,1,8,15,169.0,90.0,5.05,15.0,167.5,275.55,232.87
2016,4,1,8,30,338.0,175.0,5.3,15.0,330.0,546.22,453.26
2016,4,1,8,45,221.5,210.5,5.55,15.5,317.0,454.73,374.44
2016,4,1,9,0,105.0,246.0,5.8,16.0,304.0,358.65,292.24
2016,4,1,9,15,52.5,130.0,5.75,16.0,159.0,172.54,139.77
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,11.59,4.04
2016,4,1,9,45,0.0,62.0,5.7,16.5,62.0,51.54,37.23
2016,4,1,10,0,0.0,110.0,5.7,17.0,110.0,92.28,70.51
2016,4,1,10,15,0.0,68.5,5.6,17.0,68.5,57.05,41.46
2016,4,1,10,30,0.0,27.0,5.5,17.0,27.0,22.45,12.91
2016,4,1,10,45,1.5,93.0,5.45,17.0,94.5,79.1,59.42
2016,4,1,11,0,3.0,159.0,5.4,17.0,162.0,137.19,106.42
2016,4,1,11,15,273.5,248.0,5.4,17.0,486.5,483.82,387.01
2016,4,1,11,30,544.0,337.0,5.4,17.0,811.0,791.93,618.88
2016,4,1,11,45,367.5,398.0,5.45,17.5,720.5,666.51,519.46
2016,4,1,12,0,191.0,459.0,5.5,18.0,630.0,552.8,429.51
2016,4,1,12,15,100.5,337.0,5.55,18.0,427.0,367.05,287.32
2016,4,1,12,30,10.0,215.0,5.6,18.0,224.0,186.15,144.37
2016,4,1,12,45,8.0,194.5,5.65,18.5,202.0,166.83,128.92
2016,4,1,13,0,6.0,174.0,5.7,19.0,180.0,147.95,113.66
2016,4,1,13,15,3.0,140.0,5.7,19.0,143.0,117.91,89.7
2016,4,1,13,30,0.0,106.0,5.7,19.0,106.0,88.32,66.0
2016,4,1,13,45,4.5,161.5,5.75,19.0,165.5,135.01,103.5
2016,4,1,14,0,9.0,217.0,5.8,19.0,225.0,179.42,138.82
2016,4,1,14,15,8.5,213.5,5.8,18.5,220.5,175.09,135.7
2016,4,1,14,30,8.0,210.0,5.8,18.0,216.0,170.78,132.67
2016,4,1,14,45,25.5,262.0,5.8,18.0,281.0,199.43,154.95
2016,4,1,15,0,43.0,314.0,5.8,18.0,346.0,227.11,176.48
2016,4,1,15,15,107.5,314.5,5.8,17.5,388.0,222.51,172.26
2016,4,1,15,30,172.0,315.0,5.8,17.0,430.0,200.2,165.46
2016,4,1,15,45,100.5,270.5,5.8,17.0,336.5,187.67,155.41
2016,4,1,16,0,29.0,226.0,5.8,17.0,243.0,161.03,133.31
2016,4,1,16,15,181.5,209.5,5.7,16.5,300.0,145.45,120.71
2016,4,1,16,30,334.0,193.0,5.6,16.0,357.0,131.03,108.94
2016,4,1,16,45,301.5,179.0,5.55,15.5,314.0,122.98,102.57
2016,4,1,17,0,269.0,165.0,5.5,15.0,271.0,114.57,95.76
2016,4,1,17,15,244.0,141.5,5.15,14.5,225.5,100.11,83.45
2016,4,1,17,30,219.0,118.0,4.8,14.0,180.0,85.04,70.32
2016,4,1,17,45,265.5,91.5,4.5,13.5,150.0,67.94,55.05
2016,4,1,18,0,312.0,65.0,4.2,13.0,120.0,49.07,37.89
2016,4,1,18,15,205.5,45.0,3.95,12.5,75.5,34.36,24.08
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,19.63,5.98
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,10.67,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,129.0,12.0,3.8,6.0,16.0,104.37,0.0
2016,4,2,6,45,293.0,25.5,3.9,6.5,59.5,308.69,240.51
2016,4,2,7,0,457.0,39.0,4.0,7.0,103.0,465.99,392.51
2016,4,2,7,15,546.0,47.5,3.95,8.0,159.5,565.06,478.17
2016,4,2,7,30,635.0,56.0,3.9,9.0,216.0,668.18,561.47
2016,4,2,7,45,690.0,62.0,3.9,10.5,275.5,733.83,609.71
2016,4,2,8,0,745.0,68.0,3.9,12.0,335.0,806.64,660.42
2016,4,2,8,15,781.0,72.5,3.8,13.0,394.5,858.8,693.92
2016,4,2,8,30,817.0,77.0,3.7,14.0,454.0,908.93,724.58
2016,4,2,8,45,842.5,80.5,3.6,15.0,510.5,945.11,744.19
2016,4,2,9,0,868.0,84.0,3.5,16.0,567.0,967.15,753.4
2016,4,2,9,15,886.5,87.0,3.35,16.5,618.5,989.34,763.7
2016,4,2,9,30,905.0,90.0,3.2,17.0,670.0,1007.94,771.39
2016,4,2,9,45,918.5,92.0,3.1,17.5,716.5,1016.63,772.76
2016,4,2,10,0,932.0,94.0,3.0,18.0,763.0,1021.4,771.71
2016,4,2,10,15,942.0,96.0,3.05,18.5,802.5,1018.73,767.23
2016,4,2,10,30,952.0,98.0,3.1,19.0,842.0,1011.98,760.29
2016,4,2,10,45,959.0,99.0,3.15,19.5,874.0,997.25,748.25
2016,4,2,11,0,966.0,100.0,3.2,20.0,906.0,978.55,733.78
2016,4,2,11,15,971.0,101.0,3.25,20.0,929.5,954.15,717.01
2016,4,2,11,30,976.0,102.0,3.3,20.0,953.0,925.96,697.77
2016,4,2,11,45,978.0,103.0,3.35,20.5,968.0,891.66,673.06
2016,4,2,12,0,980.0,104.0,3.4,21.0,983.0,854.02,646.1
2016,4,2,12,15,981.0,104.0,3.4,21.0,989.0,811.61,616.71
2016,4,2,12,30,982.0,104.0,3.4,21.0,995.0,766.35,583.17
2016,4,2,12,45,980.5,104.5,3.45,21.5,991.5,717.26,544.96
2016,4,2,13,0,979.0,105.0,3.5,22.0,988.0,665.94,504.26
2016,4,2,13,15,976.5,104.5,3.5,22.0,975.5,611.3,460.89
2016,4,2,13,30,974.0,104.0,3.5,22.0,963.0,555.02,414.97
2016,4,2,13,45,969.0,103.0,3.5,22.0,941.5,495.88,365.53
2016,4,2,14,0,964.0,102.0,3.5,22.0,920.0,435.82,313.99
2016,4,2,14,15,957.5,101.0,3.45,22.0,890.5,374.6,260.45
2016,4,2,14,30,951.0,100.0,3.4,22.0,861.0,313.1,206.47
2016,4,2,14,45,935.5,101.0,3.4,22.0,822.0,251.12,154.08
2016,4,2,15,0,920.0,102.0,3.4,22.0,783.0,190.33,107.68
2016,4,2,15,15,907.0,100.0,3.35,21.5,739.0,129.3,72.48
2016,4,2,15,30,894.0,98.0,3.3,21.0,695.0,82.98,64.94
2016,4,2,15,45,877.5,94.5,3.25,21.0,645.0,81.06,63.55
2016,4,2,16,0,861.0,91.0,3.2,21.0,595.0,69.91,54.29
2016,4,2,16,15,837.5,87.5,3.0,20.5,540.0,68.41,53.33
2016,4,2,16,30,814.0,84.0,2.8,20.0,485.0,66.84,52.3
2016,4,2,16,45,781.5,79.5,2.6,20.0,427.0,64.34,50.34
2016,4,2,17,0,749.0,75.0,2.4,20.0,369.0,61.76,48.29
2016,4,2,17,15,701.0,69.0,2.05,19.0,310.0,57.74,45.12
2016,4,2,17,30,653.0,63.0,1.7,18.0,251.0,49.22,37.87
2016,4,2,17,45,577.5,55.0,1.4,17.0,193.5,43.6,32.96
2016,4,2,18,0,502.0,47.0,1.1,16.0,136.0,37.92,27.74
2016,4,2,18,15,371.0,35.0,1.1,15.0,87.0,28.52,18.91
2016,4,2,18,30,240.0,23.0,1.1,14.0,38.0,18.98,6.26
2016,4,2,18,45,120.0,11.5,1.15,13.5,19.0,9.82,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
