Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.5,1.0,14.5,35.5,174.06,79.19
2016,4,23,6,30,314.0,35.0,1.1,15.0,71.0,335.68,267.99
2016,4,23,6,45,417.5,46.0,1.2,16.0,122.0,444.39,360.31
2016,4,23,7,0,521.0,57.0,1.3,17.0,173.0,559.83,451.29
2016,4,23,7,15,584.5,65.0,1.2,17.5,230.0,641.22,511.04
2016,4,23,7,30,648.0,73.0,1.1,18.0,287.0,724.29,568.17
2016,4,23,7,45,690.5,78.5,1.0,19.0,345.5,785.18,605.18
2016,4,23,8,0,733.0,84.0,0.9,20.0,404.0,839.44,635.66
2016,4,23,8,15,763.0,88.5,1.0,20.5,460.5,885.41,663.73
2016,4,23,8,30,793.0,93.0,1.1,21.0,517.0,929.08,689.83
2016,4,23,8,45,813.5,97.5,1.25,22.0,570.5,960.6,707.16
2016,4,23,9,0,834.0,102.0,1.4,23.0,624.0,988.98,722.39
2016,4,23,9,15,850.0,105.0,1.45,23.0,672.5,1007.59,732.57
2016,4,23,9,30,866.0,108.0,1.5,23.0,721.0,1010.27,732.88
2016,4,23,9,45,876.5,111.0,1.55,23.5,764.0,1016.06,734.12
2016,4,23,10,0,887.0,114.0,1.6,24.0,807.0,1018.07,733.1
2016,4,23,10,15,896.0,116.0,1.6,24.0,843.5,1013.68,728.95
2016,4,23,10,30,905.0,118.0,1.6,24.0,880.0,1005.44,722.63
2016,4,23,10,45,909.5,120.5,1.65,24.5,908.5,989.56,711.01
2016,4,23,11,0,914.0,123.0,1.7,25.0,937.0,969.96,697.23
2016,4,23,11,15,918.0,124.0,1.7,25.0,958.0,944.86,680.78
2016,4,23,11,30,922.0,125.0,1.7,25.0,979.0,916.3,662.21
2016,4,23,11,45,924.5,125.5,1.7,25.5,992.0,882.73,639.17
2016,4,23,12,0,927.0,126.0,1.7,26.0,1005.0,846.12,614.21
2016,4,23,12,15,927.5,126.0,1.7,26.0,1008.5,804.77,587.26
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,760.99,556.89
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,713.78,523.49
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,664.8,487.89
2016,4,23,13,15,920.0,127.5,1.85,26.0,988.5,612.9,449.11
2016,4,23,13,30,917.0,127.0,1.9,26.0,975.0,559.7,408.1
2016,4,23,13,45,911.0,126.5,1.95,26.0,953.0,504.03,363.92
2016,4,23,14,0,905.0,126.0,2.0,26.0,931.0,447.76,317.86
2016,4,23,14,15,898.0,124.5,2.1,26.0,901.5,390.09,269.66
2016,4,23,14,30,891.0,123.0,2.2,26.0,872.0,332.36,220.65
2016,4,23,14,45,881.5,121.0,2.3,26.0,835.5,273.93,171.71
2016,4,23,15,0,872.0,119.0,2.4,26.0,799.0,216.15,126.18
2016,4,23,15,15,859.0,116.5,2.45,25.5,755.5,158.61,88.46
2016,4,23,15,30,846.0,114.0,2.5,25.0,712.0,92.01,58.59
2016,4,23,15,45,829.5,110.5,2.6,25.0,663.5,79.02,60.61
2016,4,23,16,0,813.0,107.0,2.7,25.0,615.0,78.32,60.24
2016,4,23,16,15,790.0,103.0,2.65,24.5,561.5,77.07,59.53
2016,4,23,16,30,767.0,99.0,2.6,24.0,508.0,75.7,58.73
2016,4,23,16,45,736.0,94.0,2.55,24.0,451.5,67.08,51.66
2016,4,23,17,0,705.0,89.0,2.5,24.0,395.0,64.88,50.0
2016,4,23,17,15,661.5,83.0,2.3,23.0,337.5,61.72,47.68
2016,4,23,17,30,618.0,77.0,2.1,22.0,280.0,58.46,45.19
2016,4,23,17,45,551.0,69.0,1.9,21.5,224.0,53.36,40.88
2016,4,23,18,0,484.0,61.0,1.7,21.0,168.0,48.18,36.29
2016,4,23,18,15,384.5,48.5,1.65,20.0,118.0,38.9,27.97
2016,4,23,18,30,285.0,36.0,1.6,19.0,68.0,29.38,19.01
2016,4,23,18,45,142.5,18.0,1.6,18.5,34.0,14.04,0.33
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,22.5,1.9,15.5,30.0,96.49,48.46
2016,4,24,6,30,130.0,45.0,2.1,16.0,60.0,189.02,150.86
2016,4,24,6,45,201.0,66.5,2.35,16.5,105.0,276.59,227.93
2016,4,24,7,0,272.0,88.0,2.6,17.0,150.0,367.78,305.09
2016,4,24,7,15,332.0,104.5,2.8,17.5,201.0,464.15,382.85
2016,4,24,7,30,392.0,121.0,3.0,18.0,252.0,545.7,446.44
2016,4,24,7,45,440.0,133.0,3.2,18.5,305.5,611.93,496.07
2016,4,24,8,0,488.0,145.0,3.4,19.0,359.0,678.67,544.45
2016,4,24,8,15,523.0,154.5,3.5,19.0,411.5,729.44,580.14
2016,4,24,8,30,558.0,164.0,3.6,19.0,464.0,779.11,614.49
2016,4,24,8,45,292.0,201.0,3.75,19.5,359.5,534.2,425.27
2016,4,24,9,0,26.0,238.0,3.9,20.0,255.0,243.14,190.99
2016,4,24,9,15,17.5,226.0,3.95,20.0,237.5,219.36,171.97
2016,4,24,9,30,9.0,214.0,4.0,20.0,220.0,197.05,153.56
2016,4,24,9,45,13.0,241.0,4.1,20.5,250.5,225.14,175.15
2016,4,24,10,0,17.0,268.0,4.2,21.0,281.0,252.82,196.07
2016,4,24,10,15,18.5,279.0,4.2,21.0,294.5,262.51,203.16
2016,4,24,10,30,20.0,290.0,4.2,21.0,308.0,272.04,210.16
2016,4,24,10,45,46.0,357.5,4.25,21.5,398.5,373.92,287.7
2016,4,24,11,0,72.0,425.0,4.3,22.0,489.0,456.96,348.92
2016,4,24,11,15,177.0,442.5,4.3,22.0,605.5,572.24,435.5
2016,4,24,11,30,282.0,460.0,4.3,22.0,722.0,674.86,510.32
2016,4,24,11,45,237.0,475.0,4.3,22.5,697.0,621.41,468.97
2016,4,24,12,0,192.0,490.0,4.3,23.0,672.0,580.03,436.91
2016,4,24,12,15,266.5,474.0,4.2,23.0,728.0,607.69,457.73
2016,4,24,12,30,341.0,458.0,4.1,23.0,784.0,623.5,469.2
2016,4,24,12,45,180.5,397.5,4.1,23.5,570.5,445.33,336.89
2016,4,24,13,0,20.0,337.0,4.1,24.0,357.0,288.07,217.55
2016,4,24,13,15,19.5,328.0,4.05,24.0,346.5,277.64,210.02
2016,4,24,13,30,19.0,319.0,4.0,24.0,336.0,267.39,202.28
2016,4,24,13,45,15.5,281.0,3.95,24.0,295.0,233.83,176.86
2016,4,24,14,0,12.0,243.0,3.9,24.0,254.0,201.12,151.99
2016,4,24,14,15,13.5,256.0,3.85,24.0,268.0,209.51,158.52
2016,4,24,14,30,15.0,269.0,3.8,24.0,282.0,217.13,164.4
2016,4,24,14,45,373.5,221.5,3.75,24.0,514.0,219.28,152.06
2016,4,24,15,0,732.0,174.0,3.7,24.0,746.0,213.67,131.61
2016,4,24,15,15,717.0,170.0,3.7,24.0,705.0,161.23,96.09
2016,4,24,15,30,702.0,166.0,3.7,24.0,664.0,110.87,74.68
2016,4,24,15,45,684.5,160.0,3.7,24.0,618.0,98.13,76.79
2016,4,24,16,0,667.0,154.0,3.7,24.0,572.0,97.5,76.51
2016,4,24,16,15,641.0,148.0,3.65,23.5,521.5,96.54,76.13
2016,4,24,16,30,615.0,142.0,3.6,23.0,471.0,95.44,75.64
2016,4,24,16,45,582.5,133.5,3.55,23.0,418.0,92.31,73.29
2016,4,24,17,0,550.0,125.0,3.5,23.0,365.0,87.65,69.61
2016,4,24,17,15,504.5,115.0,3.3,22.5,311.5,81.88,65.06
2016,4,24,17,30,459.0,105.0,3.1,22.0,258.0,75.87,60.19
2016,4,24,17,45,399.0,91.5,2.9,22.0,206.0,67.08,52.62
2016,4,24,18,0,339.0,78.0,2.7,22.0,154.0,57.99,44.58
2016,4,24,18,15,253.0,60.5,2.6,21.5,108.0,45.55,33.47
2016,4,24,18,30,167.0,43.0,2.5,21.0,62.0,33.23,22.08
2016,4,24,18,45,83.5,21.5,2.45,20.5,31.0,17.02,2.55
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.5,2.55,19.5,34.5,142.53,80.88
2016,4,25,6,30,216.0,43.0,2.7,20.0,69.0,268.87,213.55
2016,4,25,6,45,308.0,58.0,2.85,20.5,117.0,367.51,298.94
2016,4,25,7,0,400.0,73.0,3.0,21.0,165.0,472.82,384.99
2016,4,25,7,15,463.0,84.0,3.2,21.5,218.5,551.82,446.7
2016,4,25,7,30,526.0,95.0,3.4,22.0,272.0,641.78,514.02
2016,4,25,7,45,393.0,136.0,3.6,22.5,281.5,571.85,457.95
2016,4,25,8,0,260.0,177.0,3.8,23.0,291.0,478.93,382.38
2016,4,25,8,15,226.0,207.0,3.9,23.5,316.0,460.87,365.99
2016,4,25,8,30,192.0,237.0,4.0,24.0,341.0,460.71,362.57
2016,4,25,8,45,118.5,249.0,4.15,24.5,315.0,396.21,309.49
2016,4,25,9,0,45.0,261.0,4.3,25.0,289.0,308.67,238.81
2016,4,25,9,15,59.5,292.0,4.35,25.5,332.5,352.95,271.92
2016,4,25,9,30,74.0,323.0,4.4,26.0,376.0,396.18,303.34
2016,4,25,9,45,115.5,354.0,4.45,26.5,442.5,486.44,369.63
2016,4,25,10,0,157.0,385.0,4.5,27.0,509.0,552.83,417.0
2016,4,25,10,15,183.5,403.0,4.5,27.0,554.0,587.96,441.67
2016,4,25,10,30,210.0,421.0,4.5,27.0,599.0,620.93,464.69
2016,4,25,10,45,298.0,409.5,4.5,27.5,671.0,696.69,518.27
2016,4,25,11,0,386.0,398.0,4.5,28.0,743.0,749.88,555.07
2016,4,25,11,15,604.0,283.5,4.5,28.0,838.0,832.04,616.11
2016,4,25,11,30,822.0,169.0,4.5,28.0,933.0,881.45,651.83
2016,4,25,11,45,846.5,154.5,4.55,28.5,951.0,843.44,624.24
2016,4,25,12,0,871.0,140.0,4.6,29.0,969.0,814.32,603.31
2016,4,25,12,15,871.5,140.5,4.55,29.0,972.5,775.3,576.04
2016,4,25,12,30,872.0,141.0,4.5,29.0,976.0,734.03,545.64
2016,4,25,12,45,511.5,316.0,4.5,29.0,805.5,599.1,443.85
2016,4,25,13,0,151.0,491.0,4.5,29.0,635.0,480.32,353.76
2016,4,25,13,15,503.5,317.5,4.45,29.0,787.0,525.78,388.8
2016,4,25,13,30,856.0,144.0,4.4,29.0,939.0,541.83,397.88
2016,4,25,13,45,607.0,278.0,4.35,29.0,835.5,469.16,341.6
2016,4,25,14,0,358.0,412.0,4.3,29.0,732.0,429.26,311.72
2016,4,25,14,15,251.5,416.5,4.25,29.0,638.0,366.5,265.92
2016,4,25,14,30,145.0,421.0,4.2,29.0,544.0,327.7,239.06
2016,4,25,14,45,467.5,282.5,4.2,29.0,653.0,277.01,188.72
2016,4,25,15,0,790.0,144.0,4.2,29.0,762.0,212.55,125.76
2016,4,25,15,15,564.5,227.0,4.1,29.0,656.5,185.53,118.11
2016,4,25,15,30,339.0,310.0,4.0,29.0,551.0,194.52,141.43
2016,4,25,15,45,526.5,222.0,3.95,29.0,566.5,134.11,104.34
2016,4,25,16,0,714.0,134.0,3.9,29.0,582.0,85.72,65.27
2016,4,25,16,15,689.0,128.5,3.75,28.5,530.5,84.5,64.67
2016,4,25,16,30,664.0,123.0,3.6,28.0,479.0,83.13,63.91
2016,4,25,16,45,629.5,117.0,3.5,28.0,425.0,81.15,62.51
2016,4,25,17,0,595.0,111.0,3.4,28.0,371.0,79.04,60.99
2016,4,25,17,15,549.5,102.5,3.2,27.5,316.5,74.81,57.78
2016,4,25,17,30,504.0,94.0,3.0,27.0,262.0,70.4,54.32
2016,4,25,17,45,438.5,83.0,2.8,26.5,209.5,61.43,46.85
2016,4,25,18,0,373.0,72.0,2.6,26.0,157.0,53.89,40.36
2016,4,25,18,15,283.5,56.5,2.65,25.5,110.5,42.75,30.55
2016,4,25,18,30,194.0,41.0,2.7,25.0,64.0,31.35,20.18
2016,4,25,18,45,97.0,20.5,2.8,24.5,32.0,15.86,2.65
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.5,23.0,4.05,20.0,34.5,116.77,70.47
2016,4,26,6,30,181.0,46.0,4.1,20.0,69.0,246.28,196.25
2016,4,26,6,45,257.0,65.0,4.15,20.5,115.5,336.49,274.69
2016,4,26,7,0,333.0,84.0,4.2,21.0,162.0,431.61,353.79
2016,4,26,7,15,166.5,98.0,4.3,21.5,137.0,288.15,236.08
2016,4,26,7,30,0.0,112.0,4.4,22.0,112.0,104.33,80.71
2016,4,26,7,45,11.5,138.0,4.55,22.5,143.5,140.19,110.24
2016,4,26,8,0,23.0,164.0,4.7,23.0,175.0,176.02,139.0
2016,4,26,8,15,22.0,181.5,4.8,23.0,193.0,190.02,149.58
2016,4,26,8,30,21.0,199.0,4.9,23.0,211.0,203.97,160.03
2016,4,26,8,45,78.5,245.5,5.05,23.5,295.0,329.97,260.02
2016,4,26,9,0,136.0,292.0,5.2,24.0,379.0,458.91,358.53
2016,4,26,9,15,420.0,233.0,5.25,24.5,528.5,717.06,555.87
2016,4,26,9,30,704.0,174.0,5.3,25.0,678.0,942.92,716.3
2016,4,26,9,45,720.5,177.5,5.4,25.5,720.0,954.71,720.64
2016,4,26,10,0,737.0,181.0,5.5,26.0,762.0,962.96,723.94
2016,4,26,10,15,748.0,184.5,5.55,26.0,797.0,962.12,722.3
2016,4,26,10,30,759.0,188.0,5.6,26.0,832.0,957.62,718.38
2016,4,26,10,45,764.5,192.0,5.7,26.5,859.5,936.12,701.81
2016,4,26,11,0,770.0,196.0,5.8,27.0,887.0,920.07,689.2
2016,4,26,11,15,775.0,197.5,5.85,27.0,906.5,897.87,673.53
2016,4,26,11,30,780.0,199.0,5.9,27.0,926.0,872.39,655.67
2016,4,26,11,45,585.0,314.0,5.95,27.5,863.0,784.46,587.75
2016,4,26,12,0,390.0,429.0,6.0,28.0,800.0,690.06,514.81
2016,4,26,12,15,591.0,313.0,5.95,28.0,878.5,719.03,539.14
2016,4,26,12,30,792.0,197.0,5.9,28.0,957.0,728.94,548.29
2016,4,26,12,45,419.5,313.0,5.9,28.0,716.0,536.46,403.51
2016,4,26,13,0,47.0,429.0,5.9,28.0,475.0,373.35,278.51
2016,4,26,13,15,146.5,449.5,5.85,28.0,587.5,430.76,321.54
2016,4,26,13,30,246.0,470.0,5.8,28.0,700.0,478.35,355.29
2016,4,26,13,45,132.0,389.0,5.8,28.0,512.5,350.6,260.98
2016,4,26,14,0,18.0,308.0,5.8,28.0,325.0,252.67,188.83
2016,4,26,14,15,132.5,361.5,5.7,28.0,474.5,304.13,225.06
2016,4,26,14,30,247.0,415.0,5.6,28.0,624.0,340.68,247.73
2016,4,26,14,45,298.5,383.0,5.6,28.0,625.0,310.14,221.49
2016,4,26,15,0,350.0,351.0,5.6,28.0,626.0,274.51,192.0
2016,4,26,15,15,293.5,342.0,5.5,27.5,564.0,235.18,166.85
2016,4,26,15,30,237.0,333.0,5.4,27.0,502.0,216.74,161.02
2016,4,26,15,45,195.0,311.5,5.3,27.0,444.5,199.05,158.03
2016,4,26,16,0,153.0,290.0,5.2,27.0,387.0,187.62,149.26
2016,4,26,16,15,146.5,264.0,4.95,26.5,350.5,174.11,139.0
2016,4,26,16,30,140.0,238.0,4.7,26.0,314.0,159.96,128.11
2016,4,26,16,45,70.5,188.5,4.5,26.0,227.0,137.42,109.93
2016,4,26,17,0,1.0,139.0,4.3,26.0,140.0,109.28,86.86
2016,4,26,17,15,0.5,118.0,4.1,25.5,118.5,93.51,74.07
2016,4,26,17,30,0.0,97.0,3.9,25.0,97.0,77.57,60.88
2016,4,26,17,45,70.5,99.5,3.7,25.0,115.5,76.45,59.96
2016,4,26,18,0,141.0,102.0,3.5,25.0,134.0,74.6,58.14
2016,4,26,18,15,94.0,72.0,3.5,24.5,91.0,54.08,40.28
2016,4,26,18,30,47.0,42.0,3.5,24.0,48.0,32.85,21.56
2016,4,26,18,45,23.5,21.0,3.55,23.5,24.0,17.01,4.02
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,145.66,94.44
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,267.79,215.6
2016,4,27,6,45,315.5,61.5,3.45,18.0,125.0,378.93,312.15
2016,4,27,7,0,424.0,76.0,3.5,18.0,176.0,497.97,410.44
2016,4,27,7,15,490.5,86.5,3.4,18.5,232.5,586.44,479.09
2016,4,27,7,30,557.0,97.0,3.3,19.0,289.0,673.5,543.27
2016,4,27,7,45,619.0,101.0,3.25,19.5,349.5,749.61,596.57
2016,4,27,8,0,681.0,105.0,3.2,20.0,410.0,825.44,647.57
2016,4,27,8,15,714.0,111.0,3.15,20.5,467.0,874.74,678.06
2016,4,27,8,30,747.0,117.0,3.1,21.0,524.0,922.0,706.49
2016,4,27,8,45,782.0,117.5,3.05,22.0,580.5,954.96,723.12
2016,4,27,9,0,817.0,118.0,3.0,23.0,637.0,992.94,742.89
2016,4,27,9,15,834.5,121.0,2.95,23.5,686.5,1012.78,751.69
2016,4,27,9,30,852.0,124.0,2.9,24.0,736.0,1029.01,758.28
2016,4,27,9,45,871.0,124.0,2.9,25.0,781.5,1039.57,760.27
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,1033.42,751.65
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.5,1029.15,745.18
2016,4,27,10,30,909.0,128.0,2.7,27.0,902.0,1021.0,736.41
2016,4,27,10,45,918.5,128.0,2.65,27.5,932.0,1007.0,724.61
2016,4,27,11,0,928.0,128.0,2.6,28.0,962.0,989.18,710.61
2016,4,27,11,15,932.5,129.5,2.6,28.0,983.5,964.44,694.23
2016,4,27,11,30,937.0,131.0,2.6,28.0,1005.0,936.14,675.67
2016,4,27,11,45,945.0,128.0,2.6,28.5,1019.5,903.47,653.0
2016,4,27,12,0,953.0,125.0,2.6,29.0,1034.0,867.51,628.24
2016,4,27,12,15,953.5,125.0,2.6,29.0,1038.0,825.21,600.51
2016,4,27,12,30,954.0,125.0,2.6,29.0,1042.0,780.44,569.55
2016,4,27,12,45,954.0,124.0,2.6,29.0,1037.0,732.36,535.07
2016,4,27,13,0,954.0,123.0,2.6,29.0,1032.0,682.33,498.36
2016,4,27,13,15,951.0,122.5,2.55,29.0,1018.5,629.19,458.22
2016,4,27,13,30,948.0,122.0,2.5,29.0,1005.0,574.7,415.97
2016,4,27,13,45,944.0,120.0,2.5,29.0,983.0,517.56,370.73
2016,4,27,14,0,940.0,118.0,2.5,29.0,961.0,459.6,323.49
2016,4,27,14,15,933.0,116.5,2.4,29.0,930.5,400.32,273.97
2016,4,27,14,30,926.0,115.0,2.3,29.0,900.0,340.94,223.78
2016,4,27,14,45,917.0,113.0,2.25,29.0,862.5,280.94,173.79
2016,4,27,15,0,908.0,111.0,2.2,29.0,825.0,221.52,127.05
2016,4,27,15,15,895.5,108.5,2.0,28.5,780.5,162.26,87.71
2016,4,27,15,30,883.0,106.0,1.8,28.0,736.0,104.43,63.74
2016,4,27,15,45,865.5,103.5,1.65,28.0,686.0,85.58,65.14
2016,4,27,16,0,848.0,101.0,1.5,28.0,636.0,74.77,56.48
2016,4,27,16,15,826.0,97.5,1.35,28.0,582.0,73.67,55.78
2016,4,27,16,30,804.0,94.0,1.2,28.0,528.0,72.48,55.0
2016,4,27,16,45,773.0,90.0,1.1,28.0,470.5,70.71,53.74
2016,4,27,17,0,742.0,86.0,1.0,28.0,413.0,68.87,52.42
2016,4,27,17,15,700.0,80.0,0.85,27.5,354.5,59.78,45.08
2016,4,27,17,30,658.0,74.0,0.7,27.0,296.0,56.37,42.44
2016,4,27,17,45,593.0,67.0,0.55,26.5,238.5,51.9,38.77
2016,4,27,18,0,528.0,60.0,0.4,26.0,181.0,47.39,34.88
2016,4,27,18,15,427.5,49.0,0.45,25.5,129.0,39.28,27.7
2016,4,27,18,30,327.0,38.0,0.5,25.0,77.0,31.02,20.06
2016,4,27,18,45,163.5,19.0,0.6,25.0,38.5,15.28,3.56
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,27.1,0.0
2016,4,28,6,15,149.0,26.5,1.45,16.0,44.5,187.12,128.33
2016,4,28,6,30,269.0,45.0,1.7,17.0,80.0,312.46,251.99
2016,4,28,6,45,362.0,58.0,2.0,18.0,130.0,411.47,336.25
2016,4,28,7,0,455.0,71.0,2.3,19.0,180.0,522.94,425.35
2016,4,28,7,15,516.5,81.0,2.45,19.5,235.5,603.93,487.32
2016,4,28,7,30,578.0,91.0,2.6,20.0,291.0,686.27,547.57
2016,4,28,7,45,622.5,97.5,2.8,20.5,347.5,749.07,591.47
2016,4,28,8,0,667.0,104.0,3.0,21.0,404.0,811.15,633.63
2016,4,28,8,15,698.0,109.5,3.25,21.5,459.0,857.58,663.99
2016,4,28,8,30,729.0,115.0,3.5,22.0,514.0,901.98,692.54
2016,4,28,8,45,752.5,119.0,3.8,23.0,566.0,934.55,711.47
2016,4,28,9,0,776.0,123.0,4.1,24.0,618.0,957.63,723.76
2016,4,28,9,15,793.0,127.0,4.1,24.5,666.0,977.95,733.91
2016,4,28,9,30,810.0,131.0,4.1,25.0,714.0,994.78,741.76
2016,4,28,9,45,821.5,134.5,4.2,25.5,755.5,1001.85,743.78
2016,4,28,10,0,833.0,138.0,4.3,26.0,797.0,1005.18,743.54
2016,4,28,10,15,842.0,140.0,4.3,26.0,832.5,1000.62,739.12
2016,4,28,10,30,851.0,142.0,4.3,26.0,868.0,992.29,732.44
2016,4,28,10,45,854.5,146.0,4.35,26.5,895.0,977.0,720.15
2016,4,28,11,0,858.0,150.0,4.4,27.0,922.0,945.28,697.1
2016,4,28,11,15,862.0,151.0,4.4,27.0,942.0,920.95,680.31
2016,4,28,11,30,866.0,152.0,4.4,27.0,962.0,893.36,661.32
2016,4,28,11,45,862.5,156.5,4.45,27.5,972.0,859.26,636.9
2016,4,28,12,0,859.0,161.0,4.5,28.0,982.0,832.54,617.57
2016,4,28,12,15,858.5,161.0,4.45,28.0,984.5,782.37,582.24
2016,4,28,12,30,858.0,161.0,4.4,28.0,987.0,740.15,551.23
2016,4,28,12,45,844.0,168.5,4.4,28.0,978.0,698.87,520.03
2016,4,28,13,0,830.0,176.0,4.4,28.0,969.0,649.53,482.68
2016,4,28,13,15,825.0,175.5,4.35,28.0,954.5,598.94,443.65
2016,4,28,13,30,820.0,175.0,4.3,28.0,940.0,547.59,403.08
2016,4,28,13,45,791.0,187.0,4.25,28.0,911.5,493.57,359.62
2016,4,28,14,0,762.0,199.0,4.2,28.0,883.0,437.53,313.99
2016,4,28,14,15,446.0,310.5,4.15,28.0,707.5,357.97,256.64
2016,4,28,14,30,130.0,422.0,4.1,28.0,532.0,324.83,238.33
2016,4,28,14,45,79.0,365.0,4.05,28.0,431.5,277.69,204.76
2016,4,28,15,0,28.0,308.0,4.0,28.0,331.0,225.36,167.73
2016,4,28,15,15,18.5,260.0,3.95,28.0,275.0,202.35,151.23
2016,4,28,15,30,9.0,212.0,3.9,28.0,219.0,165.99,124.31
2016,4,28,15,45,8.5,203.5,3.85,28.0,209.5,158.84,124.77
2016,4,28,16,0,8.0,195.0,3.8,28.0,200.0,152.18,119.76
2016,4,28,16,15,4.0,131.0,3.65,27.5,133.5,106.16,82.72
2016,4,28,16,30,0.0,67.0,3.5,27.0,67.0,55.59,41.16
2016,4,28,16,45,0.0,41.0,3.35,26.5,41.0,33.92,23.15
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,12.37,4.93
2016,4,28,17,15,0.0,13.0,3.0,25.5,13.0,10.71,3.56
2016,4,28,17,30,0.0,11.0,2.8,25.0,11.0,9.05,2.17
2016,4,28,17,45,71.0,57.0,2.65,25.0,73.5,45.77,33.8
2016,4,28,18,0,142.0,103.0,2.5,25.0,136.0,75.37,58.84
2016,4,28,18,15,98.0,72.5,2.55,24.5,92.5,54.58,40.75
2016,4,28,18,30,54.0,42.0,2.6,24.0,49.0,32.99,21.79
2016,4,28,18,45,27.0,21.0,2.7,24.0,24.5,17.09,5.2
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,7.62,0.0
2016,4,29,6,15,52.0,26.0,2.8,21.5,32.5,81.5,53.66
2016,4,29,6,30,98.0,48.0,2.9,22.0,61.0,165.17,129.86
2016,4,29,6,45,145.0,74.5,3.05,22.5,104.5,241.71,194.95
2016,4,29,7,0,192.0,101.0,3.2,23.0,148.0,318.48,258.38
2016,4,29,7,15,96.0,78.5,3.55,23.5,102.0,178.53,144.4
2016,4,29,7,30,0.0,56.0,3.9,24.0,56.0,46.35,32.66
2016,4,29,7,45,0.0,97.5,4.25,24.5,97.5,84.36,63.61
2016,4,29,8,0,0.0,139.0,4.6,25.0,139.0,125.39,96.31
2016,4,29,8,15,0.0,130.5,4.75,25.0,130.5,114.1,86.87
2016,4,29,8,30,0.0,122.0,4.9,25.0,122.0,104.52,78.89
2016,4,29,8,45,23.0,194.0,5.1,25.5,208.5,197.08,152.7
2016,4,29,9,0,46.0,266.0,5.3,26.0,295.0,314.44,243.34
2016,4,29,9,15,27.0,237.0,5.35,26.0,254.5,257.7,198.22
2016,4,29,9,30,8.0,208.0,5.4,26.0,214.0,190.0,144.69
2016,4,29,9,45,8.0,206.0,5.45,26.5,212.0,186.88,141.72
2016,4,29,10,0,8.0,204.0,5.5,27.0,210.0,184.03,138.94
2016,4,29,10,15,259.5,271.0,5.45,27.0,492.0,543.59,417.14
2016,4,29,10,30,511.0,338.0,5.4,27.0,774.0,862.41,645.51
2016,4,29,10,45,255.5,237.0,5.4,27.5,455.5,501.99,382.36
2016,4,29,11,0,0.0,136.0,5.4,28.0,137.0,114.7,83.7
2016,4,29,11,15,1.0,138.5,5.35,28.0,140.0,117.63,86.19
2016,4,29,11,30,2.0,141.0,5.3,28.0,143.0,120.46,88.33
2016,4,29,11,45,7.0,184.5,5.25,28.0,191.5,161.22,119.71
2016,4,29,12,0,12.0,228.0,5.2,28.0,240.0,201.16,150.12
2016,4,29,12,15,22.0,314.5,5.15,28.0,336.0,283.43,212.04
2016,4,29,12,30,32.0,401.0,5.1,28.0,432.0,356.79,266.17
2016,4,29,12,45,30.0,390.0,5.05,28.0,419.0,339.75,253.28
2016,4,29,13,0,28.0,379.0,5.0,28.0,406.0,323.32,241.07
2016,4,29,13,15,22.0,334.0,4.9,28.0,355.0,283.87,211.71
2016,4,29,13,30,16.0,289.0,4.8,28.0,304.0,242.78,181.01
2016,4,29,13,45,75.5,372.0,4.75,28.0,440.0,320.52,238.71
2016,4,29,14,0,135.0,455.0,4.7,28.0,576.0,379.51,280.63
2016,4,29,14,15,325.5,393.0,4.6,28.0,673.0,378.39,274.69
2016,4,29,14,30,516.0,331.0,4.5,28.0,770.0,357.15,250.86
2016,4,29,14,45,461.0,349.0,4.4,28.0,728.5,317.41,220.0
2016,4,29,15,0,406.0,367.0,4.3,28.0,687.0,293.98,203.54
2016,4,29,15,15,376.0,339.0,4.1,27.5,623.0,243.67,169.41
2016,4,29,15,30,346.0,311.0,3.9,27.0,559.0,197.88,143.67
2016,4,29,15,45,316.5,294.5,3.75,27.0,509.0,180.03,142.31
2016,4,29,16,0,287.0,278.0,3.6,27.0,459.0,172.97,137.04
2016,4,29,16,15,228.5,280.0,3.35,27.0,416.5,183.46,145.96
2016,4,29,16,30,170.0,282.0,3.1,27.0,374.0,182.05,145.25
2016,4,29,16,45,149.5,254.5,2.9,27.0,329.5,166.94,133.42
2016,4,29,17,0,129.0,227.0,2.7,27.0,285.0,151.2,120.99
2016,4,29,17,15,107.0,196.0,2.55,26.5,239.5,136.86,109.77
2016,4,29,17,30,85.0,165.0,2.4,26.0,194.0,117.06,93.75
2016,4,29,17,45,64.5,131.5,2.25,25.5,151.5,95.45,75.84
2016,4,29,18,0,44.0,98.0,2.1,25.0,109.0,73.19,56.95
2016,4,29,18,15,22.0,66.0,2.05,24.5,71.5,51.04,37.79
2016,4,29,18,30,0.0,34.0,2.0,24.0,34.0,27.85,17.58
2016,4,29,18,45,0.0,17.0,2.0,24.0,17.0,14.02,3.63
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,14.54,0.0
2016,4,30,6,15,90.5,30.5,3.4,15.0,42.0,136.03,97.65
2016,4,30,6,30,170.0,53.0,3.5,15.0,76.0,230.94,188.98
2016,4,30,6,45,262.5,70.5,3.65,15.5,125.5,348.55,290.29
2016,4,30,7,0,355.0,88.0,3.8,16.0,175.0,456.15,380.43
2016,4,30,7,15,417.5,101.0,3.9,17.0,229.0,535.99,443.69
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,618.26,505.41
2016,4,30,7,45,533.5,121.5,4.15,19.0,340.0,686.42,553.98
2016,4,30,8,0,587.0,129.0,4.3,20.0,397.0,764.42,608.15
2016,4,30,8,15,620.5,136.5,4.25,20.5,451.5,814.67,640.81
2016,4,30,8,30,654.0,144.0,4.2,21.0,506.0,862.97,671.41
2016,4,30,8,45,686.0,147.5,4.2,21.5,559.0,902.85,695.7
2016,4,30,9,0,718.0,151.0,4.2,22.0,612.0,940.03,717.8
2016,4,30,9,15,736.5,155.5,4.0,22.5,659.5,961.65,727.84
2016,4,30,9,30,755.0,160.0,3.8,23.0,707.0,979.95,735.6
2016,4,30,9,45,778.5,158.5,3.6,23.5,751.0,984.78,734.26
2016,4,30,10,0,802.0,157.0,3.4,24.0,795.0,994.99,736.67
2016,4,30,10,15,812.5,159.5,3.2,24.5,831.0,992.52,730.68
2016,4,30,10,30,823.0,162.0,3.0,25.0,867.0,986.28,722.45
2016,4,30,10,45,838.0,159.5,2.8,25.5,897.5,975.53,711.44
2016,4,30,11,0,853.0,157.0,2.6,26.0,928.0,960.92,698.09
2016,4,30,11,15,858.0,158.0,2.35,26.0,948.5,936.8,679.63
2016,4,30,11,30,863.0,159.0,2.1,26.0,969.0,909.25,659.08
2016,4,30,11,45,877.0,152.5,1.9,26.5,984.5,868.66,629.36
2016,4,30,12,0,891.0,146.0,1.7,27.0,1000.0,836.73,605.5
2016,4,30,12,15,891.5,146.0,1.6,27.0,1004.0,796.46,578.2
2016,4,30,12,30,892.0,146.0,1.5,27.0,1008.0,753.96,547.74
2016,4,30,12,45,893.5,144.0,1.4,27.0,1003.5,708.7,514.92
2016,4,30,13,0,895.0,142.0,1.3,27.0,999.0,661.61,480.14
2016,4,30,13,15,892.0,141.5,1.3,27.0,986.0,611.3,443.01
2016,4,30,13,30,889.0,141.0,1.3,27.0,973.0,559.8,403.89
2016,4,30,13,45,886.0,138.5,1.35,27.5,952.0,505.97,361.37
2016,4,30,14,0,883.0,136.0,1.4,28.0,931.0,451.31,316.97
2016,4,30,14,15,876.0,134.5,1.35,28.0,902.0,395.26,270.77
2016,4,30,14,30,869.0,133.0,1.3,28.0,873.0,339.19,223.88
2016,4,30,14,45,862.0,129.5,1.3,28.0,837.0,282.08,176.68
2016,4,30,15,0,855.0,126.0,1.3,28.0,801.0,225.38,132.1
2016,4,30,15,15,842.5,123.0,1.25,27.5,758.5,159.46,86.91
2016,4,30,15,30,830.0,120.0,1.2,27.0,716.0,103.84,62.08
2016,4,30,15,45,816.5,115.5,1.15,27.0,668.5,81.43,61.94
2016,4,30,16,0,803.0,111.0,1.1,27.0,621.0,80.31,61.25
2016,4,30,16,15,781.0,107.0,1.05,26.5,568.5,79.21,60.68
2016,4,30,16,30,759.0,103.0,1.0,26.0,516.0,78.0,60.03
2016,4,30,16,45,732.5,97.0,0.95,26.0,461.0,68.63,52.43
2016,4,30,17,0,706.0,91.0,0.9,26.0,406.0,65.89,50.35
2016,4,30,17,15,664.5,85.0,0.85,25.5,349.5,62.8,48.03
2016,4,30,17,30,623.0,79.0,0.8,25.0,293.0,59.61,45.56
2016,4,30,17,45,566.0,70.5,0.8,24.5,237.5,54.24,41.11
2016,4,30,18,0,509.0,62.0,0.8,24.0,182.0,48.71,36.35
2016,4,30,18,15,414.5,51.0,0.85,23.0,131.5,40.72,29.3
2016,4,30,18,30,320.0,40.0,0.9,22.0,81.0,32.55,21.77
2016,4,30,18,45,180.0,24.5,0.95,21.5,45.0,19.05,7.54
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,7.68,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,23.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,46.0,12.0,3.0,16.0,13.0,42.56,0.0
2016,5,1,6,15,166.0,29.0,3.25,16.5,49.5,206.7,152.85
2016,5,1,6,30,286.0,46.0,3.5,17.0,86.0,326.52,266.56
2016,5,1,6,45,370.0,59.0,3.75,17.5,135.0,419.46,346.75
2016,5,1,7,0,454.0,72.0,4.0,18.0,184.0,524.62,432.62
2016,5,1,7,15,227.0,49.5,4.1,18.5,105.5,289.52,242.15
2016,5,1,7,30,0.0,27.0,4.2,19.0,27.0,22.27,13.11
2016,5,1,7,45,12.0,98.0,4.35,19.5,103.5,96.02,75.16
2016,5,1,8,0,24.0,169.0,4.5,20.0,180.0,181.39,144.93
2016,5,1,8,15,12.0,162.0,4.5,20.0,167.5,158.11,124.88
2016,5,1,8,30,0.0,155.0,4.5,20.0,155.0,136.61,106.47
2016,5,1,8,45,17.5,206.0,4.55,20.5,217.5,203.6,160.41
2016,5,1,9,0,35.0,257.0,4.6,21.0,280.0,292.41,229.97
2016,5,1,9,15,22.0,234.5,4.55,21.5,249.5,231.65,180.75
2016,5,1,9,30,9.0,212.0,4.5,22.0,219.0,194.71,150.5
2016,5,1,9,45,12.5,240.0,4.5,22.5,250.0,223.24,172.28
2016,5,1,10,0,16.0,268.0,4.5,23.0,281.0,251.37,193.37
2016,5,1,10,15,79.0,348.0,4.5,23.0,415.5,407.63,313.79
2016,5,1,10,30,142.0,428.0,4.5,23.0,550.0,561.59,427.56
2016,5,1,10,45,75.0,312.0,4.5,23.0,377.0,356.74,273.78
2016,5,1,11,0,8.0,196.0,4.5,23.0,204.0,173.95,131.97
2016,5,1,11,15,77.5,338.5,4.5,23.0,412.0,372.55,285.88
2016,5,1,11,30,147.0,481.0,4.5,23.0,620.0,566.84,428.8
2016,5,1,11,45,132.5,485.0,4.5,23.5,611.0,543.59,409.48
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,520.6,391.36
2016,5,1,12,15,84.0,465.0,4.5,24.0,546.5,456.34,343.74
2016,5,1,12,30,50.0,441.0,4.5,24.0,491.0,402.07,303.18
2016,5,1,12,45,56.0,447.0,4.5,24.0,502.5,401.98,303.2
2016,5,1,13,0,62.0,453.0,4.5,24.0,514.0,400.89,302.28
2016,5,1,13,15,50.5,429.0,4.55,24.0,478.0,366.84,276.89
2016,5,1,13,30,39.0,405.0,4.6,24.0,442.0,334.94,253.11
2016,5,1,13,45,48.0,409.5,4.65,24.0,454.5,334.38,252.68
2016,5,1,14,0,57.0,414.0,4.7,24.0,467.0,332.33,250.91
2016,5,1,14,15,403.0,302.5,4.7,24.0,648.5,339.61,248.86
2016,5,1,14,30,749.0,191.0,4.7,24.0,830.0,332.06,229.55
2016,5,1,14,45,466.0,289.0,4.75,24.0,680.5,284.15,198.55
2016,5,1,15,0,183.0,387.0,4.8,24.0,531.0,282.65,207.93
2016,5,1,15,15,269.0,348.0,4.75,23.5,548.0,238.41,172.21
2016,5,1,15,30,355.0,309.0,4.7,23.0,565.0,198.61,146.0
2016,5,1,15,45,374.5,280.5,4.7,23.0,534.0,173.91,139.75
2016,5,1,16,0,394.0,252.0,4.7,23.0,503.0,161.19,129.7
2016,5,1,16,15,360.0,236.0,4.55,22.5,450.5,153.43,123.93
2016,5,1,16,30,326.0,220.0,4.4,22.0,398.0,145.24,117.76
2016,5,1,16,45,305.5,198.0,4.3,22.0,350.5,133.4,108.24
2016,5,1,17,0,285.0,176.0,4.2,22.0,303.0,120.95,98.12
2016,5,1,17,15,248.0,159.5,3.95,21.5,259.0,111.03,90.2
2016,5,1,17,30,211.0,143.0,3.7,21.0,215.0,100.71,81.78
2016,5,1,17,45,178.0,119.5,3.5,21.0,173.0,87.78,70.73
2016,5,1,18,0,145.0,96.0,3.3,21.0,131.0,71.52,56.52
2016,5,1,18,15,103.5,71.5,3.3,20.5,93.0,54.22,41.23
2016,5,1,18,30,62.0,47.0,3.3,20.0,55.0,36.53,25.34
2016,5,1,18,45,31.0,25.5,3.3,20.0,29.5,20.44,8.96
2016,5,1,19,0,0.0,4.0,3.3,20.0,4.0,3.41,0.0
2016,5,1,19,15,0.0,2.0,3.4,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,13.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,13.0,13.0,44.57,0.0
2016,5,2,6,15,157.5,29.0,4.95,13.0,48.5,199.46,151.9
2016,5,2,6,30,265.0,47.0,5.1,13.0,84.0,311.4,259.51
2016,5,2,6,45,344.0,60.5,5.3,13.5,132.0,400.32,338.62
2016,5,2,7,0,423.0,74.0,5.5,14.0,180.0,494.54,418.21
2016,5,2,7,15,211.5,42.5,5.55,14.0,95.5,264.13,225.87
2016,5,2,7,30,0.0,11.0,5.6,14.0,11.0,9.05,2.12
2016,5,2,7,45,0.0,13.0,5.65,14.5,13.0,10.71,3.52
2016,5,2,8,0,0.0,15.0,5.7,15.0,15.0,12.37,4.89
2016,5,2,8,15,25.0,121.5,5.7,15.0,135.5,140.25,113.52
2016,5,2,8,30,50.0,228.0,5.7,15.0,256.0,284.79,232.18
2016,5,2,8,45,40.5,240.0,5.7,15.0,264.0,283.57,229.69
2016,5,2,9,0,31.0,252.0,5.7,15.0,272.0,282.41,227.55
2016,5,2,9,15,17.0,212.0,5.6,15.0,223.0,204.4,163.48
2016,5,2,9,30,3.0,172.0,5.5,15.0,174.0,151.16,119.26
2016,5,2,9,45,2.0,160.5,5.45,15.5,162.0,139.12,108.97
2016,5,2,10,0,1.0,149.0,5.4,16.0,150.0,127.53,99.09
2016,5,2,10,15,3.5,163.0,5.25,16.0,166.0,142.12,110.82
2016,5,2,10,30,6.0,177.0,5.1,16.0,182.0,156.52,122.31
2016,5,2,10,45,8.0,199.0,5.0,16.0,206.5,177.23,138.78
2016,5,2,11,0,10.0,221.0,4.9,16.0,231.0,197.62,154.87
2016,5,2,11,15,12.0,246.0,4.85,16.0,258.0,220.22,172.63
2016,5,2,11,30,14.0,271.0,4.8,16.0,285.0,242.29,189.88
2016,5,2,11,45,51.0,373.5,4.75,16.0,423.0,368.41,288.79
2016,5,2,12,0,88.0,476.0,4.7,16.0,561.0,479.45,373.18
2016,5,2,12,15,66.5,454.0,4.75,16.0,518.5,433.99,337.78
2016,5,2,12,30,45.0,432.0,4.8,16.0,476.0,391.21,304.77
2016,5,2,12,45,30.5,365.5,4.85,16.5,395.5,320.57,249.86
2016,5,2,13,0,16.0,299.0,4.9,17.0,315.0,255.47,198.83
2016,5,2,13,15,70.5,387.5,4.9,17.0,454.0,347.28,270.51
2016,5,2,13,30,125.0,476.0,4.9,17.0,593.0,421.84,326.83
2016,5,2,13,45,72.0,393.5,4.9,17.5,461.0,334.29,258.97
2016,5,2,14,0,19.0,311.0,4.9,18.0,329.0,255.59,198.19
2016,5,2,14,15,18.0,301.0,4.8,18.0,317.5,244.74,189.9
2016,5,2,14,30,17.0,291.0,4.7,18.0,306.0,234.08,181.66
2016,5,2,14,45,16.0,277.0,4.6,18.0,290.5,220.74,171.36
2016,5,2,15,0,15.0,263.0,4.5,18.0,275.0,207.65,161.31
2016,5,2,15,15,7.5,208.0,4.35,18.0,214.5,165.41,128.42
2016,5,2,15,30,0.0,153.0,4.2,18.0,154.0,123.6,95.46
2016,5,2,15,45,9.5,191.5,4.1,18.0,198.5,150.72,123.02
2016,5,2,16,0,19.0,230.0,4.0,18.0,243.0,175.68,144.31
2016,5,2,16,15,29.0,223.5,3.8,18.0,241.0,159.9,131.44
2016,5,2,16,30,39.0,217.0,3.6,18.0,239.0,155.06,127.8
2016,5,2,16,45,55.5,200.5,3.45,18.0,228.0,144.37,119.18
2016,5,2,17,0,72.0,184.0,3.3,18.0,217.0,133.31,110.18
2016,5,2,17,15,64.0,160.0,3.0,17.5,186.5,117.37,97.03
2016,5,2,17,30,56.0,136.0,2.7,17.0,156.0,101.06,83.33
2016,5,2,17,45,46.0,112.0,2.4,17.0,126.5,84.39,68.87
2016,5,2,18,0,36.0,88.0,2.1,17.0,97.0,67.38,53.83
2016,5,2,18,15,143.0,66.5,1.8,16.5,87.5,50.13,38.39
2016,5,2,18,30,250.0,45.0,1.5,16.0,78.0,34.44,24.07
2016,5,2,18,45,141.0,27.0,1.2,15.5,44.0,20.85,9.89
2016,5,2,19,0,32.0,9.0,0.9,15.0,10.0,7.68,0.0
2016,5,2,19,15,16.0,4.5,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
