Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,70.43,0.0
2016,5,3,6,15,216.5,30.0,1.85,11.5,56.5,244.9,189.75
2016,5,3,6,30,350.0,46.0,2.0,12.0,96.0,379.4,313.8
2016,5,3,6,45,445.5,55.5,2.15,12.5,149.0,483.18,401.63
2016,5,3,7,0,541.0,65.0,2.3,13.0,202.0,591.92,488.95
2016,5,3,7,15,598.0,72.5,2.45,13.5,258.5,667.91,546.98
2016,5,3,7,30,655.0,80.0,2.6,14.0,315.0,744.97,603.33
2016,5,3,7,45,698.5,84.5,2.8,15.0,373.5,805.66,644.61
2016,5,3,8,0,742.0,89.0,3.0,16.0,432.0,859.57,679.75
2016,5,3,8,15,770.0,93.5,3.05,16.5,488.0,903.5,707.17
2016,5,3,8,30,798.0,98.0,3.1,17.0,544.0,945.05,732.46
2016,5,3,8,45,820.5,100.5,3.15,17.5,597.5,975.89,749.99
2016,5,3,9,0,843.0,103.0,3.2,18.0,651.0,1003.65,765.37
2016,5,3,9,15,858.5,106.0,3.2,18.5,699.0,1009.1,765.21
2016,5,3,9,30,874.0,109.0,3.2,19.0,747.0,1023.4,771.41
2016,5,3,9,45,885.5,111.5,3.2,19.5,790.0,1029.44,772.09
2016,5,3,10,0,897.0,114.0,3.2,20.0,833.0,1031.7,770.51
2016,5,3,10,15,905.5,115.5,3.2,20.0,868.5,1026.1,765.4
2016,5,3,10,30,914.0,117.0,3.2,20.0,904.0,1016.7,758.01
2016,5,3,10,45,919.5,118.5,3.2,20.5,932.5,1000.61,744.94
2016,5,3,11,0,925.0,120.0,3.2,21.0,961.0,980.82,729.64
2016,5,3,11,15,929.5,121.0,3.2,21.0,981.5,956.02,712.54
2016,5,3,11,30,934.0,122.0,3.2,21.0,1002.0,927.73,693.19
2016,5,3,11,45,937.0,122.0,3.2,21.5,1014.5,893.97,668.87
2016,5,3,12,0,940.0,122.0,3.2,22.0,1027.0,857.17,642.55
2016,5,3,12,15,940.5,122.0,3.2,22.0,1031.0,815.67,614.19
2016,5,3,12,30,941.0,122.0,3.2,22.0,1035.0,771.81,582.78
2016,5,3,12,45,940.0,122.0,3.2,22.5,1029.5,724.8,546.66
2016,5,3,13,0,939.0,122.0,3.2,23.0,1024.0,675.99,508.52
2016,5,3,13,15,936.0,121.0,3.2,23.0,1010.5,623.68,467.93
2016,5,3,13,30,933.0,120.0,3.2,23.0,997.0,570.1,425.23
2016,5,3,13,45,928.0,119.0,3.2,23.5,975.0,514.49,379.03
2016,5,3,14,0,923.0,118.0,3.2,24.0,953.0,458.17,331.15
2016,5,3,14,15,916.5,116.5,3.15,24.0,923.0,400.49,281.79
2016,5,3,14,30,910.0,115.0,3.1,24.0,893.0,342.68,231.66
2016,5,3,14,45,900.5,113.5,3.1,24.0,856.0,284.27,181.62
2016,5,3,15,0,891.0,112.0,3.1,24.0,819.0,226.51,134.54
2016,5,3,15,15,879.0,109.5,3.1,23.5,776.0,168.73,94.01
2016,5,3,15,30,867.0,107.0,3.1,23.0,733.0,112.33,67.3
2016,5,3,15,45,851.5,104.0,3.1,23.0,684.5,85.44,66.41
2016,5,3,16,0,836.0,101.0,3.1,23.0,636.0,74.21,57.22
2016,5,3,16,15,815.0,97.5,3.0,22.5,583.0,73.16,56.66
2016,5,3,16,30,794.0,94.0,2.9,22.0,530.0,72.0,56.01
2016,5,3,16,45,766.0,89.5,2.8,22.0,474.0,69.92,54.45
2016,5,3,17,0,738.0,85.0,2.7,22.0,418.0,67.73,52.8
2016,5,3,17,15,698.5,79.5,2.4,21.0,360.5,59.11,45.78
2016,5,3,17,30,659.0,74.0,2.1,20.0,303.0,56.08,43.48
2016,5,3,17,45,599.5,67.0,1.8,19.5,247.0,51.64,39.75
2016,5,3,18,0,540.0,60.0,1.5,19.0,191.0,47.13,35.79
2016,5,3,18,15,450.0,50.0,1.45,18.0,139.5,39.88,29.28
2016,5,3,18,30,360.0,40.0,1.4,17.0,88.0,32.5,22.36
2016,5,3,18,45,215.0,25.0,1.35,16.5,50.0,20.36,9.77
2016,5,3,19,0,70.0,10.0,1.3,16.0,12.0,8.54,0.0
2016,5,3,19,15,35.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.5,1.9,12.5,9.0,6.4,0.0
2016,5,4,6,0,82.0,15.0,2.1,13.0,18.0,99.9,0.0
2016,5,4,6,15,212.0,31.0,2.4,13.5,57.5,242.91,188.75
2016,5,4,6,30,342.0,47.0,2.7,14.0,97.0,374.44,309.02
2016,5,4,6,45,432.0,57.5,3.05,15.0,149.0,474.68,393.63
2016,5,4,7,0,522.0,68.0,3.4,16.0,201.0,579.62,477.83
2016,5,4,7,15,579.5,76.0,3.4,16.5,257.5,656.28,536.12
2016,5,4,7,30,637.0,84.0,3.4,17.0,314.0,734.01,592.5
2016,5,4,7,45,679.0,89.5,3.45,18.0,372.0,794.25,632.7
2016,5,4,8,0,721.0,95.0,3.5,19.0,430.0,853.68,670.88
2016,5,4,8,15,749.5,100.0,3.55,19.5,486.0,891.47,693.89
2016,5,4,8,30,778.0,105.0,3.6,20.0,542.0,933.84,719.83
2016,5,4,8,45,800.5,108.5,3.7,21.0,594.5,965.68,736.98
2016,5,4,9,0,823.0,112.0,3.8,22.0,647.0,994.45,751.9
2016,5,4,9,15,839.0,115.0,3.8,22.5,695.5,1012.7,760.43
2016,5,4,9,30,855.0,118.0,3.8,23.0,744.0,1027.39,766.72
2016,5,4,9,45,867.0,120.5,3.85,23.5,786.5,1020.78,759.32
2016,5,4,10,0,879.0,123.0,3.9,24.0,829.0,1023.47,758.5
2016,5,4,10,15,888.5,125.0,3.9,24.5,865.0,1019.36,752.93
2016,5,4,10,30,898.0,127.0,3.9,25.0,901.0,1011.45,745.1
2016,5,4,10,45,904.5,128.5,3.9,25.5,930.0,996.36,732.74
2016,5,4,11,0,911.0,130.0,3.9,26.0,959.0,977.57,718.17
2016,5,4,11,15,915.5,131.0,3.85,26.0,980.0,952.87,700.95
2016,5,4,11,30,920.0,132.0,3.8,26.0,1001.0,924.73,681.55
2016,5,4,11,45,927.0,130.0,3.8,26.5,1014.5,892.82,658.66
2016,5,4,12,0,934.0,128.0,3.8,27.0,1028.0,857.74,633.7
2016,5,4,12,15,935.0,128.0,3.8,27.0,1032.0,816.73,605.93
2016,5,4,12,30,936.0,128.0,3.8,27.0,1036.0,773.34,575.06
2016,5,4,12,45,935.5,127.5,3.8,27.0,1031.5,726.45,540.49
2016,5,4,13,0,935.0,127.0,3.8,27.0,1027.0,677.75,503.82
2016,5,4,13,15,932.5,126.5,3.8,27.0,1013.5,626.26,464.18
2016,5,4,13,30,930.0,126.0,3.8,27.0,1000.0,573.45,422.45
2016,5,4,13,45,926.0,124.5,3.8,27.0,978.5,518.12,377.67
2016,5,4,14,0,922.0,123.0,3.8,27.0,957.0,461.98,331.01
2016,5,4,14,15,915.5,121.5,3.75,27.0,927.5,404.36,282.11
2016,5,4,14,30,909.0,120.0,3.7,27.0,898.0,346.62,232.48
2016,5,4,14,45,900.0,118.0,3.7,27.0,861.0,288.08,182.76
2016,5,4,15,0,891.0,116.0,3.7,27.0,824.0,230.14,135.89
2016,5,4,15,15,879.0,113.5,3.6,27.0,781.0,172.38,95.36
2016,5,4,15,30,867.0,111.0,3.5,27.0,738.0,115.99,68.4
2016,5,4,15,45,851.5,108.0,3.45,27.0,689.5,77.15,58.49
2016,5,4,16,0,836.0,105.0,3.4,27.0,641.0,76.74,58.37
2016,5,4,16,15,815.0,101.5,3.15,26.5,588.0,75.8,57.91
2016,5,4,16,30,794.0,98.0,2.9,26.0,535.0,74.76,57.37
2016,5,4,16,45,767.5,92.5,2.65,25.5,479.0,72.08,55.47
2016,5,4,17,0,741.0,87.0,2.4,25.0,423.0,69.24,53.4
2016,5,4,17,15,701.5,82.0,2.1,24.0,365.5,60.87,46.69
2016,5,4,17,30,662.0,77.0,1.8,23.0,308.0,58.29,44.81
2016,5,4,17,45,605.5,69.0,1.55,22.5,251.5,53.19,40.57
2016,5,4,18,0,549.0,61.0,1.3,22.0,195.0,47.94,36.03
2016,5,4,18,15,456.0,51.5,1.25,21.0,143.0,41.11,29.97
2016,5,4,18,30,363.0,42.0,1.2,20.0,91.0,34.2,23.53
2016,5,4,18,45,216.5,27.0,1.2,19.5,52.5,22.09,11.17
2016,5,4,19,0,70.0,12.0,1.2,19.0,14.0,10.24,0.0
2016,5,4,19,15,35.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.15,14.5,11.0,55.42,0.0
2016,5,5,6,0,146.0,16.0,1.1,15.0,22.0,151.71,0.0
2016,5,5,6,15,288.0,29.0,1.3,16.0,64.5,300.66,232.37
2016,5,5,6,30,430.0,42.0,1.5,17.0,107.0,438.85,353.53
2016,5,5,6,45,512.0,51.0,1.7,18.0,160.0,533.02,430.13
2016,5,5,7,0,594.0,60.0,1.9,19.0,213.0,631.54,505.7
2016,5,5,7,15,646.5,66.5,1.85,19.5,270.5,703.56,557.12
2016,5,5,7,30,699.0,73.0,1.8,20.0,328.0,776.41,606.36
2016,5,5,7,45,732.5,78.5,1.8,20.5,384.5,824.48,636.41
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,877.27,668.82
2016,5,5,8,15,791.5,88.0,1.8,22.0,496.5,918.44,691.03
2016,5,5,8,30,817.0,92.0,1.8,23.0,552.0,957.14,711.1
2016,5,5,8,45,832.0,96.5,1.8,24.0,603.5,983.08,722.45
2016,5,5,9,0,847.0,101.0,1.8,25.0,655.0,1005.77,731.71
2016,5,5,9,15,861.0,104.0,1.75,25.0,702.0,1009.82,731.3
2016,5,5,9,30,875.0,107.0,1.7,25.0,749.0,1022.65,736.83
2016,5,5,9,45,881.5,111.0,1.7,25.5,789.5,1025.32,735.25
2016,5,5,10,0,888.0,115.0,1.7,26.0,830.0,1024.24,731.63
2016,5,5,10,15,896.0,117.0,1.7,26.0,864.5,1018.77,726.93
2016,5,5,10,30,904.0,119.0,1.7,26.0,899.0,1009.52,720.09
2016,5,5,10,45,906.5,121.5,1.7,26.5,926.0,991.73,706.7
2016,5,5,11,0,909.0,124.0,1.7,27.0,953.0,970.37,691.31
2016,5,5,11,15,912.0,125.0,1.7,27.0,972.5,944.59,674.64
2016,5,5,11,30,915.0,126.0,1.7,27.0,992.0,915.47,655.91
2016,5,5,11,45,919.5,124.5,1.75,27.5,1004.0,882.27,633.87
2016,5,5,12,0,924.0,123.0,1.8,28.0,1016.0,846.08,609.85
2016,5,5,12,15,924.0,123.5,1.85,28.0,1018.5,805.29,583.89
2016,5,5,12,30,924.0,124.0,1.9,28.0,1021.0,762.23,554.93
2016,5,5,12,45,921.5,124.0,2.0,28.5,1015.5,715.08,521.08
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,666.33,485.23
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.0,615.21,447.37
2016,5,5,13,30,912.0,123.0,2.2,29.0,982.0,562.91,407.43
2016,5,5,13,45,681.5,249.5,2.25,29.0,883.5,488.61,351.57
2016,5,5,14,0,451.0,376.0,2.3,29.0,785.0,438.51,314.53
2016,5,5,14,15,669.0,247.0,2.3,29.0,831.5,393.14,274.91
2016,5,5,14,30,887.0,118.0,2.3,29.0,878.0,340.08,225.36
2016,5,5,14,45,870.5,119.5,2.35,29.0,840.0,283.37,178.2
2016,5,5,15,0,854.0,121.0,2.4,29.0,802.0,228.04,134.31
2016,5,5,15,15,841.5,118.5,2.4,28.5,759.5,172.43,95.84
2016,5,5,15,30,829.0,116.0,2.4,28.0,717.0,107.79,61.75
2016,5,5,15,45,737.5,141.0,2.4,28.0,649.0,86.64,65.99
2016,5,5,16,0,646.0,166.0,2.4,28.0,581.0,103.39,79.94
2016,5,5,16,15,504.5,190.0,2.3,27.5,498.0,120.23,94.14
2016,5,5,16,30,363.0,214.0,2.2,27.0,415.0,142.33,112.74
2016,5,5,16,45,352.5,191.5,2.15,27.0,370.0,130.24,103.19
2016,5,5,17,0,342.0,169.0,2.1,27.0,325.0,117.49,93.06
2016,5,5,17,15,323.0,149.5,1.85,26.0,281.0,105.83,84.03
2016,5,5,17,30,304.0,130.0,1.6,25.0,237.0,93.65,74.36
2016,5,5,17,45,282.0,108.5,1.35,24.5,194.0,79.66,62.74
2016,5,5,18,0,260.0,87.0,1.1,24.0,151.0,65.12,50.37
2016,5,5,18,15,217.0,67.0,1.1,23.0,111.0,50.95,38.1
2016,5,5,18,30,174.0,47.0,1.1,22.0,71.0,36.37,25.16
2016,5,5,18,45,87.0,29.0,1.1,21.5,41.0,22.72,11.77
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,9.39,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,67.5,8.5,1.05,14.5,11.5,52.24,0.0
2016,5,6,6,0,135.0,17.0,1.1,15.0,23.0,142.97,0.0
2016,5,6,6,15,271.0,30.5,1.3,15.5,65.0,289.74,225.86
2016,5,6,6,30,407.0,44.0,1.5,16.0,107.0,423.32,343.28
2016,5,6,6,45,488.0,54.0,1.7,16.5,159.5,517.36,420.86
2016,5,6,7,0,569.0,64.0,1.9,17.0,212.0,615.65,497.78
2016,5,6,7,15,623.0,71.0,1.95,17.5,269.0,689.08,551.51
2016,5,6,7,30,677.0,78.0,2.0,18.0,326.0,763.37,603.34
2016,5,6,7,45,713.0,84.0,2.05,19.0,383.5,819.5,638.91
2016,5,6,8,0,749.0,90.0,2.1,20.0,441.0,868.53,668.34
2016,5,6,8,15,776.0,94.0,2.3,21.0,496.5,910.92,693.82
2016,5,6,8,30,803.0,98.0,2.5,22.0,552.0,950.88,717.2
2016,5,6,8,45,825.0,101.0,2.7,23.0,605.0,981.82,734.21
2016,5,6,9,0,847.0,104.0,2.9,24.0,658.0,1009.67,749.05
2016,5,6,9,15,862.0,106.5,2.85,24.0,706.0,1013.94,749.06
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,1027.14,755.31
2016,5,6,9,45,889.5,110.5,2.75,24.5,796.5,1033.07,755.38
2016,5,6,10,0,902.0,112.0,2.7,25.0,839.0,1035.27,753.27
2016,5,6,10,15,910.5,114.0,2.65,25.0,875.0,1030.2,748.17
2016,5,6,10,30,919.0,116.0,2.6,25.0,911.0,1021.29,740.85
2016,5,6,10,45,925.5,117.0,2.55,25.5,939.5,1005.64,727.96
2016,5,6,11,0,932.0,118.0,2.5,26.0,968.0,986.25,712.94
2016,5,6,11,15,935.5,118.5,2.45,26.0,988.0,960.03,695.09
2016,5,6,11,30,939.0,119.0,2.4,26.0,1008.0,930.39,675.16
2016,5,6,11,45,947.5,115.5,2.35,26.5,1022.0,898.19,652.33
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,862.74,627.46
2016,5,6,12,15,956.0,112.0,2.25,27.0,1039.5,820.61,599.43
2016,5,6,12,30,956.0,112.0,2.2,27.0,1043.0,776.13,568.89
2016,5,6,12,45,956.5,111.0,2.15,27.5,1038.0,729.09,533.82
2016,5,6,13,0,957.0,110.0,2.1,28.0,1033.0,680.11,496.73
2016,5,6,13,15,954.0,109.5,2.1,28.0,1019.0,627.69,457.59
2016,5,6,13,30,951.0,109.0,2.1,28.0,1005.0,573.94,416.3
2016,5,6,13,45,946.0,108.0,2.1,28.0,983.0,517.75,371.98
2016,5,6,14,0,941.0,107.0,2.1,28.0,961.0,460.82,325.73
2016,5,6,14,15,935.0,106.0,2.15,28.0,931.5,403.0,277.69
2016,5,6,14,30,929.0,105.0,2.2,28.0,902.0,344.97,228.61
2016,5,6,14,45,917.0,105.0,2.25,28.0,864.5,286.18,179.33
2016,5,6,15,0,905.0,105.0,2.3,28.0,827.0,228.29,132.91
2016,5,6,15,15,893.0,103.0,2.4,28.0,783.5,170.29,92.22
2016,5,6,15,30,881.0,101.0,2.5,28.0,740.0,113.66,64.61
2016,5,6,15,45,863.5,99.0,2.65,28.0,691.0,82.69,62.75
2016,5,6,16,0,846.0,97.0,2.8,28.0,642.0,71.68,53.92
2016,5,6,16,15,825.5,94.0,2.75,27.5,589.0,70.85,53.55
2016,5,6,16,30,805.0,91.0,2.7,27.0,536.0,69.94,53.1
2016,5,6,16,45,775.5,87.5,2.65,26.5,480.0,68.46,52.19
2016,5,6,17,0,746.0,84.0,2.6,26.0,424.0,66.93,51.22
2016,5,6,17,15,707.5,78.5,2.35,25.0,367.0,58.38,44.36
2016,5,6,17,30,669.0,73.0,2.1,24.0,310.0,55.31,42.07
2016,5,6,17,45,612.5,66.5,1.9,23.5,254.0,51.23,38.71
2016,5,6,18,0,556.0,60.0,1.7,23.0,198.0,47.08,35.15
2016,5,6,18,15,470.0,50.5,1.65,22.0,146.0,40.24,29.11
2016,5,6,18,30,384.0,41.0,1.6,21.0,94.0,33.28,22.7
2016,5,6,18,45,248.0,27.0,1.55,20.0,55.0,22.05,11.56
2016,5,6,19,0,112.0,13.0,1.5,19.0,16.0,11.1,0.0
2016,5,6,19,15,56.0,6.5,1.55,18.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,14.5,10.5,34.94,0.0
2016,5,7,6,0,83.0,17.0,2.9,15.0,21.0,106.67,0.0
2016,5,7,6,15,192.0,35.0,2.9,15.5,60.0,233.97,183.98
2016,5,7,6,30,301.0,53.0,2.9,16.0,99.0,348.44,286.63
2016,5,7,6,45,378.5,66.0,2.95,16.5,149.0,436.95,361.89
2016,5,7,7,0,456.0,79.0,3.0,17.0,199.0,530.49,437.05
2016,5,7,7,15,511.0,88.5,3.2,17.5,253.0,610.95,499.01
2016,5,7,7,30,566.0,98.0,3.4,18.0,307.0,686.67,554.91
2016,5,7,7,45,449.5,138.0,3.6,19.0,321.0,628.97,507.57
2016,5,7,8,0,333.0,178.0,3.8,20.0,335.0,549.13,441.46
2016,5,7,8,15,267.0,214.0,4.1,20.5,349.5,529.48,422.66
2016,5,7,8,30,201.0,250.0,4.4,21.0,364.0,483.11,383.65
2016,5,7,8,45,479.0,190.0,4.7,22.0,495.5,734.04,576.36
2016,5,7,9,0,757.0,130.0,5.0,23.0,627.0,948.72,726.89
2016,5,7,9,15,773.5,134.0,5.0,23.5,673.5,968.31,735.63
2016,5,7,9,30,790.0,138.0,5.0,24.0,720.0,984.49,743.31
2016,5,7,9,45,798.5,143.0,5.05,24.5,760.0,990.09,744.26
2016,5,7,10,0,807.0,148.0,5.1,25.0,800.0,992.05,742.96
2016,5,7,10,15,816.0,150.5,5.05,25.0,834.0,988.2,738.65
2016,5,7,10,30,825.0,153.0,5.0,25.0,868.0,980.67,732.07
2016,5,7,10,45,828.0,157.5,5.0,25.5,894.5,965.71,719.55
2016,5,7,11,0,831.0,162.0,5.0,26.0,921.0,947.21,704.86
2016,5,7,11,15,835.5,163.0,5.0,26.0,940.5,923.26,688.04
2016,5,7,11,30,840.0,164.0,5.0,26.0,960.0,896.01,669.05
2016,5,7,11,45,865.0,149.0,5.0,26.5,977.5,857.96,641.37
2016,5,7,12,0,890.0,134.0,5.0,27.0,995.0,828.76,619.89
2016,5,7,12,15,890.0,134.5,4.95,27.0,998.5,789.12,592.11
2016,5,7,12,30,890.0,135.0,4.9,27.0,1002.0,747.32,561.25
2016,5,7,12,45,888.0,135.0,4.9,27.5,996.5,701.92,526.11
2016,5,7,13,0,886.0,135.0,4.9,28.0,991.0,655.0,489.26
2016,5,7,13,15,507.5,307.5,4.85,28.0,796.5,524.68,390.13
2016,5,7,13,30,129.0,480.0,4.8,28.0,602.0,427.24,316.34
2016,5,7,13,45,88.0,441.5,4.8,28.5,524.0,375.36,277.89
2016,5,7,14,0,47.0,403.0,4.8,29.0,446.0,321.66,238.2
2016,5,7,14,15,45.0,387.0,4.8,29.0,427.5,302.08,223.78
2016,5,7,14,30,43.0,371.0,4.8,29.0,409.0,283.12,209.72
2016,5,7,14,45,111.5,380.5,4.8,29.0,471.5,283.71,207.65
2016,5,7,15,0,180.0,390.0,4.8,29.0,534.0,286.19,206.54
2016,5,7,15,15,276.0,348.5,4.75,28.5,556.0,242.69,171.32
2016,5,7,15,30,372.0,307.0,4.7,28.0,578.0,202.71,144.18
2016,5,7,15,45,240.5,300.5,4.7,28.0,471.0,180.93,142.55
2016,5,7,16,0,109.0,294.0,4.7,28.0,364.0,200.52,158.77
2016,5,7,16,15,395.0,209.5,4.65,27.5,433.5,129.57,101.88
2016,5,7,16,30,681.0,125.0,4.6,27.0,503.0,83.68,64.53
2016,5,7,16,45,655.0,117.5,4.55,26.5,450.5,80.83,62.56
2016,5,7,17,0,629.0,110.0,4.5,26.0,398.0,77.73,60.33
2016,5,7,17,15,588.0,102.5,4.4,25.5,343.5,74.22,57.71
2016,5,7,17,30,547.0,95.0,4.3,25.0,289.0,70.54,54.87
2016,5,7,17,45,497.5,84.0,4.25,24.5,236.5,63.84,49.33
2016,5,7,18,0,448.0,73.0,4.2,24.0,184.0,56.82,43.33
2016,5,7,18,15,365.0,60.0,4.0,23.5,135.5,45.52,33.42
2016,5,7,18,30,282.0,47.0,3.8,23.0,87.0,35.98,24.77
2016,5,7,18,45,141.0,31.0,3.65,22.5,51.0,23.83,12.94
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,12.8,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.0,3.1,17.5,6.0,5.12,0.0
2016,5,8,6,0,0.0,12.0,3.1,18.0,12.0,9.88,0.0
2016,5,8,6,15,13.0,34.0,3.4,18.0,36.0,49.91,34.55
2016,5,8,6,30,26.0,56.0,3.7,18.0,60.0,87.27,67.6
2016,5,8,6,45,43.0,80.5,4.05,18.5,90.5,130.46,104.93
2016,5,8,7,0,60.0,105.0,4.4,19.0,121.0,172.83,140.95
2016,5,8,7,15,83.5,127.0,4.65,19.5,155.0,217.02,177.89
2016,5,8,7,30,107.0,149.0,4.9,20.0,189.0,280.48,229.38
2016,5,8,7,45,53.5,98.0,5.15,21.0,118.0,144.17,115.88
2016,5,8,8,0,0.0,47.0,5.4,22.0,47.0,38.9,26.54
2016,5,8,8,15,0.0,60.0,5.3,22.0,60.0,49.74,35.36
2016,5,8,8,30,0.0,73.0,5.2,22.0,73.0,60.62,44.1
2016,5,8,8,45,0.0,98.0,5.15,22.5,98.0,81.85,61.05
2016,5,8,9,0,0.0,123.0,5.1,23.0,123.0,104.16,78.62
2016,5,8,9,15,0.0,98.5,5.0,23.0,98.5,82.26,60.83
2016,5,8,9,30,0.0,74.0,4.9,23.0,74.0,61.64,44.15
2016,5,8,9,45,0.0,82.5,4.8,23.0,82.5,68.81,49.79
2016,5,8,10,0,0.0,91.0,4.7,23.0,91.0,76.03,55.44
2016,5,8,10,15,1.0,117.5,4.6,23.0,118.5,99.89,74.32
2016,5,8,10,30,2.0,144.0,4.5,23.0,146.0,123.77,93.06
2016,5,8,10,45,5.0,168.5,4.45,23.5,173.5,147.71,111.57
2016,5,8,11,0,8.0,193.0,4.4,24.0,201.0,171.35,129.64
2016,5,8,11,15,8.5,195.5,4.35,24.0,204.0,173.32,131.0
2016,5,8,11,30,9.0,198.0,4.3,24.0,207.0,175.2,132.33
2016,5,8,11,45,7.0,178.5,4.25,24.0,185.5,156.2,117.47
2016,5,8,12,0,5.0,159.0,4.2,24.0,164.0,137.55,102.89
2016,5,8,12,15,3.5,150.5,4.05,24.0,154.5,128.79,96.01
2016,5,8,12,30,2.0,142.0,3.9,24.0,145.0,120.21,89.27
2016,5,8,12,45,1.0,138.0,3.8,24.5,140.0,115.87,85.69
2016,5,8,13,0,0.0,134.0,3.7,25.0,135.0,111.66,82.25
2016,5,8,13,15,6.5,192.0,3.6,24.5,198.5,162.35,121.81
2016,5,8,13,30,13.0,250.0,3.5,24.0,262.0,210.91,159.32
2016,5,8,13,45,92.0,355.5,3.45,24.0,439.5,310.88,234.47
2016,5,8,14,0,171.0,461.0,3.4,24.0,617.0,399.71,298.35
2016,5,8,14,15,127.5,436.5,3.6,23.5,551.0,351.09,262.63
2016,5,8,14,30,84.0,412.0,3.8,23.0,485.0,320.52,241.07
2016,5,8,14,45,48.0,329.0,4.0,23.0,370.5,250.58,189.29
2016,5,8,15,0,12.0,246.0,4.2,23.0,256.0,195.58,148.77
2016,5,8,15,15,7.0,204.0,4.7,23.0,210.0,162.76,123.88
2016,5,8,15,30,2.0,162.0,5.2,23.0,164.0,130.49,99.04
2016,5,8,15,45,6.0,184.0,5.7,23.0,188.5,145.54,116.48
2016,5,8,16,0,10.0,206.0,6.2,23.0,213.0,159.96,128.83
2016,5,8,16,15,5.0,108.5,6.15,22.5,112.0,89.41,70.35
2016,5,8,16,30,0.0,11.0,6.1,22.0,11.0,9.09,2.16
2016,5,8,16,45,0.0,47.0,6.05,22.0,47.0,38.92,27.9
2016,5,8,17,0,0.0,83.0,6.0,22.0,83.0,68.85,53.76
2016,5,8,17,15,0.0,72.0,5.55,21.5,72.0,59.71,46.17
2016,5,8,17,30,0.0,61.0,5.1,21.0,61.0,50.52,38.44
2016,5,8,17,45,0.0,50.0,4.7,21.0,50.0,41.36,30.53
2016,5,8,18,0,0.0,39.0,4.3,21.0,39.0,32.21,22.51
2016,5,8,18,15,0.0,28.5,3.95,20.5,28.5,23.5,14.8
2016,5,8,18,30,0.0,18.0,3.6,20.0,18.0,14.81,7.05
2016,5,8,18,45,0.0,10.5,3.3,19.5,10.5,8.63,1.22
2016,5,8,19,0,0.0,3.0,3.0,19.0,3.0,2.56,0.0
2016,5,8,19,15,0.0,1.5,3.0,19.0,1.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,10.5,4.35,19.0,10.5,8.96,0.0
2016,5,9,6,0,0.0,21.0,4.4,19.0,21.0,21.25,0.13
2016,5,9,6,15,106.0,42.0,4.6,19.5,59.0,164.73,127.52
2016,5,9,6,30,212.0,63.0,4.8,20.0,97.0,276.99,225.81
2016,5,9,6,45,263.5,84.0,5.0,20.5,143.0,350.69,289.0
2016,5,9,7,0,315.0,105.0,5.2,21.0,189.0,426.83,351.91
2016,5,9,7,15,189.5,126.0,5.5,21.5,180.0,346.24,283.89
2016,5,9,7,30,64.0,147.0,5.8,22.0,171.0,219.03,176.75
2016,5,9,7,45,273.5,157.5,6.1,22.5,284.0,464.78,378.3
2016,5,9,8,0,483.0,168.0,6.4,23.0,397.0,704.17,564.0
2016,5,9,8,15,374.0,206.0,6.45,23.5,396.0,624.7,497.55
2016,5,9,8,30,265.0,244.0,6.5,24.0,395.0,561.47,443.82
2016,5,9,8,45,306.0,260.0,6.6,24.5,450.0,618.28,485.44
2016,5,9,9,0,347.0,276.0,6.7,25.0,505.0,674.23,525.35
2016,5,9,9,15,320.0,306.0,6.65,25.5,529.0,675.42,522.11
2016,5,9,9,30,293.0,336.0,6.6,26.0,553.0,674.09,517.36
2016,5,9,9,45,352.5,335.5,6.55,26.5,611.0,724.82,553.31
2016,5,9,10,0,412.0,335.0,6.5,27.0,669.0,791.65,599.48
2016,5,9,10,15,428.5,338.5,6.35,27.0,699.0,798.65,602.81
2016,5,9,10,30,445.0,342.0,6.2,27.0,729.0,802.93,604.48
2016,5,9,10,45,604.0,276.5,6.05,27.5,819.5,876.52,657.31
2016,5,9,11,0,763.0,211.0,5.9,28.0,910.0,939.59,699.99
2016,5,9,11,15,769.0,212.5,5.75,28.0,930.0,917.72,683.21
2016,5,9,11,30,775.0,214.0,5.6,28.0,950.0,884.23,659.02
2016,5,9,11,45,821.5,184.0,5.45,28.5,973.0,863.63,642.54
2016,5,9,12,0,868.0,154.0,5.3,29.0,996.0,827.78,615.67
2016,5,9,12,15,869.0,154.0,5.2,29.0,999.5,788.9,588.13
2016,5,9,12,30,870.0,154.0,5.1,29.0,1003.0,747.94,557.56
2016,5,9,12,45,872.5,151.0,5.0,29.5,999.0,704.04,523.41
2016,5,9,13,0,875.0,148.0,4.9,30.0,995.0,658.4,487.51
2016,5,9,13,15,872.0,147.0,4.8,30.0,982.0,609.32,449.41
2016,5,9,13,30,869.0,146.0,4.7,30.0,969.0,559.15,409.62
2016,5,9,13,45,867.5,142.5,4.65,30.5,948.5,507.09,366.84
2016,5,9,14,0,866.0,139.0,4.6,31.0,928.0,454.11,322.43
2016,5,9,14,15,858.5,137.5,4.55,31.0,899.0,399.49,276.68
2016,5,9,14,30,851.0,136.0,4.5,31.0,870.0,344.93,230.4
2016,5,9,14,45,842.5,133.0,4.45,31.0,834.5,289.47,183.81
2016,5,9,15,0,834.0,130.0,4.4,31.0,799.0,226.22,133.35
2016,5,9,15,15,821.0,127.5,4.3,30.5,756.5,171.02,94.35
2016,5,9,15,30,808.0,125.0,4.2,30.0,714.0,117.5,66.93
2016,5,9,15,45,790.0,122.0,4.15,30.0,666.5,84.36,63.6
2016,5,9,16,0,772.0,119.0,4.1,30.0,619.0,84.37,63.84
2016,5,9,16,15,750.0,114.5,3.95,29.5,568.0,83.21,63.23
2016,5,9,16,30,728.0,110.0,3.8,29.0,517.0,74.58,56.47
2016,5,9,16,45,698.5,105.0,3.7,29.0,463.0,72.89,55.3
2016,5,9,17,0,669.0,100.0,3.6,29.0,409.0,71.09,54.01
2016,5,9,17,15,629.0,93.5,3.4,28.5,354.0,67.97,51.72
2016,5,9,17,30,589.0,87.0,3.2,28.0,299.0,64.72,49.26
2016,5,9,17,45,533.5,78.5,3.0,27.5,245.0,59.64,45.15
2016,5,9,18,0,478.0,70.0,2.8,27.0,191.0,54.41,40.74
2016,5,9,18,15,394.5,58.5,2.85,26.0,141.5,46.32,33.77
2016,5,9,18,30,311.0,47.0,2.9,25.0,92.0,36.08,24.69
2016,5,9,18,45,191.5,30.5,2.95,24.5,54.5,23.57,12.92
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,10.89,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,5.97,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,10.0,18.05,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,20.0,49.01,12.0
2016,5,10,6,15,104.0,42.0,2.55,21.5,57.5,162.26,124.72
2016,5,10,6,30,177.0,66.0,2.7,22.0,95.0,254.26,204.29
2016,5,10,6,45,264.0,82.5,2.9,22.5,144.5,348.17,283.11
2016,5,10,7,0,351.0,99.0,3.1,23.0,194.0,467.4,378.28
2016,5,10,7,15,192.5,120.0,3.15,23.5,174.0,339.85,274.53
2016,5,10,7,30,34.0,141.0,3.2,24.0,154.0,182.58,144.17
2016,5,10,7,45,307.5,137.5,3.3,24.5,282.5,470.21,377.06
2016,5,10,8,0,581.0,134.0,3.4,25.0,411.0,766.62,595.19
2016,5,10,8,15,612.0,141.0,3.35,25.5,463.5,813.56,622.73
2016,5,10,8,30,643.0,148.0,3.3,26.0,516.0,858.51,649.92
2016,5,10,8,45,677.0,148.5,3.3,26.5,567.5,896.72,672.27
2016,5,10,9,0,711.0,149.0,3.3,27.0,619.0,932.29,692.57
2016,5,10,9,15,728.0,153.5,3.3,27.0,664.5,952.31,703.73
2016,5,10,9,30,745.0,158.0,3.3,27.0,710.0,969.11,712.94
2016,5,10,9,45,762.5,159.0,3.35,27.5,751.0,970.99,711.4
2016,5,10,10,0,780.0,160.0,3.4,28.0,792.0,977.94,713.48
2016,5,10,10,15,789.0,162.5,3.45,28.5,826.0,974.3,708.73
2016,5,10,10,30,798.0,165.0,3.5,29.0,860.0,967.05,701.88
2016,5,10,10,45,804.5,167.0,3.55,29.5,886.5,953.29,690.97
2016,5,10,11,0,811.0,169.0,3.6,30.0,913.0,936.03,677.95
2016,5,10,11,15,815.5,170.5,3.65,30.0,932.0,913.02,662.64
2016,5,10,11,30,820.0,172.0,3.7,30.0,951.0,886.74,645.23
2016,5,10,11,45,816.0,176.5,3.8,30.0,960.5,852.82,622.98
2016,5,10,12,0,812.0,181.0,3.9,30.0,970.0,816.36,598.78
2016,5,10,12,15,812.5,181.5,3.95,30.0,973.0,777.81,571.69
2016,5,10,12,30,813.0,182.0,4.0,30.0,976.0,737.21,542.7
2016,5,10,12,45,805.0,186.0,4.05,30.5,969.0,691.87,508.69
2016,5,10,13,0,797.0,190.0,4.1,31.0,962.0,645.64,473.49
2016,5,10,13,15,793.5,189.0,4.1,31.0,949.0,597.73,437.27
2016,5,10,13,30,790.0,188.0,4.1,31.0,936.0,549.06,399.57
2016,5,10,13,45,776.0,191.5,4.15,31.0,913.0,498.01,359.28
2016,5,10,14,0,762.0,195.0,4.2,31.0,890.0,447.55,318.47
2016,5,10,14,15,753.5,192.5,4.2,31.0,862.0,395.82,275.81
2016,5,10,14,30,745.0,190.0,4.2,31.0,834.0,338.43,228.5
2016,5,10,14,45,548.0,273.5,4.2,31.0,737.0,300.15,202.1
2016,5,10,15,0,351.0,357.0,4.2,31.0,640.0,286.17,197.53
2016,5,10,15,15,457.0,297.0,4.15,30.5,644.5,225.86,149.83
2016,5,10,15,30,563.0,237.0,4.1,30.0,649.0,165.66,109.26
2016,5,10,15,45,586.5,211.5,4.05,30.0,615.5,127.88,98.79
2016,5,10,16,0,610.0,186.0,4.0,30.0,582.0,114.97,88.68
2016,5,10,16,15,417.5,214.5,3.85,29.5,475.5,132.6,103.49
2016,5,10,16,30,225.0,243.0,3.7,29.0,369.0,164.34,129.81
2016,5,10,16,45,351.5,200.0,3.6,29.0,373.5,135.0,106.33
2016,5,10,17,0,478.0,157.0,3.5,29.0,378.0,106.32,83.17
2016,5,10,17,15,435.5,144.5,3.35,28.5,326.0,99.67,78.14
2016,5,10,17,30,393.0,132.0,3.2,28.0,274.0,92.69,72.71
2016,5,10,17,45,335.5,116.5,3.1,27.5,223.0,85.29,66.76
2016,5,10,18,0,278.0,101.0,3.0,27.0,172.0,74.45,57.68
2016,5,10,18,15,211.0,80.0,3.05,26.5,126.0,59.69,44.98
2016,5,10,18,30,144.0,59.0,3.1,26.0,80.0,44.59,31.69
2016,5,10,18,45,72.0,35.5,3.2,25.5,46.0,27.89,16.38
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,9.89,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,27.33,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,77.66,27.87
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,182.04,142.08
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,297.39,240.5
2016,5,11,6,45,292.0,77.0,3.05,21.5,145.0,380.83,310.45
2016,5,11,7,0,358.0,95.0,3.3,22.0,193.0,468.02,380.74
2016,5,11,7,15,411.5,109.0,3.55,22.5,245.5,541.65,437.8
2016,5,11,7,30,465.0,123.0,3.8,23.0,298.0,616.97,493.77
2016,5,11,7,45,498.0,136.0,4.1,23.5,350.5,672.51,533.21
2016,5,11,8,0,531.0,149.0,4.4,24.0,403.0,727.5,571.37
2016,5,11,8,15,562.0,158.0,4.45,24.5,455.5,774.57,602.17
2016,5,11,8,30,593.0,167.0,4.5,25.0,508.0,829.43,637.97
2016,5,11,8,45,605.5,179.5,4.6,25.5,555.0,858.87,655.6
2016,5,11,9,0,618.0,192.0,4.7,26.0,602.0,885.46,671.29
2016,5,11,9,15,637.0,198.5,4.7,26.5,647.5,909.39,684.43
2016,5,11,9,30,656.0,205.0,4.7,27.0,693.0,930.17,695.38
2016,5,11,9,45,654.0,219.5,4.7,27.5,729.0,934.57,695.28
2016,5,11,10,0,652.0,234.0,4.7,28.0,765.0,935.51,692.91
2016,5,11,10,15,663.5,239.0,4.6,28.0,799.0,937.11,691.96
2016,5,11,10,30,675.0,244.0,4.5,28.0,833.0,935.21,689.02
2016,5,11,10,45,672.0,255.0,4.45,28.5,856.5,921.57,676.89
2016,5,11,11,0,669.0,266.0,4.4,29.0,880.0,904.7,662.8
2016,5,11,11,15,504.5,358.0,4.3,29.0,827.0,812.14,594.82
2016,5,11,11,30,340.0,450.0,4.2,29.0,774.0,716.41,524.52
2016,5,11,11,45,380.5,438.0,4.1,29.5,804.5,717.02,524.37
2016,5,11,12,0,421.0,426.0,4.0,30.0,835.0,717.45,523.33
2016,5,11,12,15,295.0,465.5,3.9,30.0,752.5,623.03,454.9
2016,5,11,12,30,169.0,505.0,3.8,30.0,670.0,539.63,393.95
2016,5,11,12,45,99.0,447.5,3.7,30.5,544.5,431.42,315.82
2016,5,11,13,0,29.0,390.0,3.6,31.0,419.0,332.64,243.54
2016,5,11,13,15,41.5,412.5,3.5,31.0,452.5,350.02,256.33
2016,5,11,13,30,54.0,435.0,3.4,31.0,486.0,364.85,266.76
2016,5,11,13,45,209.0,424.5,3.3,31.0,616.5,412.43,299.94
2016,5,11,14,0,364.0,414.0,3.2,31.0,747.0,439.07,315.5
2016,5,11,14,15,337.5,410.0,3.1,31.0,711.0,398.03,283.99
2016,5,11,14,30,311.0,406.0,3.0,31.0,675.0,359.88,254.93
2016,5,11,14,45,490.0,312.0,2.95,31.0,715.0,310.21,210.76
2016,5,11,15,0,669.0,218.0,2.9,31.0,755.0,246.86,154.98
2016,5,11,15,15,507.5,267.5,2.9,30.5,663.0,215.97,140.03
2016,5,11,15,30,346.0,317.0,2.9,30.0,571.0,209.23,147.09
2016,5,11,15,45,359.0,290.5,2.9,30.0,538.5,178.01,138.62
2016,5,11,16,0,372.0,264.0,2.9,30.0,506.0,166.57,129.97
2016,5,11,16,15,456.5,221.5,2.85,29.5,494.5,137.29,107.09
2016,5,11,16,30,541.0,179.0,2.8,29.0,483.0,116.37,90.68
2016,5,11,16,45,506.5,169.0,2.8,29.0,431.0,112.05,87.51
2016,5,11,17,0,472.0,159.0,2.8,29.0,379.0,107.45,84.06
2016,5,11,17,15,430.0,146.0,2.65,28.5,326.5,100.52,78.8
2016,5,11,17,30,388.0,133.0,2.5,28.0,274.0,93.25,73.14
2016,5,11,17,45,339.5,116.0,2.35,27.5,223.5,82.82,64.66
2016,5,11,18,0,291.0,99.0,2.2,27.0,173.0,73.29,56.69
2016,5,11,18,15,224.5,78.0,2.25,26.5,127.0,58.49,43.98
2016,5,11,18,30,158.0,57.0,2.3,26.0,81.0,43.34,30.68
2016,5,11,18,45,79.0,35.0,2.35,25.5,47.0,27.11,15.91
2016,5,11,19,0,0.0,13.0,2.4,25.0,13.0,10.72,0.0
2016,5,11,19,15,0.0,6.5,2.65,24.5,6.5,5.55,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.5,10.0,1.1,20.5,12.0,30.3,0.0
2016,5,12,6,0,65.0,20.0,1.2,21.0,24.0,88.15,37.03
2016,5,12,6,15,152.5,40.5,1.4,21.0,62.5,193.9,151.17
2016,5,12,6,30,240.0,61.0,1.6,21.0,101.0,311.32,250.55
2016,5,12,6,45,120.0,64.0,1.8,21.5,84.0,197.28,159.74
2016,5,12,7,0,0.0,67.0,2.0,22.0,67.0,57.78,42.4
2016,5,12,7,15,0.0,85.0,2.0,22.5,85.0,74.59,56.29
2016,5,12,7,30,0.0,103.0,2.0,23.0,103.0,91.16,69.57
2016,5,12,7,45,138.5,147.5,2.05,23.5,214.0,302.23,242.52
2016,5,12,8,0,277.0,192.0,2.1,24.0,325.0,512.21,402.63
2016,5,12,8,15,245.0,222.5,2.05,24.5,350.0,517.6,401.45
2016,5,12,8,30,213.0,253.0,2.0,25.0,375.0,497.78,383.55
2016,5,12,8,45,121.0,254.0,2.0,25.5,325.0,401.08,307.91
2016,5,12,9,0,29.0,255.0,2.0,26.0,275.0,282.04,214.72
2016,5,12,9,15,14.5,197.0,1.95,26.0,207.0,186.95,141.78
2016,5,12,9,30,0.0,139.0,1.9,26.0,139.0,118.02,87.7
2016,5,12,9,45,0.0,89.0,1.85,26.5,89.0,74.27,53.24
2016,5,12,10,0,0.0,39.0,1.8,27.0,39.0,32.48,20.16
2016,5,12,10,15,100.5,236.5,1.7,27.0,324.5,333.59,253.59
2016,5,12,10,30,201.0,434.0,1.6,27.0,610.0,623.93,457.71
2016,5,12,10,45,446.5,340.5,1.55,27.5,746.5,785.5,567.75
2016,5,12,11,0,692.0,247.0,1.5,28.0,883.0,908.65,648.52
2016,5,12,11,15,516.0,348.5,1.5,28.0,828.5,814.04,581.12
2016,5,12,11,30,340.0,450.0,1.5,28.0,774.0,716.49,513.04
2016,5,12,11,45,363.5,442.5,1.55,28.5,793.0,706.88,506.89
2016,5,12,12,0,387.0,435.0,1.6,29.0,812.0,694.59,498.04
2016,5,12,12,15,389.0,436.0,1.65,29.0,816.0,670.26,481.58
2016,5,12,12,30,391.0,437.0,1.7,29.0,820.0,644.64,464.11
2016,5,12,12,45,406.5,430.5,1.75,29.0,827.0,621.3,448.09
2016,5,12,13,0,422.0,424.0,1.8,29.0,834.0,591.97,427.6
2016,5,12,13,15,347.0,447.0,1.85,29.0,781.5,538.76,389.47
2016,5,12,13,30,272.0,470.0,1.9,29.0,729.0,487.23,352.58
2016,5,12,13,45,348.5,427.5,1.95,29.0,751.0,470.07,339.42
2016,5,12,14,0,425.0,385.0,2.0,29.0,773.0,437.0,313.48
2016,5,12,14,15,235.0,380.0,2.0,29.0,593.5,343.61,247.65
2016,5,12,14,30,45.0,375.0,2.0,29.0,414.0,286.97,210.5
2016,5,12,14,45,334.0,308.0,2.0,29.0,578.0,282.43,197.08
2016,5,12,15,0,623.0,241.0,2.0,29.0,742.0,254.14,163.12
2016,5,12,15,15,437.0,290.0,1.95,28.5,633.0,221.05,147.26
2016,5,12,15,30,251.0,339.0,1.9,28.0,524.0,215.15,154.49
2016,5,12,15,45,308.0,302.5,1.9,28.0,514.0,182.93,143.3
2016,5,12,16,0,365.0,266.0,1.9,28.0,504.0,167.43,131.42
2016,5,12,16,15,281.5,256.5,1.8,27.5,431.0,162.57,128.19
2016,5,12,16,30,198.0,247.0,1.7,27.0,358.0,166.01,131.66
2016,5,12,16,45,328.5,205.0,1.6,27.0,367.0,137.45,108.84
2016,5,12,17,0,459.0,163.0,1.5,27.0,376.0,109.75,86.48
2016,5,12,17,15,417.5,149.5,1.35,26.5,324.5,102.6,81.05
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,95.08,75.17
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,87.1,68.74
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,75.72,59.18
2016,5,12,18,15,208.0,81.5,0.95,24.5,127.5,60.71,46.25
2016,5,12,18,30,145.0,60.0,0.9,24.0,82.0,45.33,32.69
2016,5,12,18,45,72.5,36.5,0.9,24.0,47.5,28.69,17.44
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,10.72,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,5.55,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,19.0,8.5,12.86,0.0
2016,5,13,6,0,18.0,16.0,2.4,19.0,17.0,35.21,13.12
