Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,15,63.5,43.0,2.4,19.0,53.0,116.49,89.74
2016,5,13,6,30,109.0,70.0,2.4,19.0,89.0,190.79,154.33
2016,5,13,6,45,163.5,96.0,2.4,19.5,135.5,270.17,221.41
2016,5,13,7,0,218.0,122.0,2.4,20.0,182.0,367.92,300.54
2016,5,13,7,15,265.5,142.5,2.4,20.5,232.0,437.47,354.87
2016,5,13,7,30,313.0,163.0,2.4,21.0,282.0,508.93,408.67
2016,5,13,7,45,356.5,178.0,2.4,22.0,334.0,570.42,452.29
2016,5,13,8,0,400.0,193.0,2.4,23.0,386.0,632.82,495.0
2016,5,13,8,15,432.0,206.0,2.4,23.5,436.5,702.89,542.03
2016,5,13,8,30,464.0,219.0,2.4,24.0,487.0,751.83,573.34
2016,5,13,8,45,492.0,228.5,2.4,24.5,535.5,791.28,597.6
2016,5,13,9,0,520.0,238.0,2.4,25.0,584.0,828.8,620.19
2016,5,13,9,15,540.0,246.0,2.35,25.5,628.0,854.23,633.86
2016,5,13,9,30,560.0,254.0,2.3,26.0,672.0,877.09,645.76
2016,5,13,9,45,582.5,256.5,2.25,26.5,712.5,893.79,653.7
2016,5,13,10,0,605.0,259.0,2.2,27.0,753.0,912.71,662.96
2016,5,13,10,15,617.5,264.0,2.1,27.0,786.5,915.74,662.6
2016,5,13,10,30,630.0,269.0,2.0,27.0,820.0,915.31,660.21
2016,5,13,10,45,645.0,268.5,1.95,27.5,848.0,908.67,653.31
2016,5,13,11,0,660.0,268.0,1.9,28.0,876.0,898.47,644.27
2016,5,13,11,15,417.5,378.0,1.85,28.0,765.5,751.95,541.71
2016,5,13,11,30,175.0,488.0,1.8,28.0,655.0,597.35,431.95
2016,5,13,11,45,295.0,457.0,1.75,28.5,742.5,662.43,478.24
2016,5,13,12,0,415.0,426.0,1.7,29.0,830.0,712.98,511.81
2016,5,13,12,15,326.5,462.0,1.65,29.0,780.5,644.31,462.82
2016,5,13,12,30,238.0,498.0,1.6,29.0,731.0,583.69,419.86
2016,5,13,12,45,480.0,370.5,1.6,29.0,838.0,623.89,450.94
2016,5,13,13,0,722.0,243.0,1.6,29.0,945.0,641.91,464.23
2016,5,13,13,15,718.0,241.5,1.6,29.0,932.0,594.84,429.54
2016,5,13,13,30,714.0,240.0,1.6,29.0,919.0,547.32,394.13
2016,5,13,13,45,511.0,338.5,1.6,29.0,819.5,479.62,344.24
2016,5,13,14,0,308.0,437.0,1.6,29.0,720.0,431.51,309.68
2016,5,13,14,15,419.5,382.0,1.6,29.0,753.5,400.96,284.29
2016,5,13,14,30,531.0,327.0,1.6,29.0,787.0,368.5,255.25
2016,5,13,14,45,490.5,320.5,1.6,29.0,732.0,316.86,215.91
2016,5,13,15,0,450.0,314.0,1.6,29.0,677.0,270.1,181.45
2016,5,13,15,15,415.0,312.5,1.55,28.5,633.5,231.86,155.81
2016,5,13,15,30,380.0,311.0,1.5,28.0,590.0,209.75,146.63
2016,5,13,15,45,430.0,269.0,1.5,28.0,565.5,155.97,121.64
2016,5,13,16,0,480.0,227.0,1.5,28.0,541.0,137.34,107.16
2016,5,13,16,15,397.0,228.5,1.45,28.0,474.0,140.11,109.78
2016,5,13,16,30,314.0,230.0,1.4,28.0,407.0,150.15,118.26
2016,5,13,16,45,247.0,213.0,1.35,28.0,344.0,140.71,110.99
2016,5,13,17,0,180.0,196.0,1.3,28.0,281.0,136.68,108.13
2016,5,13,17,15,153.0,177.0,1.2,27.5,242.5,124.52,98.73
2016,5,13,17,30,126.0,158.0,1.1,27.0,204.0,111.99,88.86
2016,5,13,17,45,195.0,132.0,1.0,26.5,189.5,96.04,75.89
2016,5,13,18,0,264.0,106.0,0.9,26.0,175.0,77.6,60.5
2016,5,13,18,15,202.0,84.0,0.9,25.5,129.0,62.34,47.43
2016,5,13,18,30,140.0,62.0,0.9,25.0,83.0,46.68,33.7
2016,5,13,18,45,70.0,38.0,0.9,24.5,48.5,29.74,18.35
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,11.55,0.0
2016,5,13,19,15,0.0,7.0,0.95,23.5,7.0,5.97,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,10.5,1.6,20.5,10.5,8.96,0.0
2016,5,14,6,0,0.0,21.0,1.7,21.0,21.0,19.05,4.94
2016,5,14,6,15,56.0,42.5,1.7,21.0,52.5,108.91,83.02
2016,5,14,6,30,112.0,64.0,1.7,21.0,84.0,180.85,145.24
2016,5,14,6,45,165.0,82.5,1.7,21.5,122.5,264.2,214.63
2016,5,14,7,0,218.0,101.0,1.7,22.0,161.0,335.13,272.1
2016,5,14,7,15,152.0,127.0,1.65,22.5,173.5,293.73,236.85
2016,5,14,7,30,86.0,153.0,1.6,23.0,186.0,246.11,196.37
2016,5,14,7,45,123.0,179.0,1.55,24.0,234.5,329.04,260.31
2016,5,14,8,0,160.0,205.0,1.5,25.0,283.0,393.83,307.7
2016,5,14,8,15,191.5,229.0,1.5,25.0,332.5,450.76,349.06
2016,5,14,8,30,223.0,253.0,1.5,25.0,382.0,507.41,389.29
2016,5,14,8,45,169.5,279.5,1.5,25.5,382.5,480.38,365.39
2016,5,14,9,0,116.0,306.0,1.5,26.0,383.0,451.12,340.61
2016,5,14,9,15,84.5,314.5,1.45,26.0,372.5,400.07,301.79
2016,5,14,9,30,53.0,323.0,1.4,26.0,362.0,371.24,278.98
2016,5,14,9,45,47.0,333.5,1.4,26.5,370.0,370.72,277.28
2016,5,14,10,0,41.0,344.0,1.4,27.0,378.0,370.17,275.48
2016,5,14,10,15,34.0,341.5,1.3,27.0,370.0,355.36,263.78
2016,5,14,10,30,27.0,339.0,1.2,27.0,362.0,341.15,252.68
2016,5,14,10,45,14.5,241.0,1.15,27.0,253.5,220.47,163.74
2016,5,14,11,0,2.0,143.0,1.1,27.0,145.0,122.62,89.75
2016,5,14,11,15,1.0,139.0,1.0,26.5,140.0,118.12,86.56
2016,5,14,11,30,0.0,135.0,0.9,26.0,135.0,113.7,83.22
2016,5,14,11,45,4.5,162.5,0.8,26.0,167.0,140.6,103.87
2016,5,14,12,0,9.0,190.0,0.7,26.0,199.0,166.9,123.71
2016,5,14,12,15,10.5,212.5,0.65,26.0,223.0,186.0,137.87
2016,5,14,12,30,12.0,235.0,0.6,26.0,247.0,204.58,151.54
2016,5,14,12,45,6.0,177.5,0.6,26.0,183.5,151.89,111.88
2016,5,14,13,0,0.0,120.0,0.6,26.0,120.0,100.12,72.54
2016,5,14,13,15,0.0,115.5,0.65,25.5,115.5,96.25,69.88
2016,5,14,13,30,0.0,111.0,0.7,25.0,111.0,92.43,67.13
2016,5,14,13,45,0.0,85.0,0.8,25.0,85.0,71.0,50.51
2016,5,14,14,0,0.0,59.0,0.9,25.0,59.0,49.36,33.59
2016,5,14,14,15,0.0,52.0,1.0,24.5,52.0,43.45,29.04
2016,5,14,14,30,0.0,45.0,1.1,24.0,45.0,37.55,24.46
2016,5,14,14,45,0.0,51.0,1.25,24.0,51.0,42.53,28.48
2016,5,14,15,0,0.0,57.0,1.4,24.0,57.0,47.51,32.51
2016,5,14,15,15,0.0,81.5,1.45,23.5,81.5,67.97,49.01
2016,5,14,15,30,0.0,106.0,1.5,23.0,106.0,87.84,65.06
2016,5,14,15,45,0.0,78.0,1.6,23.0,78.0,64.93,49.18
2016,5,14,16,0,0.0,50.0,1.7,23.0,50.0,41.51,29.63
2016,5,14,16,15,150.0,141.5,1.65,22.5,226.5,94.72,74.72
2016,5,14,16,30,300.0,233.0,1.6,22.0,403.0,151.53,122.47
2016,5,14,16,45,302.0,207.5,1.6,22.0,364.0,138.41,111.86
2016,5,14,17,0,304.0,182.0,1.6,22.0,325.0,124.5,100.66
2016,5,14,17,15,257.0,170.5,1.65,21.5,280.5,117.58,95.42
2016,5,14,17,30,210.0,159.0,1.7,21.0,236.0,113.52,92.48
2016,5,14,17,45,186.5,134.0,1.75,21.0,194.0,97.18,78.69
2016,5,14,18,0,163.0,109.0,1.8,21.0,152.0,80.37,64.23
2016,5,14,18,15,122.0,85.0,2.05,20.5,112.5,63.62,49.6
2016,5,14,18,30,81.0,61.0,2.3,20.0,73.0,46.53,34.34
2016,5,14,18,45,40.5,38.0,2.55,20.0,44.0,29.71,18.82
2016,5,14,19,0,0.0,15.0,2.8,20.0,15.0,12.38,0.0
2016,5,14,19,15,0.0,7.5,2.9,20.0,7.5,6.4,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,15.0,5.5,4.69,0.0
2016,5,15,6,0,0.0,11.0,2.7,15.0,11.0,9.05,0.0
2016,5,15,6,15,0.0,27.5,2.7,15.0,27.5,22.72,13.04
2016,5,15,6,30,0.0,44.0,2.7,15.0,44.0,37.98,26.45
2016,5,15,6,45,0.0,65.0,2.75,15.5,65.0,59.09,44.64
2016,5,15,7,0,0.0,86.0,2.8,16.0,86.0,79.44,61.92
2016,5,15,7,15,45.0,120.0,2.8,16.0,137.5,169.67,139.25
2016,5,15,7,30,90.0,154.0,2.8,16.0,189.0,250.91,207.08
2016,5,15,7,45,116.0,180.0,2.85,16.5,232.0,323.47,264.85
2016,5,15,8,0,142.0,206.0,2.9,17.0,275.0,377.41,306.51
2016,5,15,8,15,165.5,231.5,2.9,17.5,320.5,428.02,344.47
2016,5,15,8,30,189.0,257.0,2.9,18.0,366.0,478.09,381.15
2016,5,15,8,45,121.0,270.0,2.95,18.5,342.5,419.68,332.17
2016,5,15,9,0,53.0,283.0,3.0,19.0,319.0,337.94,265.65
2016,5,15,9,15,73.5,315.0,2.95,19.5,368.5,389.26,304.47
2016,5,15,9,30,94.0,347.0,2.9,20.0,418.0,439.47,341.14
2016,5,15,9,45,164.0,370.0,2.9,20.5,501.5,549.75,422.8
2016,5,15,10,0,234.0,393.0,2.9,21.0,585.0,635.86,484.32
2016,5,15,10,15,153.0,401.5,2.85,21.0,529.0,554.08,421.5
2016,5,15,10,30,72.0,410.0,2.8,21.0,473.0,455.75,346.89
2016,5,15,10,45,51.5,391.5,2.8,21.5,437.5,410.76,312.49
2016,5,15,11,0,31.0,373.0,2.8,22.0,402.0,367.79,279.24
2016,5,15,11,15,38.5,399.0,2.7,22.0,435.5,393.24,297.96
2016,5,15,11,30,46.0,425.0,2.6,22.0,469.0,417.05,315.02
2016,5,15,11,45,40.0,415.5,2.55,22.5,454.5,396.31,298.65
2016,5,15,12,0,34.0,406.0,2.5,23.0,440.0,376.26,283.04
2016,5,15,12,15,48.0,434.5,2.45,23.0,482.0,403.92,303.39
2016,5,15,12,30,62.0,463.0,2.4,23.0,524.0,428.83,321.3
2016,5,15,12,45,47.5,433.0,2.35,23.0,479.5,385.76,289.41
2016,5,15,13,0,33.0,403.0,2.3,23.0,435.0,345.32,259.57
2016,5,15,13,15,36.5,407.5,2.3,23.0,443.0,343.69,258.5
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,341.44,256.78
2016,5,15,13,45,27.0,339.0,2.3,23.0,365.0,275.94,208.09
2016,5,15,14,0,14.0,266.0,2.3,23.0,279.0,220.18,166.33
2016,5,15,14,15,16.5,284.5,2.3,23.0,299.0,232.74,176.06
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,244.17,184.72
2016,5,15,14,45,15.0,267.0,2.3,23.0,279.5,214.21,162.14
2016,5,15,15,0,11.0,231.0,2.3,23.0,240.0,185.04,140.15
2016,5,15,15,15,10.0,223.5,2.3,22.5,231.5,177.41,134.92
2016,5,15,15,30,9.0,216.0,2.3,22.0,223.0,169.86,129.77
2016,5,15,15,45,4.5,142.5,2.3,22.0,146.0,115.59,91.61
2016,5,15,16,0,0.0,69.0,2.3,22.0,69.0,57.36,43.14
2016,5,15,16,15,11.0,138.0,2.25,21.5,144.5,111.68,89.27
2016,5,15,16,30,22.0,207.0,2.2,21.0,220.0,158.55,128.89
2016,5,15,16,45,11.0,122.5,2.15,21.0,129.0,99.25,79.42
2016,5,15,17,0,0.0,38.0,2.1,21.0,38.0,31.42,21.63
2016,5,15,17,15,0.0,33.0,1.95,21.0,33.0,27.26,18.14
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,23.1,14.58
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,18.95,10.99
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,14.81,7.35
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,11.1,4.06
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,7.39,0.73
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,4.51,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.64,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.85,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.5,1.55,18.0,7.5,6.4,0.0
2016,5,16,6,0,0.0,15.0,1.8,18.0,15.0,12.36,2.01
2016,5,16,6,15,0.0,33.5,2.05,18.0,33.5,29.65,18.52
2016,5,16,6,30,0.0,52.0,2.3,18.0,52.0,48.32,34.73
2016,5,16,6,45,4.0,74.0,2.55,18.5,75.0,73.86,56.6
2016,5,16,7,0,8.0,96.0,2.8,19.0,98.0,98.71,77.55
2016,5,16,7,15,37.5,124.0,3.0,19.0,138.0,168.31,136.2
2016,5,16,7,30,67.0,152.0,3.2,19.0,178.0,226.5,184.29
2016,5,16,7,45,91.5,179.5,3.4,19.5,220.5,279.63,226.73
2016,5,16,8,0,116.0,207.0,3.6,20.0,263.0,353.22,284.08
2016,5,16,8,15,86.0,224.5,3.7,20.0,269.0,319.21,255.19
2016,5,16,8,30,56.0,242.0,3.8,20.0,275.0,304.55,241.65
2016,5,16,8,45,58.0,263.0,3.9,20.5,300.0,325.54,256.79
2016,5,16,9,0,60.0,284.0,4.0,21.0,325.0,346.07,271.32
2016,5,16,9,15,30.0,190.5,3.95,21.5,211.0,210.26,163.89
2016,5,16,9,30,0.0,97.0,3.9,22.0,97.0,81.03,59.79
2016,5,16,9,45,21.5,222.5,3.85,22.5,240.0,229.76,177.61
2016,5,16,10,0,43.0,348.0,3.8,23.0,383.0,376.18,288.41
2016,5,16,10,15,60.0,381.5,3.65,23.0,432.5,421.8,321.67
2016,5,16,10,30,77.0,415.0,3.5,23.0,482.0,465.61,353.39
2016,5,16,10,45,44.0,321.0,3.35,23.5,359.5,335.42,255.04
2016,5,16,11,0,11.0,227.0,3.2,24.0,237.0,203.79,154.06
2016,5,16,11,15,14.0,265.5,3.05,24.5,279.0,239.02,180.67
2016,5,16,11,30,17.0,304.0,2.9,25.0,321.0,273.5,205.96
2016,5,16,11,45,23.5,349.5,2.8,25.5,373.0,324.29,243.05
2016,5,16,12,0,30.0,395.0,2.7,26.0,425.0,363.61,271.01
2016,5,16,12,15,40.5,422.0,2.75,26.0,462.5,387.8,288.55
2016,5,16,12,30,51.0,449.0,2.8,26.0,500.0,409.64,304.33
2016,5,16,12,45,454.0,300.5,2.85,26.5,743.5,554.15,413.9
2016,5,16,13,0,857.0,152.0,2.9,27.0,987.0,653.97,485.06
2016,5,16,13,15,584.0,306.5,3.0,27.0,872.5,565.59,417.26
2016,5,16,13,30,311.0,461.0,3.1,27.0,758.0,502.7,369.46
2016,5,16,13,45,166.5,397.0,3.25,27.0,555.5,375.35,277.61
2016,5,16,14,0,22.0,333.0,3.4,27.0,353.0,273.95,204.1
2016,5,16,14,15,25.5,338.5,3.5,26.5,361.5,264.09,197.39
2016,5,16,14,30,29.0,344.0,3.6,26.0,370.0,262.98,196.95
2016,5,16,14,45,39.0,348.0,3.7,26.0,381.5,261.44,195.55
2016,5,16,15,0,49.0,352.0,3.8,26.0,393.0,257.98,192.69
2016,5,16,15,15,46.5,331.0,3.85,25.5,367.5,236.99,177.67
2016,5,16,15,30,44.0,310.0,3.9,25.0,342.0,216.7,163.59
2016,5,16,15,45,48.0,293.5,4.0,25.0,326.5,200.84,160.09
2016,5,16,16,0,52.0,277.0,4.1,25.0,311.0,191.19,152.78
2016,5,16,16,15,140.5,262.0,4.1,24.5,344.0,173.36,139.01
2016,5,16,16,30,229.0,247.0,4.1,24.0,377.0,166.63,134.24
2016,5,16,16,45,195.5,223.5,4.1,24.0,327.0,152.91,123.37
2016,5,16,17,0,162.0,200.0,4.1,24.0,277.0,138.72,112.01
2016,5,16,17,15,153.0,175.5,4.05,23.5,241.0,123.83,100.12
2016,5,16,17,30,144.0,151.0,4.0,23.0,205.0,108.4,87.57
2016,5,16,17,45,314.5,111.5,3.95,23.0,203.0,81.97,65.17
2016,5,16,18,0,485.0,72.0,3.9,23.0,201.0,55.58,42.49
2016,5,16,18,15,408.0,61.0,3.65,22.0,152.0,47.99,35.91
2016,5,16,18,30,331.0,50.0,3.4,21.0,103.0,38.3,27.23
2016,5,16,18,45,223.5,34.5,3.2,20.5,64.0,26.62,16.4
2016,5,16,19,0,116.0,19.0,3.0,20.0,25.0,14.77,0.0
2016,5,16,19,15,58.0,9.5,2.9,19.5,12.5,8.11,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.85,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,5,17,6,15,0.0,4.5,2.55,18.0,4.5,3.69,0.0
2016,5,17,6,30,0.0,7.0,2.7,18.0,7.0,5.74,0.0
2016,5,17,6,45,0.0,10.0,2.85,18.5,10.0,8.21,1.29
2016,5,17,7,0,0.0,13.0,3.0,19.0,13.0,10.69,3.4
2016,5,17,7,15,0.0,59.0,3.1,19.5,59.0,48.86,35.51
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,92.86,71.87
2016,5,17,7,45,0.0,60.5,3.35,20.5,60.5,50.12,36.14
2016,5,17,8,0,0.0,16.0,3.5,21.0,16.0,13.21,5.34
2016,5,17,8,15,0.0,18.0,3.5,21.5,18.0,14.87,6.66
2016,5,17,8,30,0.0,20.0,3.5,22.0,20.0,16.54,7.97
2016,5,17,8,45,0.0,66.5,3.5,22.5,66.5,55.25,39.46
2016,5,17,9,0,0.0,113.0,3.5,23.0,113.0,95.11,71.27
2016,5,17,9,15,0.0,106.0,3.45,23.0,106.0,88.84,66.02
2016,5,17,9,30,0.0,99.0,3.4,23.0,99.0,82.77,61.01
2016,5,17,9,45,7.0,178.0,3.35,23.5,184.0,159.83,121.82
2016,5,17,10,0,14.0,257.0,3.3,24.0,269.0,238.45,182.11
2016,5,17,10,15,21.0,301.0,3.25,24.0,319.5,284.52,216.79
2016,5,17,10,30,28.0,345.0,3.2,24.0,370.0,347.91,263.93
2016,5,17,10,45,39.0,379.5,3.15,24.5,415.5,387.08,292.0
2016,5,17,11,0,50.0,414.0,3.1,25.0,461.0,424.42,318.36
2016,5,17,11,15,40.0,400.0,3.05,25.0,438.0,395.5,296.44
2016,5,17,11,30,30.0,386.0,3.0,25.0,415.0,367.77,275.63
2016,5,17,11,45,26.0,370.5,2.95,25.0,396.0,344.89,258.57
2016,5,17,12,0,22.0,355.0,2.9,25.0,377.0,316.64,237.5
2016,5,17,12,15,73.5,428.5,2.85,25.0,501.0,418.37,313.07
2016,5,17,12,30,125.0,502.0,2.8,25.0,625.0,506.36,376.11
2016,5,17,12,45,464.5,340.0,2.8,25.5,793.5,591.75,441.0
2016,5,17,13,0,804.0,178.0,2.8,26.0,962.0,644.94,479.44
2016,5,17,13,15,801.0,177.0,2.8,26.0,949.0,597.68,442.95
2016,5,17,13,30,798.0,176.0,2.8,26.0,936.0,549.57,405.52
2016,5,17,13,45,790.0,176.0,2.8,26.0,915.5,499.09,365.35
2016,5,17,14,0,782.0,176.0,2.8,26.0,895.0,448.57,324.1
2016,5,17,14,15,524.0,298.5,2.8,26.0,774.0,388.59,279.42
2016,5,17,14,30,266.0,421.0,2.8,26.0,653.0,358.05,260.0
2016,5,17,14,45,266.5,402.0,2.85,26.0,626.5,323.35,232.86
2016,5,17,15,0,267.0,383.0,2.9,26.0,600.0,289.17,206.5
2016,5,17,15,15,375.0,324.5,2.9,26.0,612.0,248.29,171.97
2016,5,17,15,30,483.0,266.0,2.9,26.0,624.0,183.19,124.15
2016,5,17,15,45,349.5,283.0,2.95,26.0,533.0,173.62,137.33
2016,5,17,16,0,216.0,300.0,3.0,26.0,442.0,193.9,154.13
2016,5,17,16,15,268.0,266.0,2.95,25.5,428.0,167.11,133.12
2016,5,17,16,30,320.0,232.0,2.9,25.0,414.0,151.2,120.83
2016,5,17,16,45,318.5,207.0,2.9,25.0,373.0,138.3,110.65
2016,5,17,17,0,317.0,182.0,2.9,25.0,332.0,124.63,99.71
2016,5,17,17,15,297.5,161.5,2.8,24.5,288.5,112.68,90.27
2016,5,17,17,30,278.0,141.0,2.7,24.0,245.0,100.19,80.2
2016,5,17,17,45,249.0,121.0,2.65,23.5,202.5,87.39,69.64
2016,5,17,18,0,220.0,101.0,2.6,23.0,160.0,74.12,58.41
2016,5,17,18,15,178.0,80.0,2.6,22.5,121.0,59.65,45.84
2016,5,17,18,30,136.0,59.0,2.6,22.0,82.0,44.75,32.62
2016,5,17,18,45,73.5,39.0,2.6,22.0,51.0,30.66,19.67
2016,5,17,19,0,11.0,19.0,2.6,22.0,20.0,15.63,0.44
2016,5,17,19,15,5.5,9.5,2.65,21.5,10.0,8.11,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,39.5,13.0,3.8,15.5,16.0,37.63,0.0
2016,5,18,6,0,79.0,26.0,3.8,16.0,32.0,112.58,70.65
2016,5,18,6,15,164.0,46.0,3.75,16.0,71.0,210.38,170.0
2016,5,18,6,30,249.0,66.0,3.7,16.0,110.0,324.58,268.99
2016,5,18,6,45,124.5,72.5,3.7,16.0,94.5,196.2,163.46
2016,5,18,7,0,0.0,79.0,3.7,16.0,79.0,70.68,54.44
2016,5,18,7,15,53.0,118.0,3.65,16.5,138.5,173.3,142.48
2016,5,18,7,30,106.0,157.0,3.6,17.0,198.0,287.77,236.98
2016,5,18,7,45,107.0,185.0,3.6,17.5,232.0,320.95,261.86
2016,5,18,8,0,108.0,213.0,3.6,18.0,266.0,332.43,269.42
2016,5,18,8,15,98.5,235.5,3.5,18.0,288.0,345.09,277.77
2016,5,18,8,30,89.0,258.0,3.4,18.0,310.0,356.87,285.33
2016,5,18,8,45,92.5,281.0,3.35,18.5,339.5,381.59,302.86
2016,5,18,9,0,96.0,304.0,3.3,19.0,369.0,405.67,319.61
2016,5,18,9,15,98.0,325.5,3.3,19.5,395.5,425.8,333.18
2016,5,18,9,30,100.0,347.0,3.3,20.0,422.0,445.21,346.1
2016,5,18,9,45,164.0,371.5,3.3,20.5,502.5,551.07,424.65
2016,5,18,10,0,228.0,396.0,3.3,21.0,583.0,632.8,483.16
2016,5,18,10,15,275.5,402.5,3.25,21.0,638.0,695.44,527.11
2016,5,18,10,30,323.0,409.0,3.2,21.0,693.0,735.07,554.57
2016,5,18,10,45,367.5,402.0,3.15,21.5,734.5,755.21,567.35
2016,5,18,11,0,412.0,395.0,3.1,22.0,776.0,784.17,585.9
2016,5,18,11,15,311.0,441.0,3.05,22.5,732.0,703.66,525.19
2016,5,18,11,30,210.0,487.0,3.0,23.0,688.0,627.19,467.62
2016,5,18,11,45,183.5,494.5,2.95,23.5,672.0,594.87,443.04
2016,5,18,12,0,157.0,502.0,2.9,24.0,656.0,563.23,418.76
2016,5,18,12,15,477.0,348.0,2.85,24.0,817.0,669.89,500.67
2016,5,18,12,30,797.0,194.0,2.8,24.0,978.0,738.55,552.08
2016,5,18,12,45,434.5,331.5,2.8,24.5,759.0,565.41,422.57
2016,5,18,13,0,72.0,469.0,2.8,25.0,540.0,420.36,312.45
2016,5,18,13,15,151.5,475.0,2.8,25.0,621.0,454.45,338.13
2016,5,18,13,30,231.0,481.0,2.8,25.0,702.0,483.39,358.22
2016,5,18,13,45,350.0,431.0,2.85,25.0,757.5,475.52,351.1
2016,5,18,14,0,469.0,381.0,2.9,25.0,813.0,455.94,333.79
2016,5,18,14,15,383.0,397.0,2.95,24.5,742.5,409.84,299.26
2016,5,18,14,30,297.0,413.0,3.0,24.0,672.0,363.26,265.25
2016,5,18,14,45,180.0,390.0,3.1,24.0,545.0,309.16,227.41
2016,5,18,15,0,63.0,367.0,3.2,24.0,418.0,269.68,202.09
2016,5,18,15,15,101.5,359.5,3.3,23.5,437.0,260.27,194.31
2016,5,18,15,30,140.0,352.0,3.4,23.0,456.0,231.45,173.09
2016,5,18,15,45,76.0,283.5,3.5,23.0,340.0,196.24,157.44
2016,5,18,16,0,12.0,215.0,3.6,23.0,224.0,166.32,133.49
2016,5,18,16,15,6.0,152.0,3.65,22.5,156.5,121.81,97.3
2016,5,18,16,30,0.0,89.0,3.7,22.0,89.0,74.0,57.58
2016,5,18,16,45,12.5,132.0,3.75,22.0,138.0,106.23,85.16
2016,5,18,17,0,25.0,175.0,3.8,22.0,187.0,134.66,109.49
2016,5,18,17,15,19.5,154.0,3.8,21.5,162.5,119.1,96.87
2016,5,18,17,30,14.0,133.0,3.8,21.0,138.0,103.41,83.98
2016,5,18,17,45,7.0,111.5,3.8,21.0,114.0,87.26,70.27
2016,5,18,18,0,0.0,90.0,3.8,21.0,90.0,70.99,56.2
2016,5,18,18,15,0.0,68.0,3.65,20.5,68.0,54.28,41.6
2016,5,18,18,30,0.0,46.0,3.5,20.0,46.0,37.38,26.6
2016,5,18,18,45,0.0,28.5,3.35,19.5,28.5,23.53,14.03
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,9.05,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,4.69,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,16.0,1.5,1.28,0.0
2016,5,19,6,0,0.0,3.0,2.6,16.0,3.0,2.46,0.0
2016,5,19,6,15,0.0,7.0,2.85,16.0,7.0,5.74,0.0
2016,5,19,6,30,0.0,11.0,3.1,16.0,11.0,9.03,1.98
2016,5,19,6,45,0.0,16.0,3.35,16.0,16.0,13.16,5.58
2016,5,19,7,0,0.0,21.0,3.6,16.0,21.0,17.29,9.15
2016,5,19,7,15,0.0,21.0,3.4,16.0,21.0,17.3,9.15
2016,5,19,7,30,0.0,21.0,3.2,16.0,21.0,17.31,9.13
2016,5,19,7,45,0.0,21.0,3.0,16.5,21.0,17.33,9.07
2016,5,19,8,0,0.0,21.0,2.8,17.0,21.0,17.34,9.0
2016,5,19,8,15,0.0,26.0,2.85,17.0,26.0,21.5,12.45
2016,5,19,8,30,0.0,31.0,2.9,17.0,31.0,25.67,15.87
2016,5,19,8,45,0.0,37.5,3.0,17.5,37.5,31.09,20.27
2016,5,19,9,0,0.0,44.0,3.1,18.0,44.0,36.53,24.64
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,46.98,33.16
2016,5,19,9,30,0.0,69.0,3.0,18.0,69.0,57.47,41.65
2016,5,19,9,45,0.0,52.5,2.95,18.0,52.5,43.72,30.31
2016,5,19,10,0,0.0,36.0,2.9,18.0,36.0,29.98,19.0
2016,5,19,10,15,0.0,75.0,2.5,18.0,75.0,62.65,45.61
2016,5,19,10,30,0.0,114.0,2.1,18.0,114.0,95.93,72.36
2016,5,19,10,45,0.0,120.5,1.7,18.5,120.5,101.52,76.51
2016,5,19,11,0,0.0,127.0,1.3,19.0,127.0,107.06,80.61
2016,5,19,11,15,4.5,158.5,1.25,19.0,162.5,137.98,105.11
2016,5,19,11,30,9.0,190.0,1.2,19.0,198.0,168.43,128.89
2016,5,19,11,45,130.0,341.5,1.2,19.5,468.5,415.76,317.92
2016,5,19,12,0,251.0,493.0,1.2,20.0,739.0,635.74,471.79
2016,5,19,12,15,324.5,465.0,1.2,20.5,784.0,646.27,477.02
2016,5,19,12,30,398.0,437.0,1.2,21.0,829.0,651.31,480.04
2016,5,19,12,45,336.0,461.5,1.2,21.5,792.0,599.31,441.46
2016,5,19,13,0,274.0,486.0,1.2,22.0,755.0,551.19,405.99
2016,5,19,13,15,368.5,449.5,1.2,22.0,805.0,555.16,408.93
2016,5,19,13,30,463.0,413.0,1.2,22.0,855.0,543.72,399.61
2016,5,19,13,45,629.0,294.0,1.2,22.5,880.5,503.17,367.98
2016,5,19,14,0,795.0,175.0,1.2,23.0,906.0,455.04,328.1
2016,5,19,14,15,480.0,305.0,1.2,23.0,742.5,378.14,272.73
2016,5,19,14,30,165.0,435.0,1.2,23.0,579.0,349.01,256.49
2016,5,19,14,45,183.5,415.0,1.2,23.5,569.0,324.42,236.63
2016,5,19,15,0,202.0,395.0,1.2,24.0,559.0,298.19,215.62
2016,5,19,15,15,110.5,329.0,1.3,24.0,418.5,231.75,170.38
2016,5,19,15,30,19.0,263.0,1.4,24.0,278.0,202.72,153.12
2016,5,19,15,45,15.0,238.5,1.5,24.0,250.0,182.95,145.37
2016,5,19,16,0,11.0,214.0,1.6,24.0,222.0,165.67,131.91
2016,5,19,16,15,14.5,209.0,1.75,23.5,218.0,161.3,129.13
2016,5,19,16,30,18.0,204.0,1.9,23.0,214.0,156.73,126.12
2016,5,19,16,45,9.0,161.5,2.05,23.0,166.5,126.93,101.89
2016,5,19,17,0,0.0,119.0,2.2,23.0,119.0,95.94,76.3
2016,5,19,17,15,0.0,103.5,2.2,22.5,103.5,83.92,66.57
2016,5,19,17,30,0.0,88.0,2.2,22.0,88.0,71.79,56.54
2016,5,19,17,45,215.5,85.5,2.2,22.0,144.0,63.94,49.92
2016,5,19,18,0,431.0,83.0,2.2,22.0,200.0,61.49,47.8
2016,5,19,18,15,358.0,70.0,2.05,21.5,152.0,52.44,39.86
2016,5,19,18,30,285.0,57.0,1.9,21.0,104.0,43.17,31.48
2016,5,19,18,45,188.0,39.5,1.8,20.5,65.5,30.23,19.6
2016,5,19,19,0,91.0,22.0,1.7,20.0,27.0,17.41,3.15
2016,5,19,19,15,45.5,11.0,1.7,19.5,13.5,9.39,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,14.5,18.0,54.88,0.0
2016,5,20,6,0,129.0,27.0,0.9,15.0,36.0,167.65,112.47
2016,5,20,6,15,226.0,43.5,0.9,15.5,77.0,269.44,216.84
2016,5,20,6,30,323.0,60.0,0.9,16.0,118.0,374.15,305.53
2016,5,20,6,45,397.5,71.0,0.9,16.5,168.0,458.69,373.64
2016,5,20,7,0,472.0,82.0,0.9,17.0,218.0,555.01,446.6
2016,5,20,7,15,279.5,119.5,0.9,17.5,204.5,415.07,336.16
2016,5,20,7,30,87.0,157.0,0.9,18.0,191.0,250.96,202.3
2016,5,20,7,45,117.5,183.0,0.9,19.0,236.5,327.76,262.51
2016,5,20,8,0,148.0,209.0,0.9,20.0,282.0,386.09,305.23
2016,5,20,8,15,217.0,227.5,0.95,20.5,348.0,472.93,369.88
2016,5,20,8,30,286.0,246.0,1.0,21.0,414.0,583.23,448.32
2016,5,20,8,45,287.5,270.5,1.05,21.5,452.0,610.56,464.19
2016,5,20,9,0,289.0,295.0,1.1,22.0,490.0,635.99,479.39
2016,5,20,9,15,533.5,218.0,1.15,22.0,608.0,816.23,607.53
2016,5,20,9,30,778.0,141.0,1.2,22.0,726.0,976.41,709.89
2016,5,20,9,45,789.5,144.0,1.3,22.5,766.0,983.08,710.73
2016,5,20,10,0,801.0,147.0,1.4,23.0,806.0,986.22,711.5
2016,5,20,10,15,570.5,275.5,1.45,23.5,755.0,876.45,636.91
2016,5,20,10,30,340.0,404.0,1.5,24.0,704.0,746.62,544.24
2016,5,20,10,45,587.0,279.5,1.6,24.5,815.5,864.24,628.96
2016,5,20,11,0,834.0,155.0,1.7,25.0,927.0,945.92,682.16
2016,5,20,11,15,838.5,156.0,1.7,25.0,946.5,922.55,665.67
2016,5,20,11,30,843.0,157.0,1.7,25.0,966.0,883.57,640.3
2016,5,20,11,45,855.0,151.0,1.75,25.5,980.0,855.25,621.23
2016,5,20,12,0,867.0,145.0,1.8,26.0,994.0,823.86,600.0
2016,5,20,12,15,867.5,145.0,1.8,26.0,997.0,785.37,574.71
2016,5,20,12,30,868.0,145.0,1.8,26.0,1000.0,744.93,546.59
2016,5,20,12,45,865.5,145.5,1.8,26.0,995.0,701.14,515.29
2016,5,20,13,0,863.0,146.0,1.8,26.0,990.0,656.06,482.36
2016,5,20,13,15,860.0,145.5,1.8,26.0,976.5,608.8,447.03
2016,5,20,13,30,857.0,145.0,1.8,26.0,963.0,560.45,409.9
2016,5,20,13,45,850.0,144.5,1.8,26.5,942.0,509.25,368.92
2016,5,20,14,0,843.0,144.0,1.8,27.0,921.0,457.66,326.65
2016,5,20,14,15,836.0,142.5,1.8,27.0,892.5,405.24,283.41
2016,5,20,14,30,829.0,141.0,1.8,27.0,864.0,347.21,235.27
2016,5,20,14,45,821.0,137.5,1.85,27.0,829.5,292.27,189.27
2016,5,20,15,0,813.0,134.0,1.9,27.0,795.0,238.03,144.95
2016,5,20,15,15,800.0,131.5,1.95,26.5,754.0,184.64,105.4
2016,5,20,15,30,787.0,129.0,2.0,26.0,713.0,132.9,75.1
2016,5,20,15,45,769.5,126.0,2.05,26.0,667.0,85.66,65.6
2016,5,20,16,0,752.0,123.0,2.1,26.0,621.0,85.84,66.0
2016,5,20,16,15,730.5,119.0,2.1,26.0,571.0,77.36,59.19
2016,5,20,16,30,709.0,115.0,2.1,26.0,521.0,76.73,58.89
2016,5,20,16,45,679.5,110.0,2.15,26.0,468.5,75.21,57.84
2016,5,20,17,0,650.0,105.0,2.2,26.0,416.0,73.57,56.69
2016,5,20,17,15,612.5,98.5,2.1,25.5,362.5,70.64,54.56
2016,5,20,17,30,575.0,92.0,2.0,25.0,309.0,67.57,52.26
2016,5,20,17,45,522.5,84.0,1.9,24.5,256.5,63.07,48.65
2016,5,20,18,0,470.0,76.0,1.8,24.0,204.0,58.42,44.77
2016,5,20,18,15,397.0,64.5,1.65,23.5,155.5,48.73,36.36
2016,5,20,18,30,324.0,53.0,1.5,23.0,107.0,40.42,28.89
2016,5,20,18,45,220.5,37.5,1.4,22.5,68.0,28.83,18.31
2016,5,20,19,0,117.0,22.0,1.3,22.0,29.0,17.04,3.63
2016,5,20,19,15,58.5,11.0,1.35,21.5,14.5,9.39,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,24.7,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,68.68,43.08
2016,5,21,6,15,100.0,49.5,2.35,20.5,66.0,152.75,120.2
2016,5,21,6,30,157.0,75.0,2.4,21.0,104.0,248.98,201.35
2016,5,21,6,45,78.5,70.5,2.45,21.5,85.0,154.04,124.16
2016,5,21,7,0,0.0,66.0,2.5,22.0,66.0,56.02,41.0
2016,5,21,7,15,180.0,110.5,2.5,22.0,181.0,312.57,255.23
2016,5,21,7,30,360.0,155.0,2.5,22.0,296.0,539.65,432.48
2016,5,21,7,45,289.5,180.0,2.55,22.5,304.5,507.81,403.08
2016,5,21,8,0,219.0,205.0,2.6,23.0,313.0,449.71,355.62
2016,5,21,8,15,156.5,230.5,2.6,23.5,312.5,416.68,326.81
2016,5,21,8,30,94.0,256.0,2.6,24.0,312.0,358.9,279.36
2016,5,21,8,45,146.0,283.0,2.65,24.5,378.0,459.64,354.86
2016,5,21,9,0,198.0,310.0,2.7,25.0,444.0,538.26,411.41
2016,5,21,9,15,132.0,323.0,2.7,25.0,414.5,479.28,364.8
2016,5,21,9,30,66.0,336.0,2.7,25.0,385.0,398.05,302.34
2016,5,21,9,45,196.5,354.5,2.7,25.5,514.0,565.32,426.66
2016,5,21,10,0,327.0,373.0,2.7,26.0,643.0,727.97,540.28
2016,5,21,10,15,189.5,382.5,2.65,26.0,540.5,570.35,425.04
2016,5,21,10,30,52.0,392.0,2.6,26.0,438.0,417.88,311.78
2016,5,21,10,45,79.0,425.5,2.6,26.5,497.5,470.14,349.67
2016,5,21,11,0,106.0,459.0,2.6,27.0,557.0,519.67,383.95
2016,5,21,11,15,103.5,468.5,2.55,27.0,566.5,516.82,380.93
2016,5,21,11,30,101.0,478.0,2.5,27.0,576.0,513.39,377.84
2016,5,21,11,45,117.5,489.5,2.5,27.0,604.0,535.41,393.22
2016,5,21,12,0,134.0,501.0,2.5,27.0,632.0,544.25,399.22
2016,5,21,12,15,143.0,504.0,2.45,27.0,644.5,537.92,394.42
2016,5,21,12,30,152.0,507.0,2.4,27.0,657.0,530.2,388.68
2016,5,21,12,45,83.5,394.0,2.4,27.0,476.5,379.58,280.91
2016,5,21,13,0,15.0,281.0,2.4,27.0,296.0,240.86,178.81
2016,5,21,13,15,13.5,261.0,2.4,27.0,274.5,222.01,165.11
2016,5,21,13,30,12.0,241.0,2.4,27.0,253.0,203.59,151.35
2016,5,21,13,45,34.0,331.0,2.45,27.5,363.0,273.91,203.46
2016,5,21,14,0,56.0,421.0,2.5,28.0,473.0,339.3,250.39
2016,5,21,14,15,50.0,399.5,2.55,28.0,445.0,314.0,231.69
2016,5,21,14,30,44.0,378.0,2.6,28.0,417.0,289.99,214.23
2016,5,21,14,45,197.5,369.5,2.65,28.0,532.5,302.95,218.6
2016,5,21,15,0,351.0,361.0,2.7,28.0,648.0,295.4,206.09
2016,5,21,15,15,458.5,303.5,2.75,27.5,658.0,238.62,159.93
2016,5,21,15,30,566.0,246.0,2.8,27.0,668.0,181.96,119.09
2016,5,21,15,45,512.5,242.5,2.85,27.0,606.0,142.24,111.41
2016,5,21,16,0,459.0,239.0,2.9,27.0,544.0,142.88,112.33
2016,5,21,16,15,416.0,239.5,2.9,26.5,499.5,146.01,115.46
2016,5,21,16,30,373.0,240.0,2.9,26.0,455.0,156.32,124.52
2016,5,21,16,45,403.0,209.5,2.95,26.0,421.0,140.91,112.31
2016,5,21,17,0,433.0,179.0,3.0,26.0,387.0,118.89,94.51
2016,5,21,17,15,394.5,165.0,2.95,25.5,336.5,111.81,89.16
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,107.16,85.73
2016,5,21,17,45,305.0,133.5,2.85,25.0,235.5,95.75,76.28
2016,5,21,18,0,254.0,116.0,2.8,25.0,185.0,83.98,66.31
2016,5,21,18,15,198.0,93.0,2.65,24.5,139.5,68.34,52.89
2016,5,21,18,30,142.0,70.0,2.5,24.0,94.0,52.25,38.77
2016,5,21,18,45,87.0,44.5,2.45,23.5,57.5,34.59,23.02
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,15.58,3.37
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,8.11,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,45.0,14.5,2.05,21.5,18.0,42.63,0.0
2016,5,22,6,0,90.0,29.0,2.2,22.0,36.0,127.81,85.21
2016,5,22,6,15,178.0,47.5,2.3,22.0,75.5,222.04,175.82
2016,5,22,6,30,266.0,66.0,2.4,22.0,115.0,337.31,272.51
2016,5,22,6,45,333.5,80.5,2.55,22.5,162.5,418.71,339.33
2016,5,22,7,0,401.0,95.0,2.7,23.0,210.0,504.11,406.55
2016,5,22,7,15,200.5,100.0,2.7,23.0,157.5,316.07,256.35
2016,5,22,7,30,0.0,105.0,2.7,23.0,105.0,92.53,70.4
2016,5,22,7,45,0.0,122.0,2.75,23.5,122.0,107.88,82.69
2016,5,22,8,0,0.0,139.0,2.8,24.0,139.0,123.11,94.41
2016,5,22,8,15,5.0,165.5,2.8,24.0,168.5,152.88,117.96
2016,5,22,8,30,10.0,192.0,2.8,24.0,198.0,182.54,141.08
2016,5,22,8,45,35.0,241.5,2.8,24.5,264.5,276.46,213.97
2016,5,22,9,0,60.0,291.0,2.8,25.0,331.0,353.39,271.61
2016,5,22,9,15,50.0,301.5,2.75,25.0,336.5,349.26,266.97
2016,5,22,9,30,40.0,312.0,2.7,25.0,342.0,345.19,262.75
2016,5,22,9,45,64.0,350.0,2.7,25.5,401.5,404.95,306.52
2016,5,22,10,0,88.0,388.0,2.7,26.0,461.0,463.05,347.85
2016,5,22,10,15,100.0,410.5,2.7,26.0,496.5,491.06,367.28
2016,5,22,10,30,112.0,433.0,2.7,26.0,532.0,535.8,398.41
2016,5,22,10,45,60.5,316.0,2.75,26.5,370.0,346.32,259.82
2016,5,22,11,0,9.0,199.0,2.8,27.0,208.0,177.53,132.11
2016,5,22,11,15,16.0,279.0,2.8,27.0,295.0,252.64,189.06
2016,5,22,11,30,23.0,359.0,2.8,27.0,382.0,326.61,243.5
2016,5,22,11,45,19.0,324.0,2.85,27.5,343.0,290.43,216.0
2016,5,22,12,0,15.0,289.0,2.9,28.0,304.0,255.34,189.58
2016,5,22,12,15,38.0,376.5,2.95,28.0,414.5,348.0,258.16
2016,5,22,12,30,61.0,464.0,3.0,28.0,525.0,429.41,316.67
2016,5,22,12,45,42.5,416.5,3.1,28.0,459.0,369.8,273.24
2016,5,22,13,0,24.0,369.0,3.2,28.0,393.0,316.86,234.7
2016,5,22,13,15,63.0,423.0,3.25,28.0,484.0,371.15,274.75
2016,5,22,13,30,102.0,477.0,3.3,28.0,575.0,421.29,310.6
2016,5,22,13,45,108.0,468.0,3.35,28.0,570.0,405.43,298.65
2016,5,22,14,0,114.0,459.0,3.4,28.0,565.0,378.49,278.73
2016,5,22,14,15,175.5,444.0,3.4,28.0,600.5,376.97,276.03
2016,5,22,14,30,237.0,429.0,3.4,28.0,636.0,368.91,267.45
2016,5,22,14,45,229.5,411.5,3.45,28.0,605.5,335.32,241.71
2016,5,22,15,0,222.0,394.0,3.5,28.0,575.0,302.95,217.32
2016,5,22,15,15,328.0,341.5,3.5,28.0,593.5,254.63,177.26
2016,5,22,15,30,434.0,289.0,3.5,28.0,612.0,196.61,133.76
2016,5,22,15,45,521.5,238.0,3.55,28.0,602.0,139.87,109.12
2016,5,22,16,0,609.0,187.0,3.6,28.0,592.0,113.99,88.47
2016,5,22,16,15,571.0,180.0,3.55,27.5,536.5,113.18,88.3
2016,5,22,16,30,533.0,173.0,3.5,27.0,481.0,111.86,87.7
2016,5,22,16,45,517.0,163.5,3.45,27.0,438.0,108.08,84.9
2016,5,22,17,0,501.0,154.0,3.4,27.0,395.0,103.99,81.82
2016,5,22,17,15,461.5,143.0,3.25,26.5,344.0,98.32,77.55
2016,5,22,17,30,422.0,132.0,3.1,26.0,293.0,92.35,72.95
2016,5,22,17,45,369.0,118.0,3.0,26.0,242.5,83.93,66.0
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,76.9,60.06
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,63.86,48.89
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,50.52,37.17
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,34.17,22.56
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,17.83,5.14
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,9.39,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
