Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.0,2.3,21.5,19.0,52.63,0.0
2016,5,23,6,0,121.0,28.0,2.5,22.0,38.0,165.15,112.78
2016,5,23,6,15,213.0,45.0,2.6,22.0,78.5,261.24,207.21
2016,5,23,6,30,305.0,62.0,2.7,22.0,119.0,362.23,293.18
2016,5,23,6,45,152.5,46.0,2.85,22.5,74.5,213.79,174.31
2016,5,23,7,0,0.0,30.0,3.0,23.0,30.0,24.74,14.92
2016,5,23,7,15,0.0,49.0,3.05,23.0,49.0,40.52,28.06
2016,5,23,7,30,0.0,68.0,3.1,23.0,68.0,56.37,41.04
2016,5,23,7,45,0.0,98.0,3.2,23.5,98.0,83.59,63.02
2016,5,23,8,0,0.0,128.0,3.3,24.0,128.0,111.9,85.47
2016,5,23,8,15,6.0,162.0,3.35,24.5,165.5,150.23,115.77
2016,5,23,8,30,12.0,196.0,3.4,25.0,203.0,188.6,145.5
2016,5,23,8,45,13.5,212.5,3.45,25.5,221.5,204.33,156.95
2016,5,23,9,0,15.0,229.0,3.5,26.0,240.0,219.98,168.25
2016,5,23,9,15,17.0,247.5,3.55,26.0,260.5,237.99,181.63
2016,5,23,9,30,19.0,266.0,3.6,26.0,281.0,255.79,194.77
2016,5,23,9,45,31.5,309.0,3.65,26.5,335.0,328.37,248.91
2016,5,23,10,0,44.0,352.0,3.7,27.0,389.0,380.92,286.95
2016,5,23,10,15,47.5,364.0,3.75,27.0,405.5,391.14,293.89
2016,5,23,10,30,51.0,376.0,3.8,27.0,422.0,400.88,300.63
2016,5,23,10,45,25.5,247.5,3.9,27.5,270.5,248.12,186.17
2016,5,23,11,0,0.0,119.0,4.0,28.0,119.0,100.23,72.5
2016,5,23,11,15,7.5,202.5,4.05,28.0,210.0,178.53,132.81
2016,5,23,11,30,15.0,286.0,4.1,28.0,301.0,256.25,191.3
2016,5,23,11,45,14.0,270.0,4.15,28.0,284.0,240.07,178.91
2016,5,23,12,0,13.0,254.0,4.2,28.0,267.0,224.19,166.93
2016,5,23,12,15,11.5,229.0,4.25,28.0,241.0,200.69,149.18
2016,5,23,12,30,10.0,204.0,4.3,28.0,215.0,177.6,131.69
2016,5,23,12,45,90.0,354.0,4.35,28.5,443.0,353.06,263.48
2016,5,23,13,0,170.0,504.0,4.4,29.0,671.0,504.95,372.03
2016,5,23,13,15,92.5,394.0,4.4,29.0,485.0,362.94,268.54
2016,5,23,13,30,15.0,284.0,4.4,29.0,299.0,239.1,177.04
2016,5,23,13,45,20.5,320.5,4.4,29.0,340.0,267.51,198.43
2016,5,23,14,0,26.0,357.0,4.4,29.0,381.0,283.31,210.01
2016,5,23,14,15,20.5,318.0,4.35,29.0,337.0,259.39,192.36
2016,5,23,14,30,15.0,279.0,4.3,29.0,293.0,226.02,167.66
2016,5,23,14,45,84.0,339.0,4.25,29.0,408.5,268.36,197.13
2016,5,23,15,0,153.0,399.0,4.2,29.0,524.0,292.59,212.07
2016,5,23,15,15,222.0,368.5,4.15,28.5,539.5,269.25,192.47
2016,5,23,15,30,291.0,338.0,4.1,28.0,555.0,224.23,159.23
2016,5,23,15,45,483.0,247.0,4.05,28.0,580.5,144.66,113.01
2016,5,23,16,0,675.0,156.0,4.0,28.0,606.0,95.74,73.57
2016,5,23,16,15,601.5,166.0,3.95,27.5,543.5,104.34,81.08
2016,5,23,16,30,528.0,176.0,3.9,27.0,481.0,113.5,89.08
2016,5,23,16,45,447.0,176.5,3.9,27.0,417.5,114.9,90.56
2016,5,23,17,0,366.0,177.0,3.9,27.0,354.0,122.26,97.0
2016,5,23,17,15,340.0,160.0,3.8,26.5,308.5,112.25,89.2
2016,5,23,17,30,314.0,143.0,3.7,26.0,263.0,101.8,80.91
2016,5,23,17,45,279.0,124.0,3.65,26.0,218.5,89.6,70.8
2016,5,23,18,0,244.0,105.0,3.6,26.0,174.0,76.96,60.13
2016,5,23,18,15,196.5,85.5,3.6,25.5,133.0,63.51,48.61
2016,5,23,18,30,149.0,66.0,3.6,25.0,92.0,49.68,36.49
2016,5,23,18,45,90.0,45.0,3.6,25.0,59.0,35.05,23.34
2016,5,23,19,0,31.0,24.0,3.6,25.0,26.0,19.25,6.52
2016,5,23,19,15,15.5,12.0,3.7,24.5,13.0,10.24,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,39.0,15.0,2.6,21.5,18.0,39.03,0.0
2016,5,24,6,0,78.0,30.0,2.7,22.0,36.0,121.66,82.65
2016,5,24,6,15,161.5,50.0,2.9,22.0,76.0,213.7,169.37
2016,5,24,6,30,245.0,70.0,3.1,22.0,116.0,309.2,251.01
2016,5,24,6,45,318.5,84.5,3.3,22.5,164.5,411.44,334.62
2016,5,24,7,0,392.0,99.0,3.5,23.0,213.0,501.4,405.97
2016,5,24,7,15,367.0,119.0,3.65,23.5,243.5,513.36,413.22
2016,5,24,7,30,342.0,139.0,3.8,24.0,274.0,500.51,401.54
2016,5,24,7,45,283.0,172.5,4.0,24.5,295.5,491.16,390.68
2016,5,24,8,0,224.0,206.0,4.2,25.0,317.0,455.35,359.94
2016,5,24,8,15,299.0,217.0,4.25,25.0,382.5,562.18,440.59
2016,5,24,8,30,374.0,228.0,4.3,25.0,448.0,649.05,504.19
2016,5,24,8,45,325.0,263.5,4.4,25.5,467.0,639.72,492.69
2016,5,24,9,0,276.0,299.0,4.5,26.0,486.0,626.93,479.42
2016,5,24,9,15,232.5,329.0,4.55,26.5,494.0,588.42,448.26
2016,5,24,9,30,189.0,359.0,4.6,27.0,502.0,570.4,431.82
2016,5,24,9,45,255.5,367.5,4.65,27.5,571.5,660.17,495.79
2016,5,24,10,0,322.0,376.0,4.7,28.0,641.0,726.03,541.33
2016,5,24,10,15,202.0,398.0,4.65,28.0,567.0,598.66,447.06
2016,5,24,10,30,82.0,420.0,4.6,28.0,493.0,475.23,354.48
2016,5,24,10,45,88.5,427.0,4.6,28.5,507.5,480.67,357.77
2016,5,24,11,0,95.0,434.0,4.6,29.0,522.0,485.43,360.14
2016,5,24,11,15,63.0,411.5,4.6,29.0,470.5,427.04,316.81
2016,5,24,11,30,31.0,389.0,4.6,29.0,419.0,371.47,275.39
2016,5,24,11,45,115.5,446.0,4.65,29.5,559.5,495.96,366.66
2016,5,24,12,0,200.0,503.0,4.7,30.0,700.0,599.35,439.6
2016,5,24,12,15,179.0,505.5,4.7,30.0,682.5,567.08,415.64
2016,5,24,12,30,158.0,508.0,4.7,30.0,665.0,535.79,392.88
2016,5,24,12,45,253.5,482.5,4.7,30.0,732.0,560.67,411.73
2016,5,24,13,0,349.0,457.0,4.7,30.0,799.0,578.7,424.68
2016,5,24,13,15,220.0,464.5,4.65,30.0,679.0,488.08,358.21
2016,5,24,13,30,91.0,472.0,4.6,30.0,559.0,412.29,302.75
2016,5,24,13,45,69.5,441.0,4.55,30.0,507.0,368.95,271.36
2016,5,24,14,0,48.0,410.0,4.5,30.0,455.0,328.99,242.29
2016,5,24,14,15,167.5,414.0,4.45,29.5,562.5,356.34,260.65
2016,5,24,14,30,287.0,418.0,4.4,29.0,670.0,366.15,264.05
2016,5,24,14,45,256.0,406.0,4.35,29.0,624.0,326.5,234.03
2016,5,24,15,0,225.0,394.0,4.3,29.0,578.0,304.53,217.99
2016,5,24,15,15,357.0,330.5,4.15,29.0,605.5,253.99,175.07
2016,5,24,15,30,489.0,267.0,4.0,29.0,633.0,190.43,126.46
2016,5,24,15,45,286.0,282.0,3.9,29.0,493.0,172.58,134.95
2016,5,24,16,0,83.0,297.0,3.8,29.0,353.0,202.35,159.14
2016,5,24,16,15,44.5,237.5,3.65,28.5,267.0,168.8,132.93
2016,5,24,16,30,6.0,178.0,3.5,28.0,181.0,139.39,109.78
2016,5,24,16,45,221.5,170.0,3.35,28.0,277.5,115.09,90.26
2016,5,24,17,0,437.0,162.0,3.2,28.0,374.0,108.01,84.77
2016,5,24,17,15,374.0,159.5,3.1,27.5,325.0,107.78,85.07
2016,5,24,17,30,311.0,157.0,3.0,27.0,276.0,110.28,87.62
2016,5,24,17,45,256.0,139.5,2.95,26.5,227.5,98.98,78.52
2016,5,24,18,0,201.0,122.0,2.9,26.0,179.0,87.34,68.88
2016,5,24,18,15,150.5,98.0,2.95,25.5,135.0,72.34,56.09
2016,5,24,18,30,100.0,74.0,3.0,25.0,91.0,55.41,41.34
2016,5,24,18,45,50.0,47.5,3.05,25.0,56.0,36.6,24.66
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,17.28,5.68
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,6.83,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,13.18,3.81
2016,5,25,6,15,0.0,35.5,3.5,23.5,35.5,30.83,19.18
2016,5,25,6,30,0.0,55.0,3.6,24.0,55.0,50.71,35.89
2016,5,25,6,45,3.5,77.5,3.7,24.5,78.5,76.36,57.31
2016,5,25,7,0,7.0,100.0,3.8,25.0,102.0,101.34,77.84
2016,5,25,7,15,49.0,129.5,3.9,25.0,148.5,184.35,146.43
2016,5,25,7,30,91.0,159.0,4.0,25.0,195.0,256.39,204.7
2016,5,25,7,45,153.5,183.0,4.1,25.5,254.5,361.07,286.96
2016,5,25,8,0,216.0,207.0,4.2,26.0,314.0,448.71,353.72
2016,5,25,8,15,109.5,189.5,4.2,26.0,244.0,318.82,250.09
2016,5,25,8,30,3.0,172.0,4.2,26.0,174.0,155.16,118.21
2016,5,25,8,45,5.0,186.0,4.25,26.5,189.5,169.21,128.86
2016,5,25,9,0,7.0,200.0,4.3,27.0,205.0,183.24,139.16
2016,5,25,9,15,44.0,272.5,4.35,27.0,305.5,310.91,237.74
2016,5,25,9,30,81.0,345.0,4.4,27.0,406.0,422.99,321.46
2016,5,25,9,45,45.0,279.5,4.45,27.5,314.0,311.25,235.92
2016,5,25,10,0,9.0,214.0,4.5,28.0,222.0,193.75,145.21
2016,5,25,10,15,10.5,222.0,4.45,28.0,231.5,201.59,151.13
2016,5,25,10,30,12.0,230.0,4.4,28.0,241.0,209.3,156.77
2016,5,25,10,45,19.0,293.0,4.4,28.5,310.5,271.2,202.89
2016,5,25,11,0,26.0,356.0,4.4,29.0,380.0,347.0,258.18
2016,5,25,11,15,23.0,345.0,4.35,29.0,367.0,317.0,235.59
2016,5,25,11,30,20.0,334.0,4.3,29.0,354.0,302.27,224.49
2016,5,25,11,45,16.5,290.5,4.25,29.0,307.0,259.72,192.81
2016,5,25,12,0,13.0,247.0,4.2,29.0,260.0,218.32,161.83
2016,5,25,12,15,23.5,329.5,4.15,29.0,352.5,297.54,220.85
2016,5,25,12,30,34.0,412.0,4.1,29.0,445.0,367.84,272.01
2016,5,25,12,45,33.5,409.5,4.05,29.0,442.5,358.36,264.78
2016,5,25,13,0,33.0,407.0,4.0,29.0,440.0,349.05,257.91
2016,5,25,13,15,52.0,432.5,4.0,29.0,483.5,372.15,274.82
2016,5,25,13,30,71.0,458.0,4.0,29.0,527.0,391.9,288.93
2016,5,25,13,45,73.0,449.5,4.0,29.5,519.0,376.65,277.04
2016,5,25,14,0,75.0,441.0,4.0,30.0,511.0,361.34,265.17
2016,5,25,14,15,88.5,433.5,3.95,30.0,513.5,350.78,256.98
2016,5,25,14,30,102.0,426.0,3.9,30.0,516.0,338.65,247.39
2016,5,25,14,45,74.0,388.5,3.85,30.0,452.5,296.53,217.04
2016,5,25,15,0,46.0,351.0,3.8,30.0,389.0,258.61,190.1
2016,5,25,15,15,64.5,346.5,3.85,30.0,397.0,250.14,183.44
2016,5,25,15,30,83.0,342.0,3.9,30.0,405.0,238.98,175.5
2016,5,25,15,45,55.5,298.0,4.0,30.0,339.0,204.21,159.43
2016,5,25,16,0,28.0,254.0,4.1,30.0,273.0,178.64,139.62
2016,5,25,16,15,15.5,212.0,4.1,29.5,223.0,163.5,128.22
2016,5,25,16,30,3.0,170.0,4.1,29.0,173.0,133.88,104.9
2016,5,25,16,45,1.5,158.5,4.2,29.0,160.0,124.93,98.01
2016,5,25,17,0,0.0,147.0,4.3,29.0,147.0,115.89,90.96
2016,5,25,17,15,0.0,128.5,4.1,28.5,128.5,101.94,79.92
2016,5,25,17,30,0.0,110.0,3.9,28.0,110.0,87.85,68.59
2016,5,25,17,45,0.0,91.5,3.75,27.5,91.5,73.64,56.94
2016,5,25,18,0,0.0,73.0,3.6,27.0,73.0,59.29,44.94
2016,5,25,18,15,0.0,56.0,3.45,26.5,56.0,45.9,33.52
2016,5,25,18,30,0.0,39.0,3.3,26.0,39.0,32.25,21.68
2016,5,25,18,45,0.0,25.0,3.2,26.0,25.0,20.63,11.42
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,9.04,0.43
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,4.69,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.82,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.64,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.05,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.46,0.0
2016,5,26,7,15,59.0,82.0,3.7,25.0,105.5,146.5,116.73
2016,5,26,7,30,118.0,161.0,3.9,25.0,208.0,302.77,242.07
2016,5,26,7,45,59.0,113.5,4.15,25.5,137.0,165.71,130.82
2016,5,26,8,0,0.0,66.0,4.4,26.0,66.0,54.73,38.81
2016,5,26,8,15,0.0,72.5,4.45,26.0,72.5,60.19,43.1
2016,5,26,8,30,0.0,79.0,4.5,26.0,79.0,65.65,47.31
2016,5,26,8,45,0.0,106.5,4.55,26.5,106.5,89.41,65.94
2016,5,26,9,0,0.0,134.0,4.6,27.0,134.0,114.02,84.97
2016,5,26,9,15,0.0,122.5,4.6,27.0,122.5,103.43,76.4
2016,5,26,9,30,0.0,111.0,4.6,27.0,111.0,93.23,68.21
2016,5,26,9,45,5.0,167.0,4.7,27.0,171.5,147.83,110.85
2016,5,26,10,0,10.0,223.0,4.8,27.0,232.0,202.96,153.21
2016,5,26,10,15,66.0,329.5,4.7,27.0,388.0,374.53,284.0
2016,5,26,10,30,122.0,436.0,4.6,27.0,544.0,548.55,410.66
2016,5,26,10,45,88.5,429.5,4.55,27.0,509.5,483.15,361.33
2016,5,26,11,0,55.0,423.0,4.5,27.0,475.0,437.67,326.94
2016,5,26,11,15,157.5,451.0,4.4,27.0,602.5,562.66,419.31
2016,5,26,11,30,260.0,479.0,4.3,27.0,730.0,674.33,498.77
2016,5,26,11,45,265.0,484.5,4.25,27.0,742.5,662.94,489.62
2016,5,26,12,0,270.0,490.0,4.2,27.0,755.0,649.72,479.8
2016,5,26,12,15,185.5,493.0,4.5,27.0,675.0,562.21,416.73
2016,5,26,12,30,101.0,496.0,4.8,27.0,595.0,484.67,360.19
2016,5,26,12,45,413.5,363.5,5.15,27.5,769.5,578.02,432.95
2016,5,26,13,0,726.0,231.0,5.5,28.0,944.0,642.74,481.35
2016,5,26,13,15,722.5,230.0,5.6,28.0,931.5,597.21,446.11
2016,5,26,13,30,719.0,229.0,5.7,28.0,919.0,551.14,410.02
2016,5,26,13,45,719.5,222.5,5.85,28.5,901.0,502.78,370.7
2016,5,26,14,0,720.0,216.0,6.0,29.0,883.0,453.88,330.06
2016,5,26,14,15,526.0,313.5,5.85,29.0,792.5,405.18,292.14
2016,5,26,14,30,332.0,411.0,5.7,29.0,702.0,377.17,272.23
2016,5,26,14,45,366.5,376.0,5.6,29.0,686.0,338.72,240.42
2016,5,26,15,0,401.0,341.0,5.5,29.0,670.0,285.81,197.77
2016,5,26,15,15,326.5,344.5,5.3,29.0,603.5,258.6,180.24
2016,5,26,15,30,252.0,348.0,5.1,29.0,537.0,227.94,162.61
2016,5,26,15,45,226.0,327.5,4.9,29.0,489.5,209.42,164.49
2016,5,26,16,0,200.0,307.0,4.7,29.0,442.0,197.0,155.01
2016,5,26,16,15,194.0,282.5,4.5,28.5,404.5,184.7,145.87
2016,5,26,16,30,188.0,258.0,4.3,28.0,367.0,171.76,136.15
2016,5,26,16,45,155.5,232.5,4.1,28.0,317.0,157.3,124.85
2016,5,26,17,0,123.0,207.0,3.9,28.0,267.0,142.29,113.01
2016,5,26,17,15,102.0,187.0,3.8,27.5,232.5,134.8,107.47
2016,5,26,17,30,81.0,167.0,3.7,27.0,198.0,120.94,96.52
2016,5,26,17,45,66.5,141.0,3.65,26.5,164.0,103.54,82.36
2016,5,26,18,0,52.0,115.0,3.6,26.0,130.0,85.78,67.59
2016,5,26,18,15,34.5,89.5,3.7,25.5,99.0,67.93,52.4
2016,5,26,18,30,17.0,64.0,3.8,25.0,68.0,49.72,36.58
2016,5,26,18,45,8.5,40.0,3.9,25.0,42.0,32.25,21.14
2016,5,26,19,0,0.0,16.0,4.0,25.0,16.0,13.19,3.49
2016,5,26,19,15,0.0,8.0,4.15,24.5,8.0,6.83,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,24.72,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,73.34,48.63
2016,5,27,6,15,95.5,53.5,4.9,23.0,70.0,154.93,121.44
2016,5,27,6,30,153.0,79.0,4.9,23.0,108.0,250.72,202.42
2016,5,27,6,45,76.5,44.0,4.9,23.5,58.5,127.51,102.21
2016,5,27,7,0,0.0,9.0,4.9,24.0,9.0,7.4,0.48
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,11.53,3.91
2016,5,27,7,30,0.0,19.0,5.2,24.0,19.0,15.66,7.31
2016,5,27,7,45,0.0,42.5,5.35,24.5,42.5,35.15,23.25
2016,5,27,8,0,0.0,66.0,5.5,25.0,66.0,54.73,39.04
2016,5,27,8,15,0.0,53.5,5.6,25.0,53.5,44.34,30.45
2016,5,27,8,30,0.0,41.0,5.7,25.0,41.0,33.98,21.94
2016,5,27,8,45,0.0,27.5,5.8,25.5,27.5,22.79,12.77
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,11.6,3.69
2016,5,27,9,15,0.0,23.5,5.8,26.0,23.5,19.5,10.01
2016,5,27,9,30,0.0,33.0,5.7,26.0,33.0,27.43,16.31
2016,5,27,9,45,0.0,35.0,5.6,26.5,35.0,29.12,17.57
2016,5,27,10,0,0.0,37.0,5.5,27.0,37.0,30.82,18.82
2016,5,27,10,15,5.5,131.5,5.4,27.5,136.5,116.52,86.11
2016,5,27,10,30,11.0,226.0,5.3,28.0,236.0,204.75,153.64
2016,5,27,10,45,102.0,348.0,5.25,28.5,443.0,433.16,326.13
2016,5,27,11,0,193.0,470.0,5.2,29.0,650.0,626.38,464.33
2016,5,27,11,15,101.5,335.0,5.0,29.0,430.0,404.26,302.17
2016,5,27,11,30,10.0,200.0,4.8,29.0,210.0,177.93,131.54
2016,5,27,11,45,10.0,201.0,4.65,29.0,211.0,177.99,131.74
2016,5,27,12,0,10.0,202.0,4.5,29.0,212.0,177.97,131.61
2016,5,27,12,15,10.5,204.0,4.2,29.0,214.5,179.08,132.34
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,180.05,132.99
2016,5,27,12,45,5.5,159.0,3.6,29.5,164.5,136.4,99.54
2016,5,27,13,0,0.0,112.0,3.3,30.0,112.0,93.53,66.63
2016,5,27,13,15,4.0,145.5,2.9,30.0,149.5,123.24,89.38
2016,5,27,13,30,8.0,179.0,2.5,30.0,187.0,152.04,111.14
2016,5,27,13,45,8.0,182.0,2.2,30.0,190.0,153.57,112.21
2016,5,27,14,0,8.0,185.0,1.9,30.0,193.0,155.04,113.28
2016,5,27,14,15,153.0,301.0,1.65,30.0,436.0,278.96,202.53
2016,5,27,14,30,298.0,417.0,1.4,30.0,679.0,370.55,262.64
2016,5,27,14,45,244.0,408.5,1.2,30.0,617.5,326.31,230.0
2016,5,27,15,0,190.0,400.0,1.0,30.0,556.0,302.17,213.49
2016,5,27,15,15,449.0,286.0,0.9,29.5,629.5,232.1,152.44
2016,5,27,15,30,708.0,172.0,0.8,29.0,703.0,152.67,88.86
2016,5,27,15,45,698.5,163.5,0.7,29.0,660.0,103.03,78.54
2016,5,27,16,0,689.0,155.0,0.6,29.0,617.0,95.04,72.41
2016,5,27,16,15,465.5,203.5,0.65,28.5,505.0,125.54,97.5
2016,5,27,16,30,242.0,252.0,0.7,28.0,393.0,160.34,125.96
2016,5,27,16,45,420.0,189.0,0.75,28.0,405.5,121.85,95.24
2016,5,27,17,0,598.0,126.0,0.8,28.0,418.0,87.01,67.14
2016,5,27,17,15,559.5,118.5,0.85,27.5,365.5,84.02,65.14
2016,5,27,17,30,521.0,111.0,0.9,27.0,313.0,79.31,61.58
2016,5,27,17,45,474.0,100.0,0.95,27.0,262.0,72.5,56.02
2016,5,27,18,0,427.0,89.0,1.0,27.0,211.0,65.44,50.11
2016,5,27,18,15,355.5,76.0,0.95,26.0,162.5,56.53,42.63
2016,5,27,18,30,284.0,63.0,0.9,25.0,114.0,47.4,34.66
2016,5,27,18,45,193.5,45.5,0.9,24.5,74.5,34.62,23.23
2016,5,27,19,0,103.0,28.0,0.9,24.0,35.0,21.94,9.97
2016,5,27,19,15,51.5,14.0,0.95,23.5,17.5,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.0,19.5,37.61,0.0
2016,5,28,6,0,70.0,33.0,2.8,22.0,39.0,108.33,75.33
2016,5,28,6,15,155.0,53.5,2.95,22.5,79.5,214.25,169.7
2016,5,28,6,30,240.0,74.0,3.1,23.0,120.0,311.02,251.48
2016,5,28,6,45,120.0,60.0,3.3,23.5,83.0,187.9,152.12
2016,5,28,7,0,0.0,46.0,3.5,24.0,46.0,38.03,25.83
2016,5,28,7,15,0.0,76.0,3.65,24.0,76.0,64.3,47.49
2016,5,28,7,30,0.0,106.0,3.8,24.0,106.0,93.34,71.05
2016,5,28,7,45,15.5,147.0,4.0,24.5,154.5,149.1,116.25
2016,5,28,8,0,31.0,188.0,4.2,25.0,203.0,223.96,175.41
2016,5,28,8,15,21.0,191.5,4.25,25.5,202.0,195.66,151.7
2016,5,28,8,30,11.0,195.0,4.3,26.0,201.0,186.37,143.2
2016,5,28,8,45,8.0,189.5,4.35,26.5,194.5,175.63,133.97
2016,5,28,9,0,5.0,184.0,4.4,27.0,188.0,165.75,125.5
2016,5,28,9,15,8.5,209.5,4.35,27.0,216.0,192.35,145.87
2016,5,28,9,30,12.0,235.0,4.3,27.0,244.0,218.72,165.8
2016,5,28,9,45,25.5,290.0,4.3,27.5,310.5,302.28,228.69
2016,5,28,10,0,39.0,345.0,4.3,28.0,377.0,368.46,277.03
2016,5,28,10,15,35.0,350.0,4.2,28.0,380.0,364.42,273.12
2016,5,28,10,30,31.0,355.0,4.1,28.0,383.0,360.49,269.54
2016,5,28,10,45,413.0,266.5,4.1,28.5,650.5,682.85,511.21
2016,5,28,11,0,795.0,178.0,4.1,29.0,918.0,933.42,683.27
2016,5,28,11,15,498.0,334.0,4.05,29.0,801.0,787.29,577.06
2016,5,28,11,30,201.0,490.0,4.0,29.0,684.0,623.08,456.06
2016,5,28,11,45,166.5,495.5,3.95,29.5,657.5,582.63,426.34
2016,5,28,12,0,132.0,501.0,3.9,30.0,631.0,543.53,397.0
2016,5,28,12,15,477.5,336.5,3.85,30.0,809.0,664.07,488.56
2016,5,28,12,30,823.0,172.0,3.8,30.0,987.0,745.13,548.57
2016,5,28,12,45,822.0,171.5,3.8,30.0,982.0,701.87,516.52
2016,5,28,13,0,821.0,171.0,3.8,30.0,977.0,657.37,483.64
2016,5,28,13,15,817.5,170.0,3.8,30.0,964.0,609.85,447.87
2016,5,28,13,30,814.0,169.0,3.8,30.0,951.0,561.49,410.59
2016,5,28,13,45,808.5,167.5,3.8,30.0,930.5,511.1,370.88
2016,5,28,14,0,803.0,166.0,3.8,30.0,910.0,460.38,329.89
2016,5,28,14,15,795.0,164.5,3.8,30.0,882.5,408.57,287.16
2016,5,28,14,30,787.0,163.0,3.8,30.0,855.0,357.06,243.94
2016,5,28,14,45,767.0,166.0,3.8,30.0,818.5,305.9,201.22
2016,5,28,15,0,747.0,169.0,3.8,30.0,782.0,256.79,161.19
2016,5,28,15,15,733.5,165.5,3.75,29.5,742.5,198.29,117.07
2016,5,28,15,30,720.0,162.0,3.7,29.0,703.0,148.94,86.08
2016,5,28,15,45,702.0,158.0,3.65,29.0,658.5,101.09,68.32
2016,5,28,16,0,684.0,154.0,3.6,29.0,614.0,94.25,72.04
2016,5,28,16,15,661.5,149.0,3.5,28.5,565.5,94.03,72.24
2016,5,28,16,30,639.0,144.0,3.4,28.0,517.0,93.66,72.34
2016,5,28,16,45,611.0,137.0,3.3,28.0,466.5,91.72,70.99
2016,5,28,17,0,583.0,130.0,3.2,28.0,416.0,89.56,69.48
2016,5,28,17,15,544.5,122.0,3.1,27.5,364.0,86.34,67.2
2016,5,28,17,30,506.0,114.0,3.0,27.0,312.0,81.09,63.16
2016,5,28,17,45,461.0,102.5,2.95,26.5,261.5,74.04,57.5
2016,5,28,18,0,416.0,91.0,2.9,26.0,211.0,66.71,51.44
2016,5,28,18,15,345.5,78.0,2.9,25.5,163.0,57.87,43.88
2016,5,28,18,30,275.0,65.0,2.9,25.0,115.0,48.79,35.85
2016,5,28,18,45,185.0,47.0,2.9,25.0,75.5,35.69,24.08
2016,5,28,19,0,95.0,29.0,2.9,25.0,36.0,22.66,10.69
2016,5,28,19,15,47.5,14.5,2.9,24.5,18.0,12.38,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,2.05,21.5,8.5,7.26,0.0
2016,5,29,6,0,0.0,17.0,2.2,22.0,17.0,14.01,4.7
2016,5,29,6,15,0.0,34.5,2.25,22.0,34.5,29.11,17.99
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,46.39,32.7
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,67.89,50.68
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,88.64,67.73
2016,5,29,7,15,11.0,119.0,2.55,23.0,123.5,121.74,95.12
2016,5,29,7,30,22.0,143.0,2.6,23.0,152.0,154.92,122.1
2016,5,29,7,45,174.5,167.0,2.7,23.5,253.0,359.28,287.85
2016,5,29,8,0,327.0,191.0,2.8,24.0,354.0,556.82,438.19
2016,5,29,8,15,246.0,227.0,2.85,24.0,357.5,521.56,406.81
2016,5,29,8,30,165.0,263.0,2.9,24.0,361.0,459.32,356.9
2016,5,29,8,45,434.5,205.0,2.95,24.5,492.5,705.09,541.66
2016,5,29,9,0,704.0,147.0,3.0,25.0,624.0,922.23,690.06
2016,5,29,9,15,390.0,245.0,3.0,25.0,513.0,699.21,528.67
2016,5,29,9,30,76.0,343.0,3.0,25.0,402.0,415.47,315.0
2016,5,29,9,45,47.0,314.0,3.0,25.5,351.5,349.14,264.93
2016,5,29,10,0,18.0,285.0,3.0,26.0,301.0,268.5,202.82
2016,5,29,10,15,106.0,362.0,3.0,26.5,455.5,466.37,350.85
2016,5,29,10,30,194.0,439.0,3.0,27.0,610.0,621.92,460.65
2016,5,29,10,45,102.5,331.0,3.05,27.5,421.5,417.13,311.64
2016,5,29,11,0,11.0,223.0,3.1,28.0,233.0,200.35,148.79
2016,5,29,11,15,11.5,228.5,3.05,28.0,239.5,204.68,152.33
2016,5,29,11,30,12.0,234.0,3.0,28.0,246.0,208.87,155.32
2016,5,29,11,45,15.0,277.5,3.0,28.0,292.5,247.41,184.06
2016,5,29,12,0,18.0,321.0,3.0,28.0,339.0,284.97,211.7
2016,5,29,12,15,92.0,414.5,2.95,28.0,506.0,421.8,312.6
2016,5,29,12,30,166.0,508.0,2.9,28.0,673.0,542.53,397.98
2016,5,29,12,45,162.5,505.5,2.9,28.5,666.5,520.41,380.61
2016,5,29,13,0,159.0,503.0,2.9,29.0,660.0,498.61,364.18
2016,5,29,13,15,155.5,496.0,2.85,29.0,648.0,474.03,346.35
2016,5,29,13,30,152.0,489.0,2.8,29.0,636.0,450.04,328.82
2016,5,29,13,45,208.5,471.5,2.75,29.0,668.0,448.74,327.16
2016,5,29,14,0,265.0,454.0,2.7,29.0,700.0,430.91,312.81
2016,5,29,14,15,364.0,402.5,2.6,29.0,729.5,412.39,296.26
2016,5,29,14,30,463.0,351.0,2.5,29.0,759.0,373.77,263.49
2016,5,29,14,45,338.0,374.0,2.4,29.0,665.5,331.98,233.97
2016,5,29,15,0,213.0,397.0,2.3,29.0,572.0,306.14,218.28
2016,5,29,15,15,136.5,363.5,2.15,28.5,474.0,257.17,185.7
2016,5,29,15,30,60.0,330.0,2.0,28.0,376.0,231.81,171.22
2016,5,29,15,45,385.0,235.0,1.95,28.0,497.0,140.42,100.82
2016,5,29,16,0,710.0,140.0,1.9,28.0,618.0,86.34,65.73
2016,5,29,16,15,688.5,135.5,1.9,27.5,570.0,86.04,65.9
2016,5,29,16,30,667.0,131.0,1.9,27.0,522.0,85.6,65.91
2016,5,29,16,45,636.0,124.5,1.95,27.0,468.5,83.55,64.46
2016,5,29,17,0,605.0,118.0,2.0,27.0,415.0,81.32,62.85
2016,5,29,17,15,562.5,114.0,1.9,26.5,364.0,80.59,62.61
2016,5,29,17,30,520.0,110.0,1.8,26.0,313.0,78.58,61.27
2016,5,29,17,45,462.5,101.5,1.7,26.0,261.5,73.35,57.0
2016,5,29,18,0,405.0,93.0,1.6,26.0,210.0,67.98,52.5
2016,5,29,18,15,336.0,79.5,1.6,25.5,162.5,58.84,44.71
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,49.46,36.43
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,36.64,24.98
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,22.66,11.03
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,12.38,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.05,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.28,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,4.93,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,6.58,0.0
2016,5,30,7,15,0.0,8.5,0.95,22.0,8.5,6.99,0.21
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,7.41,0.55
2016,5,30,7,45,0.0,49.5,0.7,22.0,49.5,40.97,28.42
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,75.17,56.25
2016,5,30,8,15,0.0,75.5,0.5,22.0,75.5,62.69,45.83
2016,5,30,8,30,0.0,61.0,0.4,22.0,61.0,50.63,35.89
2016,5,30,8,45,137.0,180.5,0.35,22.5,273.5,330.6,258.38
2016,5,30,9,0,274.0,300.0,0.3,23.0,486.0,625.52,464.83
2016,5,30,9,15,300.0,317.0,0.6,23.0,533.5,665.49,490.71
2016,5,30,9,30,326.0,334.0,0.9,23.0,581.0,703.78,518.64
2016,5,30,9,45,361.0,340.0,1.2,23.5,627.5,737.28,542.47
2016,5,30,10,0,396.0,346.0,1.5,24.0,674.0,768.74,564.6
2016,5,30,10,15,525.0,296.5,1.75,24.0,749.5,853.26,624.89
2016,5,30,10,30,654.0,247.0,2.0,24.0,825.0,919.66,672.12
2016,5,30,10,45,684.5,234.5,2.25,24.5,856.5,916.71,670.39
2016,5,30,11,0,715.0,222.0,2.5,25.0,888.0,909.77,666.15
2016,5,30,11,15,721.0,224.0,2.55,25.0,907.0,890.35,653.2
2016,5,30,11,30,727.0,226.0,2.6,25.0,926.0,867.74,637.87
2016,5,30,11,45,778.0,192.5,2.7,25.5,950.0,841.51,620.07
2016,5,30,12,0,829.0,159.0,2.8,26.0,974.0,819.2,604.5
2016,5,30,12,15,830.5,159.0,2.65,26.0,978.5,772.1,571.74
2016,5,30,12,30,832.0,159.0,2.5,26.0,983.0,734.08,543.74
2016,5,30,12,45,835.5,156.0,2.45,26.0,980.5,693.86,514.3
2016,5,30,13,0,839.0,153.0,2.4,26.0,978.0,652.14,483.17
2016,5,30,13,15,837.0,152.0,2.3,26.0,966.0,606.91,448.56
2016,5,30,13,30,835.0,151.0,2.2,26.0,954.0,560.55,412.34
2016,5,30,13,45,833.5,148.0,2.1,26.5,935.5,512.14,372.99
2016,5,30,14,0,832.0,145.0,2.0,27.0,917.0,462.82,332.11
2016,5,30,14,15,825.5,143.5,1.9,27.0,890.0,411.79,289.79
2016,5,30,14,30,819.0,142.0,1.8,27.0,863.0,355.35,242.81
2016,5,30,14,45,812.0,138.5,1.75,27.0,830.0,301.76,197.72
2016,5,30,15,0,805.0,135.0,1.7,27.0,797.0,248.73,153.86
2016,5,30,15,15,793.0,132.5,1.65,27.0,757.5,196.34,113.63
2016,5,30,15,30,781.0,130.0,1.6,27.0,718.0,145.46,81.14
2016,5,30,15,45,769.0,125.0,1.6,27.0,674.0,94.69,61.64
2016,5,30,16,0,757.0,120.0,1.6,27.0,630.0,83.34,63.58
2016,5,30,16,15,737.0,116.0,1.65,27.0,581.5,82.62,63.21
2016,5,30,16,30,717.0,112.0,1.7,27.0,533.0,74.4,56.62
2016,5,30,16,45,689.5,108.0,1.75,27.0,481.5,73.46,56.07
2016,5,30,17,0,662.0,104.0,1.8,27.0,430.0,72.45,55.45
2016,5,30,17,15,626.5,98.0,1.7,26.5,377.0,69.86,53.6
2016,5,30,17,30,591.0,92.0,1.6,26.0,324.0,67.13,51.61
2016,5,30,17,45,528.5,87.0,1.5,26.0,270.5,64.79,49.76
2016,5,30,18,0,466.0,82.0,1.4,26.0,217.0,62.53,47.88
2016,5,30,18,15,397.0,71.0,1.3,25.5,169.0,53.2,39.92
2016,5,30,18,30,328.0,60.0,1.2,25.0,121.0,45.4,33.02
2016,5,30,18,45,230.5,44.5,1.1,24.5,80.5,33.97,22.8
2016,5,30,19,0,133.0,29.0,1.0,24.0,40.0,22.33,11.03
2016,5,30,19,15,66.5,14.5,1.05,23.5,20.0,12.38,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,8.0,14.5,1.85,21.5,15.0,17.75,0.0
2016,5,31,6,0,16.0,29.0,1.9,22.0,30.0,46.38,29.28
2016,5,31,6,15,51.0,50.5,1.95,22.0,59.5,113.71,87.71
2016,5,31,6,30,86.0,72.0,2.0,22.0,89.0,168.25,134.59
2016,5,31,6,45,121.5,92.0,2.1,22.0,124.0,221.75,179.89
2016,5,31,7,0,157.0,112.0,2.2,22.0,159.0,276.97,225.42
2016,5,31,7,15,165.5,138.0,2.25,22.0,196.5,318.04,257.58
2016,5,31,7,30,174.0,164.0,2.3,22.0,234.0,358.09,288.11
2016,5,31,7,45,102.5,176.5,2.35,22.5,219.0,303.1,241.39
2016,5,31,8,0,31.0,189.0,2.4,23.0,204.0,224.99,176.54
2016,5,31,8,15,15.5,168.0,2.45,23.0,175.5,165.53,128.67
2016,5,31,8,30,0.0,147.0,2.5,23.0,147.0,127.55,97.48
2016,5,31,8,45,11.5,198.0,2.6,23.5,206.0,187.54,144.83
2016,5,31,9,0,23.0,249.0,2.7,24.0,265.0,248.0,191.24
2016,5,31,9,15,35.5,285.5,2.75,24.5,312.0,316.24,242.45
2016,5,31,9,30,48.0,322.0,2.8,25.0,359.0,363.81,277.08
2016,5,31,9,45,38.5,322.5,2.85,25.5,353.0,349.45,264.77
2016,5,31,10,0,29.0,323.0,2.9,26.0,347.0,335.65,253.21
2016,5,31,10,15,110.0,381.5,2.9,26.0,478.0,490.39,368.31
2016,5,31,10,30,191.0,440.0,2.9,26.0,609.0,620.09,460.61
2016,5,31,10,45,95.5,268.5,2.95,26.5,353.0,349.75,263.78
2016,5,31,11,0,0.0,97.0,3.0,27.0,97.0,81.51,58.13
2016,5,31,11,15,103.0,293.5,3.1,27.0,392.5,367.26,277.5
2016,5,31,11,30,206.0,490.0,3.2,27.0,688.0,627.9,463.23
2016,5,31,11,45,218.0,494.5,3.3,27.0,706.5,625.68,460.24
2016,5,31,12,0,230.0,499.0,3.4,27.0,725.0,621.48,457.31
2016,5,31,12,15,118.5,334.0,3.65,27.0,450.5,379.82,284.17
2016,5,31,12,30,7.0,169.0,3.9,27.0,176.0,146.46,108.1
2016,5,31,12,45,3.5,125.0,4.2,27.0,128.5,106.89,77.9
2016,5,31,13,0,0.0,81.0,4.5,27.0,81.0,67.81,47.55
2016,5,31,13,15,0.0,62.0,4.55,27.0,62.0,51.97,35.21
2016,5,31,13,30,0.0,43.0,4.6,27.0,43.0,36.04,22.75
2016,5,31,13,45,0.0,47.0,4.65,27.0,47.0,39.36,25.39
2016,5,31,14,0,0.0,51.0,4.7,27.0,51.0,42.68,28.02
2016,5,31,14,15,0.0,45.0,4.4,26.5,45.0,37.61,24.13
2016,5,31,14,30,0.0,39.0,4.1,26.0,39.0,32.55,20.22
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,35.86,22.89
2016,5,31,15,0,0.0,47.0,3.5,26.0,47.0,39.17,25.56
2016,5,31,15,15,0.0,39.0,3.4,25.5,39.0,32.46,20.33
2016,5,31,15,30,0.0,31.0,3.3,25.0,31.0,25.76,15.07
2016,5,31,15,45,0.0,37.0,3.25,25.0,37.0,30.73,19.12
2016,5,31,16,0,0.0,43.0,3.2,25.0,43.0,35.7,24.44
2016,5,31,16,15,0.0,40.5,3.1,24.5,40.5,33.59,22.8
2016,5,31,16,30,0.0,38.0,3.0,24.0,38.0,31.48,21.16
2016,5,31,16,45,0.0,85.5,2.95,24.0,85.5,71.05,54.81
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,106.26,84.67
2016,5,31,17,15,0.0,116.5,2.85,23.5,116.5,93.62,74.44
2016,5,31,17,30,0.0,100.0,2.8,23.0,100.0,80.86,63.99
2016,5,31,17,45,0.0,83.0,2.8,23.0,83.0,67.63,52.84
2016,5,31,18,0,0.0,66.0,2.8,23.0,66.0,54.26,41.4
2016,5,31,18,15,0.0,51.0,2.7,23.0,51.0,42.22,30.91
2016,5,31,18,30,0.0,36.0,2.6,23.0,36.0,29.74,19.93
2016,5,31,18,45,0.0,23.0,2.55,23.0,23.0,18.96,10.35
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,8.21,0.57
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,4.27,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,44.0,16.5,1.0,20.5,20.5,43.62,0.0
2016,6,1,6,0,88.0,33.0,1.1,21.0,41.0,133.92,95.88
2016,6,1,6,15,170.0,52.5,1.05,21.0,80.5,222.46,176.65
2016,6,1,6,30,252.0,72.0,1.0,21.0,120.0,316.12,255.08
2016,6,1,6,45,324.0,85.5,0.95,21.5,168.5,416.02,334.13
2016,6,1,7,0,396.0,99.0,0.9,22.0,217.0,503.51,400.2
2016,6,1,7,15,446.0,110.0,0.8,22.0,268.0,571.35,448.51
2016,6,1,7,30,496.0,121.0,0.7,22.0,319.0,640.64,495.32
2016,6,1,7,45,538.0,127.5,0.65,22.5,371.5,697.34,530.85
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,764.56,572.17
2016,6,1,8,15,608.5,141.0,0.6,23.0,474.5,808.87,598.67
2016,6,1,8,30,637.0,148.0,0.6,23.0,525.0,851.29,623.73
2016,6,1,8,45,658.5,153.5,0.6,23.5,573.0,882.71,640.13
2016,6,1,9,0,680.0,159.0,0.6,24.0,621.0,911.53,654.82
2016,6,1,9,15,458.0,256.5,0.65,24.0,577.0,781.01,566.59
2016,6,1,9,30,236.0,354.0,0.7,24.0,533.0,612.37,449.29
2016,6,1,9,45,180.5,377.5,0.8,24.5,518.5,573.63,421.91
2016,6,1,10,0,125.0,401.0,0.9,25.0,504.0,534.17,392.35
2016,6,1,10,15,91.0,400.5,0.9,25.0,477.0,471.67,347.68
2016,6,1,10,30,57.0,400.0,0.9,25.0,450.0,430.74,317.69
2016,6,1,10,45,186.0,421.0,0.95,25.0,593.0,585.12,428.61
2016,6,1,11,0,315.0,442.0,1.0,25.0,736.0,728.34,525.24
2016,6,1,11,15,348.5,420.0,1.0,25.0,751.5,719.99,518.6
2016,6,1,11,30,382.0,398.0,1.0,25.0,767.0,709.32,512.04
2016,6,1,11,45,345.0,440.5,1.0,25.5,777.0,693.36,498.61
2016,6,1,12,0,308.0,483.0,1.0,26.0,787.0,675.98,484.45
2016,6,1,12,15,363.0,460.5,1.0,26.0,819.5,675.55,484.92
2016,6,1,12,30,418.0,438.0,1.0,26.0,852.0,669.6,481.26
2016,6,1,12,45,396.0,441.0,1.0,26.0,832.0,628.75,452.86
2016,6,1,13,0,374.0,444.0,1.0,26.0,812.0,588.04,424.55
2016,6,1,13,15,326.5,459.0,1.05,26.0,777.0,542.44,392.6
2016,6,1,13,30,279.0,474.0,1.1,26.0,742.0,500.49,362.91
2016,6,1,13,45,324.5,444.5,1.15,26.0,750.5,478.52,346.91
2016,6,1,14,0,370.0,415.0,1.2,26.0,759.0,452.72,327.08
2016,6,1,14,15,569.5,292.5,1.3,26.0,804.0,412.53,293.89
2016,6,1,14,30,769.0,170.0,1.4,26.0,849.0,359.95,247.75
2016,6,1,14,45,607.5,246.5,1.55,26.5,770.0,312.62,212.56
2016,6,1,15,0,446.0,323.0,1.7,27.0,691.0,288.79,197.62
2016,6,1,15,15,294.5,341.0,1.75,27.0,579.0,255.62,178.78
2016,6,1,15,30,143.0,359.0,1.8,27.0,467.0,241.03,175.64
2016,6,1,15,45,94.0,319.0,1.9,27.0,388.5,218.09,162.87
2016,6,1,16,0,45.0,279.0,2.0,27.0,310.0,192.63,151.84
2016,6,1,16,15,147.0,266.5,1.95,26.5,355.5,175.9,139.21
2016,6,1,16,30,249.0,254.0,1.9,26.0,401.0,161.34,128.18
2016,6,1,16,45,243.0,229.5,1.85,26.0,362.0,149.26,118.8
2016,6,1,17,0,237.0,205.0,1.8,26.0,323.0,136.45,108.72
2016,6,1,17,15,227.5,181.0,1.7,25.5,283.0,123.16,98.33
2016,6,1,17,30,218.0,157.0,1.6,25.0,243.0,109.18,87.19
2016,6,1,17,45,195.0,135.5,1.55,25.0,203.5,95.94,76.3
2016,6,1,18,0,172.0,114.0,1.5,25.0,164.0,84.52,66.73
2016,6,1,18,15,141.5,92.0,1.4,24.5,127.5,69.18,53.7
2016,6,1,18,30,111.0,70.0,1.3,24.0,91.0,53.5,40.06
2016,6,1,18,45,68.5,49.0,1.2,23.5,60.5,38.09,26.4
2016,6,1,19,0,26.0,28.0,1.1,23.0,30.0,22.7,11.74
2016,6,1,19,15,13.0,14.0,1.15,23.0,15.0,11.95,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
