Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.56,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,4.92,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,9.86,2.42
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,14.81,6.69
2016,6,2,6,45,0.0,25.5,1.95,21.5,25.5,21.01,11.95
2016,6,2,7,0,0.0,33.0,2.3,22.0,33.0,27.23,17.14
2016,6,2,7,15,3.0,83.0,2.4,22.0,84.5,74.1,56.13
2016,6,2,7,30,6.0,133.0,2.5,22.0,136.0,128.34,100.39
2016,6,2,7,45,29.5,166.5,2.6,22.0,181.5,201.1,159.44
2016,6,2,8,0,53.0,200.0,2.7,22.0,227.0,260.06,206.19
2016,6,2,8,15,49.5,220.0,2.75,22.0,247.0,275.41,217.06
2016,6,2,8,30,46.0,240.0,2.8,22.0,267.0,290.3,227.61
2016,6,2,8,45,23.0,187.5,2.85,22.0,201.0,203.79,158.75
2016,6,2,9,0,0.0,135.0,2.9,22.0,135.0,114.91,87.17
2016,6,2,9,15,3.0,161.5,2.9,22.0,164.0,141.75,108.49
2016,6,2,9,30,6.0,188.0,2.9,22.0,193.0,168.53,129.38
2016,6,2,9,45,71.5,295.0,2.95,22.5,354.5,354.08,273.75
2016,6,2,10,0,137.0,402.0,3.0,23.0,516.0,547.32,415.39
2016,6,2,10,15,83.0,376.0,3.0,23.0,446.5,438.57,333.18
2016,6,2,10,30,29.0,350.0,3.0,23.0,377.0,353.65,268.44
2016,6,2,10,45,60.5,402.0,3.05,23.5,458.5,429.58,324.85
2016,6,2,11,0,92.0,454.0,3.1,24.0,540.0,502.24,376.91
2016,6,2,11,15,64.5,431.5,2.95,24.0,493.0,447.44,335.57
2016,6,2,11,30,37.0,409.0,2.8,24.0,446.0,395.23,296.46
2016,6,2,11,45,442.0,278.0,2.65,24.5,713.5,641.13,482.46
2016,6,2,12,0,847.0,147.0,2.5,25.0,981.0,815.0,603.75
2016,6,2,12,15,849.0,147.5,2.3,25.0,986.0,779.36,576.72
2016,6,2,12,30,851.0,148.0,2.1,25.0,991.0,741.73,548.94
2016,6,2,12,45,857.5,143.0,1.9,25.0,989.5,701.7,518.8
2016,6,2,13,0,864.0,138.0,1.7,25.0,988.0,659.87,486.87
2016,6,2,13,15,608.0,291.0,1.6,25.0,885.5,578.02,424.56
2016,6,2,13,30,352.0,444.0,1.5,25.0,783.0,519.79,379.89
2016,6,2,13,45,389.0,418.0,1.45,25.0,786.0,492.8,359.47
2016,6,2,14,0,426.0,392.0,1.4,25.0,789.0,453.59,329.34
2016,6,2,14,15,639.5,258.0,1.45,25.0,833.0,412.04,294.22
2016,6,2,14,30,853.0,124.0,1.5,25.0,877.0,363.64,249.81
2016,6,2,14,45,520.5,263.0,1.55,25.5,717.0,305.26,210.87
2016,6,2,15,0,188.0,402.0,1.6,26.0,557.0,305.44,220.66
2016,6,2,15,15,504.5,257.0,1.6,25.5,645.0,228.4,150.43
2016,6,2,15,30,821.0,112.0,1.6,25.0,733.0,151.8,84.47
2016,6,2,15,45,809.5,108.0,1.6,25.0,689.0,89.31,55.03
2016,6,2,16,0,798.0,104.0,1.6,25.0,645.0,73.88,56.27
2016,6,2,16,15,570.0,170.0,1.55,25.0,541.5,105.31,82.52
2016,6,2,16,30,342.0,236.0,1.5,25.0,438.0,153.19,122.08
2016,6,2,16,45,528.5,162.0,1.5,25.0,440.5,106.71,84.11
2016,6,2,17,0,715.0,88.0,1.5,25.0,443.0,68.24,52.31
2016,6,2,17,15,682.0,83.5,1.4,24.5,390.0,60.4,46.03
2016,6,2,17,30,649.0,79.0,1.3,24.0,337.0,58.27,44.49
2016,6,2,17,45,605.0,72.5,1.25,24.0,284.0,54.48,41.37
2016,6,2,18,0,561.0,66.0,1.2,24.0,231.0,50.56,38.06
2016,6,2,18,15,494.5,58.0,1.1,23.5,181.0,45.18,33.42
2016,6,2,18,30,428.0,50.0,1.0,23.0,131.0,39.68,28.49
2016,6,2,18,45,329.5,38.5,0.9,22.5,89.0,30.95,20.56
2016,6,2,19,0,231.0,27.0,0.8,22.0,47.0,22.0,11.43
2016,6,2,19,15,115.5,13.5,0.8,22.0,23.5,11.52,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,18.5,13.0,11.1,0.0
2016,6,3,6,0,0.0,26.0,1.5,19.0,26.0,23.31,12.04
2016,6,3,6,15,13.0,46.0,1.55,19.0,49.0,62.59,46.17
2016,6,3,6,30,26.0,66.0,1.6,19.0,72.0,95.31,74.61
2016,6,3,6,45,36.0,88.0,1.65,19.5,98.0,128.26,102.59
2016,6,3,7,0,46.0,110.0,1.7,20.0,124.0,160.75,129.52
2016,6,3,7,15,147.0,132.0,1.7,20.0,188.5,292.42,238.62
2016,6,3,7,30,248.0,154.0,1.7,20.0,253.0,432.27,348.8
2016,6,3,7,45,495.5,116.0,1.7,20.5,350.5,641.59,507.07
2016,6,3,8,0,743.0,78.0,1.7,21.0,448.0,846.8,647.44
2016,6,3,8,15,765.0,81.0,1.85,21.0,499.5,882.79,669.03
2016,6,3,8,30,787.0,84.0,2.0,21.0,551.0,916.52,690.76
2016,6,3,8,45,805.5,86.5,2.15,21.5,599.5,932.0,698.85
2016,6,3,9,0,824.0,89.0,2.3,22.0,648.0,956.14,712.92
2016,6,3,9,15,836.5,91.0,2.4,22.5,692.5,970.53,719.94
2016,6,3,9,30,849.0,93.0,2.5,23.0,737.0,981.71,725.02
2016,6,3,9,45,612.5,225.0,2.7,23.5,702.0,898.52,668.18
2016,6,3,10,0,376.0,357.0,2.9,24.0,667.0,760.41,566.83
2016,6,3,10,15,290.0,397.5,2.95,24.0,643.0,704.89,525.89
2016,6,3,10,30,204.0,438.0,3.0,24.0,619.0,630.97,471.32
2016,6,3,10,45,325.5,414.5,3.05,24.5,713.0,728.69,541.54
2016,6,3,11,0,447.0,391.0,3.1,25.0,807.0,815.62,601.26
2016,6,3,11,15,310.0,441.5,3.1,25.0,733.0,705.42,521.23
2016,6,3,11,30,173.0,492.0,3.1,25.0,659.0,601.21,445.1
2016,6,3,11,45,529.0,306.0,3.1,25.0,825.0,739.89,551.27
2016,6,3,12,0,885.0,120.0,3.1,25.0,991.0,824.72,613.13
2016,6,3,12,15,886.0,120.0,3.05,25.0,995.0,787.32,586.57
2016,6,3,12,30,887.0,120.0,3.0,25.0,999.0,747.86,559.04
2016,6,3,12,45,567.0,307.5,2.95,25.5,869.0,637.62,473.95
2016,6,3,13,0,247.0,495.0,2.9,26.0,739.0,550.21,405.52
2016,6,3,13,15,350.0,457.0,2.85,26.0,797.5,555.72,409.92
2016,6,3,13,30,453.0,419.0,2.8,26.0,856.0,550.32,404.96
2016,6,3,13,45,655.0,273.0,2.75,26.0,890.0,512.18,375.85
2016,6,3,14,0,857.0,127.0,2.7,26.0,924.0,465.85,337.56
2016,6,3,14,15,850.5,125.5,2.65,26.0,897.5,413.85,294.03
2016,6,3,14,30,844.0,124.0,2.6,26.0,871.0,361.75,249.61
2016,6,3,14,45,550.5,258.0,2.55,26.0,738.0,306.44,211.6
2016,6,3,15,0,257.0,392.0,2.5,26.0,605.0,301.12,215.79
2016,6,3,15,15,291.0,363.0,2.45,25.5,592.5,268.11,189.85
2016,6,3,15,30,325.0,334.0,2.4,25.0,580.0,232.1,163.97
2016,6,3,15,45,547.5,223.5,2.35,25.0,607.5,143.88,100.63
2016,6,3,16,0,770.0,113.0,2.3,25.0,635.0,78.92,60.41
2016,6,3,16,15,431.0,185.5,2.15,25.0,474.0,114.05,89.77
2016,6,3,16,30,92.0,258.0,2.0,25.0,313.0,179.64,143.75
2016,6,3,16,45,46.0,183.0,1.9,25.0,210.5,135.35,107.79
2016,6,3,17,0,0.0,108.0,1.8,25.0,108.0,88.12,68.97
2016,6,3,17,15,0.0,95.0,1.7,24.5,95.0,77.88,60.81
2016,6,3,17,30,0.0,82.0,1.6,24.0,82.0,67.57,52.39
2016,6,3,17,45,0.0,69.0,1.55,24.0,69.0,57.18,43.67
2016,6,3,18,0,0.0,56.0,1.5,24.0,56.0,46.36,34.44
2016,6,3,18,15,0.0,44.0,1.35,23.5,44.0,36.37,25.85
2016,6,3,18,30,0.0,32.0,1.2,23.0,32.0,26.41,17.12
2016,6,3,18,45,0.0,21.5,1.05,22.5,21.5,17.71,9.39
2016,6,3,19,0,0.0,11.0,0.9,22.0,11.0,9.04,1.43
2016,6,3,19,15,0.0,5.5,0.9,21.5,5.5,4.69,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.0,14.0,2.05,17.5,24.5,89.05,0.0
2016,6,4,6,0,230.0,28.0,2.3,18.0,49.0,245.97,183.63
2016,6,4,6,15,328.0,39.0,2.4,18.5,91.0,341.56,276.15
2016,6,4,6,30,426.0,50.0,2.5,19.0,133.0,445.38,363.05
2016,6,4,6,45,275.5,82.0,2.6,19.5,142.0,370.23,303.69
2016,6,4,7,0,125.0,114.0,2.7,20.0,151.0,251.73,205.73
2016,6,4,7,15,62.5,104.5,2.85,20.5,123.0,161.99,131.01
2016,6,4,7,30,0.0,95.0,3.0,21.0,95.0,81.85,62.34
2016,6,4,7,45,26.0,147.5,3.15,22.0,160.5,173.96,137.84
2016,6,4,8,0,52.0,200.0,3.3,23.0,226.0,259.0,204.9
2016,6,4,8,15,86.0,231.5,3.45,23.0,280.0,325.64,257.05
2016,6,4,8,30,120.0,263.0,3.6,23.0,334.0,413.8,324.34
2016,6,4,8,45,137.5,288.5,3.75,23.5,377.0,456.37,354.9
2016,6,4,9,0,155.0,314.0,3.9,24.0,420.0,498.04,384.48
2016,6,4,9,15,101.5,318.0,4.0,24.5,389.0,419.74,322.93
2016,6,4,9,30,48.0,322.0,4.1,25.0,358.0,363.78,277.98
2016,6,4,9,45,109.0,362.5,4.2,25.5,451.5,484.86,368.52
2016,6,4,10,0,170.0,403.0,4.3,26.0,545.0,581.63,438.27
2016,6,4,10,15,321.0,378.0,4.35,26.0,658.0,715.67,536.44
2016,6,4,10,30,472.0,353.0,4.4,26.0,771.0,841.68,625.62
2016,6,4,10,45,477.0,370.0,4.45,26.0,803.5,844.88,626.0
2016,6,4,11,0,482.0,387.0,4.5,26.0,836.0,844.94,625.03
2016,6,4,11,15,436.0,406.0,4.55,26.0,818.5,797.21,590.67
2016,6,4,11,30,390.0,425.0,4.6,26.0,801.0,741.59,551.02
2016,6,4,11,45,294.5,464.5,4.65,26.5,750.5,672.45,499.06
2016,6,4,12,0,199.0,504.0,4.7,27.0,700.0,601.52,445.7
2016,6,4,12,15,157.5,503.0,4.75,27.0,659.0,550.67,408.71
2016,6,4,12,30,116.0,502.0,4.8,27.0,618.0,502.64,373.41
2016,6,4,12,45,144.0,503.5,4.85,27.0,646.5,507.6,377.4
2016,6,4,13,0,172.0,505.0,4.9,27.0,675.0,509.87,379.04
2016,6,4,13,15,197.0,496.0,4.9,26.5,688.5,500.14,372.45
2016,6,4,13,30,222.0,487.0,4.9,26.0,702.0,488.22,363.92
2016,6,4,13,45,314.0,442.5,4.95,26.0,739.5,473.45,352.29
2016,6,4,14,0,406.0,398.0,5.0,26.0,777.0,449.86,332.72
2016,6,4,14,15,437.5,376.0,4.95,26.0,773.0,417.26,305.53
2016,6,4,14,30,469.0,354.0,4.9,26.0,769.0,381.69,275.3
2016,6,4,14,45,267.5,365.0,4.85,26.0,600.0,311.16,225.79
2016,6,4,15,0,66.0,376.0,4.8,26.0,431.0,279.4,208.47
2016,6,4,15,15,40.5,314.5,4.7,25.5,348.0,230.29,172.84
2016,6,4,15,30,15.0,253.0,4.6,25.0,265.0,197.15,149.3
2016,6,4,15,45,138.0,278.0,4.55,25.0,373.0,185.97,139.46
2016,6,4,16,0,261.0,303.0,4.5,25.0,481.0,183.07,146.07
2016,6,4,16,15,211.5,283.5,4.3,25.0,420.5,185.62,148.54
2016,6,4,16,30,162.0,264.0,4.1,25.0,360.0,174.5,139.9
2016,6,4,16,45,253.0,226.0,3.9,25.0,360.0,147.4,118.06
2016,6,4,17,0,344.0,188.0,3.7,25.0,360.0,128.17,102.54
2016,6,4,17,15,335.0,165.5,3.35,24.5,317.0,115.36,92.39
2016,6,4,17,30,326.0,143.0,3.0,24.0,274.0,101.89,81.52
2016,6,4,17,45,306.5,123.0,2.65,24.0,231.5,89.27,71.03
2016,6,4,18,0,287.0,103.0,2.3,24.0,189.0,76.15,59.93
2016,6,4,18,15,250.0,85.0,2.05,23.5,148.5,63.72,49.31
2016,6,4,18,30,213.0,67.0,1.8,23.0,108.0,50.94,38.11
2016,6,4,18,45,156.5,48.5,1.55,22.5,73.5,37.38,26.01
2016,6,4,19,0,100.0,30.0,1.3,22.0,39.0,23.53,12.87
2016,6,4,19,15,50.0,15.0,1.3,21.5,19.5,11.98,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,98.5,15.5,3.3,19.5,24.0,79.23,0.0
2016,6,5,6,0,197.0,31.0,3.5,20.0,48.0,224.09,166.2
2016,6,5,6,15,298.5,43.5,3.6,20.5,91.0,320.43,258.23
2016,6,5,6,30,400.0,56.0,3.7,21.0,134.0,431.66,351.63
2016,6,5,6,45,471.5,65.0,3.8,21.5,184.5,516.74,420.21
2016,6,5,7,0,543.0,74.0,3.9,22.0,235.0,605.03,488.12
2016,6,5,7,15,590.5,80.5,4.0,22.5,289.0,671.16,536.42
2016,6,5,7,30,638.0,87.0,4.1,23.0,343.0,737.82,583.32
2016,6,5,7,45,676.0,91.5,4.25,23.5,397.5,792.83,620.45
2016,6,5,8,0,714.0,96.0,4.4,24.0,452.0,846.98,656.07
2016,6,5,8,15,739.5,100.0,4.45,24.5,505.0,881.25,676.53
2016,6,5,8,30,765.0,104.0,4.5,25.0,558.0,919.33,699.42
2016,6,5,8,45,787.5,106.5,4.55,25.5,608.5,950.06,717.05
2016,6,5,9,0,810.0,109.0,4.6,26.0,659.0,977.96,732.68
2016,6,5,9,15,824.5,111.5,4.6,26.0,704.5,994.61,741.79
2016,6,5,9,30,839.0,114.0,4.6,26.0,750.0,995.16,740.27
2016,6,5,9,45,852.0,115.5,4.65,26.5,791.0,1002.48,742.51
2016,6,5,10,0,865.0,117.0,4.7,27.0,832.0,1006.33,742.53
2016,6,5,10,15,873.5,118.5,4.75,27.0,866.0,1002.12,738.87
2016,6,5,10,30,882.0,120.0,4.8,27.0,900.0,994.34,733.04
2016,6,5,10,45,889.0,120.5,4.85,27.5,928.0,980.55,721.87
2016,6,5,11,0,896.0,121.0,4.9,28.0,956.0,963.26,708.56
2016,6,5,11,15,642.0,273.0,4.9,28.0,878.0,865.35,639.8
2016,6,5,11,30,388.0,425.0,4.9,28.0,800.0,740.1,546.57
2016,6,5,11,45,653.5,271.5,4.95,28.0,911.5,815.08,605.35
2016,6,5,12,0,919.0,118.0,5.0,28.0,1023.0,851.68,632.91
2016,6,5,12,15,537.0,313.5,4.95,28.0,843.5,694.23,516.71
2016,6,5,12,30,155.0,509.0,4.9,28.0,664.0,536.86,396.78
2016,6,5,12,45,190.5,504.5,4.9,28.0,693.0,540.53,400.15
2016,6,5,13,0,226.0,500.0,4.9,28.0,722.0,541.08,400.41
2016,6,5,13,15,148.0,479.5,4.85,28.0,624.5,459.71,340.62
2016,6,5,13,30,70.0,459.0,4.8,28.0,527.0,393.86,292.11
2016,6,5,13,45,488.0,287.5,4.8,28.0,743.5,447.59,331.32
2016,6,5,14,0,906.0,116.0,4.8,28.0,960.0,481.87,349.84
2016,6,5,14,15,900.5,114.5,4.7,28.0,933.0,427.78,303.83
2016,6,5,14,30,895.0,113.0,4.6,28.0,906.0,373.43,257.11
2016,6,5,14,45,883.0,114.0,4.6,28.0,871.0,318.84,210.23
2016,6,5,15,0,871.0,115.0,4.6,28.0,836.0,265.07,164.87
2016,6,5,15,15,861.0,112.5,4.5,27.5,796.0,210.52,122.04
2016,6,5,15,30,851.0,110.0,4.4,27.0,756.0,157.05,86.46
2016,6,5,15,45,839.5,106.5,4.3,27.0,711.0,104.19,63.82
2016,6,5,16,0,828.0,103.0,4.2,27.0,666.0,73.73,55.71
2016,6,5,16,15,810.0,100.0,3.95,26.5,616.5,73.17,55.55
2016,6,5,16,30,792.0,97.0,3.7,26.0,567.0,72.5,55.31
2016,6,5,16,45,706.0,106.5,3.45,26.0,497.0,72.46,55.47
2016,6,5,17,0,620.0,116.0,3.2,26.0,427.0,79.68,61.75
2016,6,5,17,15,580.0,112.5,2.85,25.5,376.5,79.23,61.72
2016,6,5,17,30,540.0,109.0,2.5,25.0,326.0,78.85,61.74
2016,6,5,17,45,510.5,95.5,2.15,24.5,276.0,70.81,55.19
2016,6,5,18,0,481.0,82.0,1.8,24.0,226.0,62.27,48.08
2016,6,5,18,15,427.0,70.0,1.65,23.0,178.5,54.29,41.33
2016,6,5,18,30,373.0,58.0,1.5,22.0,131.0,44.12,32.45
2016,6,5,18,45,288.0,44.0,1.4,21.5,90.0,33.78,23.11
2016,6,5,19,0,203.0,30.0,1.3,21.0,49.0,23.23,12.82
2016,6,5,19,15,101.5,15.0,1.3,20.5,24.5,11.7,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,14.5,2.2,17.5,26.0,99.43,0.0
2016,6,6,6,0,260.0,29.0,2.4,18.0,52.0,268.16,200.84
2016,6,6,6,15,366.0,39.5,2.6,18.5,97.0,370.58,299.4
2016,6,6,6,30,472.0,50.0,2.8,19.0,142.0,481.58,391.85
2016,6,6,6,45,540.0,57.5,3.0,19.5,194.0,563.82,457.87
2016,6,6,7,0,608.0,65.0,3.2,20.0,246.0,649.12,523.09
2016,6,6,7,15,653.0,70.5,3.15,20.5,301.0,713.36,568.75
2016,6,6,7,30,698.0,76.0,3.1,21.0,356.0,772.51,608.75
2016,6,6,7,45,730.5,80.5,3.1,22.0,410.5,824.29,641.02
2016,6,6,8,0,763.0,85.0,3.1,23.0,465.0,874.7,671.23
2016,6,6,8,15,786.0,88.5,3.2,23.5,518.0,912.73,694.07
2016,6,6,8,30,809.0,92.0,3.3,24.0,571.0,948.4,715.07
2016,6,6,8,45,826.5,95.0,3.4,25.0,621.0,975.23,728.49
2016,6,6,9,0,844.0,98.0,3.5,26.0,671.0,986.99,731.85
2016,6,6,9,15,857.0,100.5,3.5,26.0,716.5,1002.41,740.04
2016,6,6,9,30,870.0,103.0,3.5,26.0,762.0,1014.49,746.11
2016,6,6,9,45,879.5,105.0,3.5,26.5,802.0,1019.0,745.89
2016,6,6,10,0,889.0,107.0,3.5,27.0,842.0,1019.96,743.59
2016,6,6,10,15,896.5,108.5,3.45,27.0,876.0,1014.79,738.6
2016,6,6,10,30,904.0,110.0,3.4,27.0,910.0,1006.01,731.47
2016,6,6,10,45,908.5,111.5,3.4,27.5,936.5,990.72,719.23
2016,6,6,11,0,913.0,113.0,3.4,28.0,963.0,971.92,704.92
2016,6,6,11,15,916.5,114.0,3.35,28.0,982.5,948.28,688.66
2016,6,6,11,30,920.0,115.0,3.3,28.0,1002.0,921.32,670.33
2016,6,6,11,45,923.5,114.5,3.25,28.0,1014.5,889.86,649.09
2016,6,6,12,0,927.0,114.0,3.2,28.0,1027.0,855.43,625.9
2016,6,6,12,15,927.0,114.0,3.15,28.0,1030.5,815.96,599.29
2016,6,6,12,30,927.0,114.0,3.1,28.0,1034.0,774.38,571.16
2016,6,6,12,45,925.0,114.5,3.1,28.5,1029.0,730.05,538.06
2016,6,6,13,0,923.0,115.0,3.1,29.0,1024.0,684.24,503.34
2016,6,6,13,15,920.0,114.5,3.05,29.0,1011.5,635.68,466.75
2016,6,6,13,30,917.0,114.0,3.0,29.0,999.0,585.86,428.33
2016,6,6,13,45,912.0,113.5,3.0,29.0,978.5,533.93,387.49
2016,6,6,14,0,907.0,113.0,3.0,29.0,958.0,481.26,344.92
2016,6,6,14,15,901.0,112.0,2.95,29.0,930.5,427.34,300.24
2016,6,6,14,30,895.0,111.0,2.9,29.0,903.0,373.19,254.48
2016,6,6,14,45,881.0,112.5,2.85,29.0,867.5,318.43,208.15
2016,6,6,15,0,867.0,114.0,2.8,29.0,832.0,264.7,163.42
2016,6,6,15,15,856.0,112.0,2.75,28.5,792.0,210.57,121.34
2016,6,6,15,30,845.0,110.0,2.7,28.0,752.0,157.6,86.31
2016,6,6,15,45,831.0,107.0,2.65,28.0,706.5,105.29,63.82
2016,6,6,16,0,817.0,104.0,2.6,28.0,661.0,74.09,55.73
2016,6,6,16,15,799.0,101.0,2.45,28.0,611.5,73.57,55.5
2016,6,6,16,30,781.0,98.0,2.3,28.0,562.0,72.94,55.18
2016,6,6,16,45,757.5,94.0,2.2,28.0,510.0,71.44,54.13
2016,6,6,17,0,734.0,90.0,2.1,28.0,458.0,69.82,52.99
2016,6,6,17,15,701.5,85.5,1.95,27.5,404.0,61.88,46.66
2016,6,6,17,30,669.0,81.0,1.8,27.0,350.0,59.78,45.17
2016,6,6,17,45,624.5,74.5,1.7,26.5,296.5,56.01,42.21
2016,6,6,18,0,580.0,68.0,1.6,26.0,243.0,52.11,39.04
2016,6,6,18,15,514.0,60.0,1.45,25.0,192.0,46.76,34.56
2016,6,6,18,30,448.0,52.0,1.3,24.0,141.0,41.29,29.77
2016,6,6,18,45,346.0,41.0,1.2,23.5,97.0,32.99,22.26
2016,6,6,19,0,244.0,30.0,1.1,23.0,53.0,24.53,13.81
2016,6,6,19,15,122.0,15.0,1.1,22.5,26.5,11.72,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,74.22,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,214.32,157.79
2016,6,7,6,15,280.0,46.0,1.0,20.5,91.0,310.39,246.96
2016,6,7,6,30,379.0,60.0,1.1,21.0,133.0,415.16,333.21
2016,6,7,6,45,446.5,70.0,1.2,21.5,183.0,501.34,400.55
2016,6,7,7,0,514.0,80.0,1.3,22.0,233.0,586.79,464.15
2016,6,7,7,15,562.0,87.5,1.25,22.5,286.0,654.04,510.45
2016,6,7,7,30,610.0,95.0,1.2,23.0,339.0,721.81,554.95
2016,6,7,7,45,645.0,100.5,1.2,24.0,392.0,774.77,586.75
2016,6,7,8,0,680.0,106.0,1.2,25.0,445.0,826.73,616.8
2016,6,7,8,15,705.5,110.5,1.3,25.5,497.0,866.66,640.54
2016,6,7,8,30,731.0,115.0,1.4,26.0,549.0,904.54,662.73
2016,6,7,8,45,750.0,119.5,1.55,26.5,597.5,927.21,675.54
2016,6,7,9,0,769.0,124.0,1.7,27.0,646.0,953.63,690.88
2016,6,7,9,15,784.0,127.0,1.7,27.0,691.0,971.2,699.96
2016,6,7,9,30,799.0,130.0,1.7,27.0,736.0,985.52,707.16
2016,6,7,9,45,809.0,133.5,1.75,27.5,775.0,991.94,708.79
2016,6,7,10,0,819.0,137.0,1.8,28.0,814.0,994.87,708.45
2016,6,7,10,15,592.5,264.5,1.8,28.0,765.0,893.48,641.07
2016,6,7,10,30,366.0,392.0,1.8,28.0,716.0,761.28,548.59
2016,6,7,10,45,340.5,416.5,1.8,28.5,725.5,745.64,536.56
2016,6,7,11,0,315.0,441.0,1.8,29.0,735.0,728.44,522.6
2016,6,7,11,15,260.5,465.0,1.85,29.0,711.5,683.02,490.77
2016,6,7,11,30,206.0,489.0,1.9,29.0,688.0,628.23,452.72
2016,6,7,11,45,538.5,315.5,1.95,29.0,844.0,757.77,548.02
2016,6,7,12,0,871.0,142.0,2.0,29.0,1000.0,833.08,601.47
2016,6,7,12,15,871.5,142.5,2.0,29.0,1004.0,795.73,576.15
2016,6,7,12,30,872.0,143.0,2.0,29.0,1008.0,756.43,549.62
2016,6,7,12,45,599.0,307.5,2.05,29.5,900.5,661.69,479.12
2016,6,7,13,0,326.0,472.0,2.1,30.0,793.0,580.36,418.1
2016,6,7,13,15,597.0,305.5,2.1,30.0,885.0,584.71,423.71
2016,6,7,13,30,868.0,139.0,2.1,30.0,977.0,577.01,417.58
2016,6,7,13,45,621.5,276.0,2.15,30.0,870.0,500.67,360.5
2016,6,7,14,0,375.0,413.0,2.2,30.0,763.0,456.77,328.01
2016,6,7,14,15,610.5,273.5,2.2,30.0,823.5,415.05,293.21
2016,6,7,14,30,846.0,134.0,2.2,30.0,884.0,372.6,253.37
2016,6,7,14,45,840.0,130.5,2.25,30.0,851.0,319.44,208.87
2016,6,7,15,0,834.0,127.0,2.3,30.0,818.0,266.53,165.15
2016,6,7,15,15,575.0,232.5,2.25,29.5,698.0,225.19,143.16
2016,6,7,15,30,316.0,338.0,2.2,29.0,578.0,235.64,163.96
2016,6,7,15,45,549.0,227.5,2.2,29.0,614.0,149.6,101.59
2016,6,7,16,0,782.0,117.0,2.2,29.0,650.0,81.49,61.47
2016,6,7,16,15,582.0,173.0,2.1,29.0,553.0,106.99,82.54
2016,6,7,16,30,382.0,229.0,2.0,29.0,456.0,149.89,117.54
2016,6,7,16,45,539.0,164.5,1.9,29.0,453.0,108.15,83.93
2016,6,7,17,0,696.0,100.0,1.8,29.0,450.0,69.87,52.76
2016,6,7,17,15,663.0,94.5,1.7,28.5,397.0,67.5,51.14
2016,6,7,17,30,630.0,89.0,1.6,28.0,344.0,65.0,49.34
2016,6,7,17,45,579.5,83.0,1.55,27.5,290.5,61.84,46.93
2016,6,7,18,0,529.0,77.0,1.5,27.0,237.0,58.62,44.37
2016,6,7,18,15,462.5,68.0,1.35,26.5,187.0,52.8,39.45
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,46.84,34.2
2016,6,7,18,45,298.5,46.0,1.1,25.5,94.5,35.29,23.98
2016,6,7,19,0,201.0,33.0,1.0,25.0,52.0,25.49,14.51
2016,6,7,19,15,100.5,16.5,1.05,24.5,26.0,12.85,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,72.5,16.5,0.25,21.5,23.0,81.39,0.0
2016,6,8,6,0,145.0,33.0,0.2,22.0,46.0,190.46,137.83
2016,6,8,6,15,236.5,49.0,0.35,22.5,87.0,282.36,221.23
2016,6,8,6,30,328.0,65.0,0.5,23.0,128.0,382.05,302.38
2016,6,8,6,45,399.5,75.5,0.7,23.5,177.0,463.49,366.53
2016,6,8,7,0,471.0,86.0,0.9,24.0,226.0,549.25,430.63
2016,6,8,7,15,519.0,94.5,1.1,24.5,278.0,623.62,483.89
2016,6,8,7,30,567.0,103.0,1.3,25.0,330.0,691.63,530.86
2016,6,8,7,45,605.0,108.5,1.55,25.5,382.5,746.63,567.92
2016,6,8,8,0,643.0,114.0,1.8,26.0,435.0,800.77,603.64
2016,6,8,8,15,669.5,119.5,1.9,26.0,486.0,842.34,630.06
2016,6,8,8,30,696.0,125.0,2.0,26.0,537.0,881.96,655.0
2016,6,8,8,45,713.5,130.5,2.15,26.5,584.5,910.21,671.41
2016,6,8,9,0,731.0,136.0,2.3,27.0,632.0,935.76,686.06
2016,6,8,9,15,746.5,139.5,2.35,27.0,676.5,946.82,691.69
2016,6,8,9,30,762.0,143.0,2.4,27.0,721.0,962.16,700.38
2016,6,8,9,45,548.5,257.0,2.45,27.5,684.5,860.12,628.97
2016,6,8,10,0,335.0,371.0,2.5,28.0,648.0,734.29,537.24
2016,6,8,10,15,198.5,387.5,2.5,28.0,553.5,584.89,431.4
2016,6,8,10,30,62.0,404.0,2.5,28.0,459.0,439.92,325.06
2016,6,8,10,45,223.5,405.5,2.5,28.5,612.5,622.79,457.41
2016,6,8,11,0,385.0,407.0,2.5,29.0,766.0,761.65,552.18
2016,6,8,11,15,600.0,287.5,2.5,29.0,860.0,840.93,608.59
2016,6,8,11,30,815.0,168.0,2.5,29.0,954.0,888.49,641.47
2016,6,8,11,45,803.0,179.5,2.5,29.0,962.5,855.5,619.15
2016,6,8,12,0,791.0,191.0,2.5,29.0,971.0,819.97,595.72
2016,6,8,12,15,792.0,191.5,2.5,29.0,975.0,783.62,570.66
2016,6,8,12,30,793.0,192.0,2.5,29.0,979.0,745.34,543.88
2016,6,8,12,45,790.0,193.0,2.55,29.0,974.5,703.23,514.2
2016,6,8,13,0,787.0,194.0,2.6,29.0,970.0,660.19,483.2
2016,6,8,13,15,784.0,193.0,2.6,29.0,958.5,614.81,449.62
2016,6,8,13,30,781.0,192.0,2.6,29.0,947.0,568.64,414.61
2016,6,8,13,45,779.5,188.0,2.65,29.0,928.5,520.45,377.37
2016,6,8,14,0,778.0,184.0,2.7,29.0,910.0,471.59,338.55
2016,6,8,14,15,771.0,182.0,2.7,29.0,883.5,421.46,297.72
2016,6,8,14,30,764.0,180.0,2.7,29.0,857.0,371.55,256.24
2016,6,8,14,45,753.5,177.0,2.7,29.0,824.0,320.45,213.65
2016,6,8,15,0,743.0,174.0,2.7,29.0,791.0,270.36,172.41
2016,6,8,15,15,730.0,170.5,2.7,28.5,752.0,212.4,127.86
2016,6,8,15,30,717.0,167.0,2.7,28.0,713.0,163.43,95.06
2016,6,8,15,45,431.0,241.5,2.7,28.0,564.0,152.77,106.35
2016,6,8,16,0,145.0,316.0,2.7,28.0,415.0,200.21,157.63
2016,6,8,16,15,397.0,229.0,2.6,27.5,472.0,137.96,108.15
2016,6,8,16,30,649.0,142.0,2.5,27.0,529.0,91.67,70.83
2016,6,8,16,45,618.0,138.0,2.4,27.0,479.0,91.64,71.12
2016,6,8,17,0,587.0,134.0,2.3,27.0,429.0,91.58,71.33
2016,6,8,17,15,551.0,126.0,2.15,26.5,377.5,88.5,69.17
2016,6,8,17,30,515.0,118.0,2.0,26.0,326.0,83.48,65.34
2016,6,8,17,45,470.0,107.0,1.85,26.0,275.5,76.85,59.94
2016,6,8,18,0,425.0,96.0,1.7,26.0,225.0,69.97,54.19
2016,6,8,18,15,361.5,83.0,1.6,25.5,177.0,61.28,46.84
2016,6,8,18,30,298.0,70.0,1.5,25.0,129.0,52.33,39.01
2016,6,8,18,45,217.0,52.5,1.4,24.5,88.5,39.73,27.83
2016,6,8,19,0,136.0,35.0,1.3,24.0,48.0,27.26,16.07
2016,6,8,19,15,68.0,17.5,1.35,23.5,24.0,13.9,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,23.0,91.6,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,46.0,190.55,138.78
2016,6,9,6,15,237.5,48.0,1.0,22.5,86.5,281.35,222.14
2016,6,9,6,30,327.0,64.0,0.9,23.0,127.0,379.59,302.33
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.0,460.6,365.31
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,545.9,427.43
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,620.01,480.47
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,687.46,527.05
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,743.17,564.18
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,798.09,599.99
2016,6,9,8,15,669.5,117.0,1.7,26.0,484.0,839.05,625.93
2016,6,9,8,30,696.0,122.0,1.8,26.0,535.0,878.09,650.44
2016,6,9,8,45,717.5,126.0,1.95,26.5,583.5,908.59,668.38
2016,6,9,9,0,739.0,130.0,2.1,27.0,632.0,929.74,680.18
2016,6,9,9,15,754.5,133.0,2.2,27.0,676.0,947.78,690.92
2016,6,9,9,30,770.0,136.0,2.3,27.0,720.0,962.67,699.73
2016,6,9,9,45,783.5,138.0,2.4,27.5,759.5,971.13,703.14
2016,6,9,10,0,797.0,140.0,2.5,28.0,799.0,976.2,704.53
2016,6,9,10,15,806.0,142.5,2.6,28.0,832.0,973.81,702.68
2016,6,9,10,30,815.0,145.0,2.7,28.0,865.0,967.93,698.76
2016,6,9,10,45,529.0,302.5,2.8,28.5,776.0,831.43,604.21
2016,6,9,11,0,243.0,460.0,2.9,29.0,687.0,679.51,493.35
2016,6,9,11,15,541.0,304.5,2.95,29.0,822.5,802.28,585.18
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,880.63,640.16
2016,6,9,11,45,844.0,148.0,3.1,29.5,971.0,851.81,619.5
2016,6,9,12,0,849.0,147.0,3.2,30.0,984.0,820.17,597.77
2016,6,9,12,15,850.0,147.0,3.25,30.0,988.0,783.61,573.58
2016,6,9,12,30,851.0,147.0,3.3,30.0,992.0,745.15,547.05
2016,6,9,12,45,512.0,326.0,3.35,30.0,834.0,623.16,456.24
2016,6,9,13,0,173.0,505.0,3.4,30.0,676.0,511.88,372.81
2016,6,9,13,15,209.0,494.0,3.4,30.0,698.0,507.4,369.96
2016,6,9,13,30,245.0,483.0,3.4,30.0,720.0,499.75,363.98
2016,6,9,13,45,160.0,463.5,3.4,30.0,617.5,423.26,308.89
2016,6,9,14,0,75.0,444.0,3.4,30.0,515.0,366.22,268.07
2016,6,9,14,15,45.5,366.5,3.35,30.0,409.5,293.29,215.42
2016,6,9,14,30,16.0,289.0,3.3,30.0,304.0,234.61,172.9
2016,6,9,14,45,17.0,286.5,3.3,30.0,301.5,230.31,169.92
2016,6,9,15,0,18.0,284.0,3.3,30.0,299.0,225.73,166.64
2016,6,9,15,15,180.0,307.5,3.25,29.5,445.5,237.08,168.95
2016,6,9,15,30,342.0,331.0,3.2,29.0,592.0,235.75,163.36
2016,6,9,15,45,176.0,271.0,3.2,29.0,405.0,185.59,135.37
2016,6,9,16,0,10.0,211.0,3.2,29.0,218.0,164.13,128.29
2016,6,9,16,15,158.0,229.0,3.1,29.0,324.0,156.26,122.37
2016,6,9,16,30,306.0,247.0,3.0,29.0,430.0,158.3,124.41
2016,6,9,16,45,447.0,190.0,2.95,29.0,430.0,122.01,95.35
2016,6,9,17,0,588.0,133.0,2.9,29.0,430.0,90.81,70.1
2016,6,9,17,15,552.0,125.0,2.7,28.5,378.5,87.7,67.95
2016,6,9,17,30,516.0,117.0,2.5,28.0,327.0,82.8,64.25
2016,6,9,17,45,470.5,106.5,2.35,27.5,276.0,76.49,59.27
2016,6,9,18,0,425.0,96.0,2.2,27.0,225.0,69.94,53.95
2016,6,9,18,15,361.5,83.0,2.05,26.5,177.5,61.26,46.63
2016,6,9,18,30,298.0,70.0,1.9,26.0,130.0,52.32,38.84
2016,6,9,18,45,217.5,52.5,1.75,25.5,89.5,39.72,27.71
2016,6,9,19,0,137.0,35.0,1.6,25.0,49.0,27.28,16.09
2016,6,9,19,15,68.5,17.5,1.65,24.5,24.5,13.92,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,15.5,1.0,21.5,24.0,104.56,0.0
2016,6,10,6,0,190.0,31.0,1.1,22.0,48.0,218.41,159.67
2016,6,10,6,15,287.0,44.0,1.25,22.5,89.5,311.81,246.78
2016,6,10,6,30,384.0,57.0,1.4,23.0,131.0,419.04,334.64
2016,6,10,6,45,451.0,66.0,1.6,23.5,180.0,499.82,398.17
2016,6,10,7,0,518.0,75.0,1.8,24.0,229.0,583.5,461.07
2016,6,10,7,15,564.0,82.0,1.9,24.0,281.0,648.21,507.93
2016,6,10,7,30,610.0,89.0,2.0,24.0,333.0,713.45,553.63
2016,6,10,7,45,384.0,150.5,2.1,24.5,312.0,578.76,451.85
2016,6,10,8,0,158.0,212.0,2.2,25.0,291.0,397.44,310.24
2016,6,10,8,15,198.0,234.0,2.25,25.5,344.0,460.24,357.32
2016,6,10,8,30,238.0,256.0,2.3,26.0,397.0,545.3,417.75
2016,6,10,8,45,210.0,284.0,2.35,26.5,416.5,524.21,399.17
2016,6,10,9,0,182.0,312.0,2.4,27.0,436.0,523.17,395.49
2016,6,10,9,15,247.0,324.0,2.4,27.0,504.5,619.16,463.85
2016,6,10,9,30,312.0,336.0,2.4,27.0,573.0,691.8,513.93
2016,6,10,9,45,566.0,230.5,2.4,27.5,688.0,857.22,629.92
2016,6,10,10,0,820.0,125.0,2.4,28.0,803.0,969.95,700.68
2016,6,10,10,15,543.5,275.0,2.4,28.0,732.5,851.01,618.37
2016,6,10,10,30,267.0,425.0,2.4,28.0,662.0,698.03,507.88
2016,6,10,10,45,192.5,444.0,2.4,28.5,617.5,614.87,448.71
2016,6,10,11,0,118.0,463.0,2.4,29.0,573.0,551.06,401.51
2016,6,10,11,15,488.5,298.5,2.4,29.0,767.5,749.16,546.95
2016,6,10,11,30,859.0,134.0,2.4,29.0,962.0,885.95,639.85
2016,6,10,11,45,638.5,283.0,2.45,29.5,903.0,814.26,587.41
2016,6,10,12,0,418.0,432.0,2.5,30.0,844.0,728.41,523.72
2016,6,10,12,15,407.5,435.5,2.5,30.0,838.5,692.72,499.58
2016,6,10,12,30,397.0,439.0,2.5,30.0,833.0,659.92,476.72
2016,6,10,12,45,635.0,284.0,2.55,30.5,911.5,670.85,487.25
2016,6,10,13,0,873.0,129.0,2.6,31.0,990.0,664.99,484.38
2016,6,10,13,15,870.5,128.5,2.6,31.0,978.5,619.12,450.16
2016,6,10,13,30,868.0,128.0,2.6,31.0,967.0,572.04,414.43
2016,6,10,13,45,862.5,128.0,2.6,31.0,947.5,522.73,376.11
2016,6,10,14,0,857.0,128.0,2.6,31.0,928.0,472.78,336.25
2016,6,10,14,15,851.0,126.5,2.6,31.0,901.5,421.23,294.19
2016,6,10,14,30,845.0,125.0,2.6,31.0,875.0,369.51,251.1
2016,6,10,14,45,595.5,247.5,2.65,31.0,766.5,317.22,214.5
2016,6,10,15,0,346.0,370.0,2.7,31.0,658.0,311.59,216.11
2016,6,10,15,15,574.5,244.5,2.65,30.5,694.5,235.05,150.02
2016,6,10,15,30,803.0,119.0,2.6,30.0,731.0,152.9,82.69
2016,6,10,15,45,785.0,118.0,2.6,30.0,686.5,103.29,60.28
2016,6,10,16,0,767.0,117.0,2.6,30.0,642.0,81.05,60.9
2016,6,10,16,15,748.0,113.5,2.5,30.0,594.0,80.6,60.75
2016,6,10,16,30,729.0,110.0,2.4,30.0,546.0,80.03,60.49
2016,6,10,16,45,698.5,107.5,2.35,30.0,494.5,72.75,54.73
2016,6,10,17,0,668.0,105.0,2.3,30.0,443.0,72.66,54.87
2016,6,10,17,15,635.0,99.5,2.15,29.5,391.0,70.47,53.38
2016,6,10,17,30,602.0,94.0,2.0,29.0,339.0,68.16,51.76
2016,6,10,17,45,547.0,88.5,1.85,28.5,286.0,65.52,49.81
2016,6,10,18,0,492.0,83.0,1.7,28.0,233.0,62.89,47.78
2016,6,10,18,15,427.5,73.0,1.55,27.5,184.5,54.66,40.86
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,47.62,34.73
2016,6,10,18,45,269.0,49.0,1.3,26.5,94.0,37.35,25.63
2016,6,10,19,0,175.0,35.0,1.2,26.0,52.0,26.9,15.78
2016,6,10,19,15,87.5,17.5,1.2,25.5,26.0,13.59,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,59.5,16.5,1.75,22.5,22.0,53.79,0.0
2016,6,11,6,0,119.0,33.0,2.0,23.0,44.0,154.61,111.84
2016,6,11,6,15,205.5,50.0,2.2,23.5,83.5,260.25,205.8
2016,6,11,6,30,292.0,67.0,2.4,24.0,123.0,355.97,285.79
2016,6,11,6,45,361.5,78.5,2.6,24.5,171.0,435.71,350.59
2016,6,11,7,0,431.0,90.0,2.8,25.0,219.0,519.69,415.53
2016,6,11,7,15,480.0,99.5,2.9,25.0,269.5,585.87,464.85
2016,6,11,7,30,529.0,109.0,3.0,25.0,320.0,662.88,520.56
2016,6,11,7,45,565.5,116.0,3.1,25.5,371.5,717.58,557.38
2016,6,11,8,0,602.0,123.0,3.2,26.0,423.0,771.43,592.74
2016,6,11,8,15,629.5,129.0,3.25,26.0,473.5,814.01,620.41
2016,6,11,8,30,657.0,135.0,3.3,26.0,524.0,854.75,646.5
2016,6,11,8,45,675.5,141.0,3.35,26.5,571.5,884.24,663.33
2016,6,11,9,0,694.0,147.0,3.4,27.0,619.0,911.12,678.36
2016,6,11,9,15,512.0,239.0,3.4,27.0,600.0,816.82,610.2
2016,6,11,9,30,330.0,331.0,3.4,27.0,581.0,704.67,526.47
2016,6,11,9,45,204.0,356.5,3.45,27.5,514.0,575.05,430.71
2016,6,11,10,0,78.0,382.0,3.5,28.0,447.0,446.72,333.67
2016,6,11,10,15,420.0,278.0,3.5,28.0,647.5,731.4,545.25
2016,6,11,10,30,762.0,174.0,3.5,28.0,848.0,945.75,692.13
2016,6,11,10,45,548.5,304.0,3.55,28.5,797.0,852.07,622.72
2016,6,11,11,0,335.0,434.0,3.6,29.0,746.0,741.31,540.56
2016,6,11,11,15,554.5,312.5,3.6,29.0,841.5,822.66,601.63
2016,6,11,11,30,774.0,191.0,3.6,29.0,937.0,874.21,639.21
2016,6,11,11,45,582.0,313.5,3.6,29.5,878.5,791.98,577.71
2016,6,11,12,0,390.0,436.0,3.6,30.0,820.0,705.96,513.14
2016,6,11,12,15,580.0,319.0,3.55,30.0,893.5,729.74,533.44
2016,6,11,12,30,770.0,202.0,3.5,30.0,967.0,737.96,541.52
2016,6,11,12,45,767.0,203.0,3.5,30.0,962.5,696.71,511.54
2016,6,11,13,0,764.0,204.0,3.5,30.0,958.0,654.65,480.69
2016,6,11,13,15,761.0,203.0,3.45,30.0,946.5,610.35,447.47
2016,6,11,13,30,758.0,202.0,3.4,30.0,935.0,565.3,412.97
2016,6,11,13,45,751.5,201.5,3.4,30.0,916.0,518.23,376.28
2016,6,11,14,0,745.0,201.0,3.4,30.0,897.0,471.0,338.56
2016,6,11,14,15,737.5,198.5,3.35,30.0,871.0,417.94,295.74
2016,6,11,14,30,730.0,196.0,3.3,30.0,845.0,368.07,254.45
2016,6,11,14,45,697.0,207.0,3.25,30.0,807.5,320.22,215.09
2016,6,11,15,0,664.0,218.0,3.2,30.0,770.0,275.79,179.17
2016,6,11,15,15,650.0,213.5,3.15,30.0,732.0,228.53,142.62
2016,6,11,15,30,636.0,209.0,3.1,30.0,694.0,183.18,111.91
2016,6,11,15,45,505.0,243.5,3.05,30.0,614.5,159.4,108.31
2016,6,11,16,0,374.0,278.0,3.0,30.0,535.0,172.33,134.29
2016,6,11,16,15,213.0,262.5,2.9,29.5,406.5,175.12,137.16
2016,6,11,16,30,52.0,247.0,2.8,29.0,278.0,173.43,136.49
2016,6,11,16,45,276.5,205.0,2.7,29.0,347.5,135.81,106.52
2016,6,11,17,0,501.0,163.0,2.6,29.0,417.0,108.58,84.67
2016,6,11,17,15,464.0,152.5,2.4,28.5,367.0,103.47,80.97
2016,6,11,17,30,427.0,142.0,2.2,28.0,317.0,98.09,76.95
2016,6,11,17,45,381.5,128.0,2.05,28.0,267.5,89.98,70.4
2016,6,11,18,0,336.0,114.0,1.9,28.0,218.0,81.52,63.42
2016,6,11,18,15,276.5,97.0,1.8,27.5,171.0,71.86,55.34
2016,6,11,18,30,217.0,80.0,1.7,27.0,124.0,59.74,44.92
2016,6,11,18,45,148.0,58.5,1.65,26.5,84.5,44.31,31.44
2016,6,11,19,0,79.0,37.0,1.6,26.0,45.0,29.05,17.55
2016,6,11,19,15,39.5,18.5,1.65,25.5,22.5,14.96,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,47.0,16.5,2.2,23.5,21.0,45.42,0.0
2016,6,12,6,0,94.0,33.0,2.4,24.0,42.0,136.84,97.8
