Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,15,171.5,52.0,2.45,24.0,81.0,221.22,174.63
2016,6,12,6,30,249.0,71.0,2.5,24.0,120.0,310.46,249.94
2016,6,12,6,45,317.0,85.0,2.65,24.5,167.0,407.75,328.31
2016,6,12,7,0,385.0,99.0,2.8,25.0,214.0,492.06,394.13
2016,6,12,7,15,434.0,110.0,2.9,25.0,264.0,558.63,444.57
2016,6,12,7,30,483.0,121.0,3.0,25.0,314.0,626.66,494.08
2016,6,12,7,45,347.5,164.5,3.1,25.5,314.0,539.49,424.58
2016,6,12,8,0,212.0,208.0,3.2,26.0,314.0,444.54,348.21
2016,6,12,8,15,134.5,226.5,3.25,26.5,296.5,388.19,301.85
2016,6,12,8,30,57.0,245.0,3.3,27.0,279.0,307.31,236.58
2016,6,12,8,45,125.5,278.0,3.35,27.5,361.0,431.68,330.79
2016,6,12,9,0,194.0,311.0,3.4,28.0,443.0,534.26,405.29
2016,6,12,9,15,291.5,312.0,3.4,28.0,525.0,651.05,489.28
2016,6,12,9,30,389.0,313.0,3.4,28.0,607.0,744.95,555.06
2016,6,12,9,45,422.0,305.0,3.4,28.5,640.0,782.22,578.12
2016,6,12,10,0,455.0,297.0,3.4,29.0,673.0,797.63,586.87
2016,6,12,10,15,412.5,342.5,3.35,29.0,694.5,788.62,577.52
2016,6,12,10,30,370.0,388.0,3.3,29.0,716.0,761.94,556.88
2016,6,12,10,45,302.5,424.5,3.3,29.5,698.0,717.91,523.16
2016,6,12,11,0,235.0,461.0,3.3,30.0,680.0,659.12,479.72
2016,6,12,11,15,320.0,439.5,3.3,30.0,744.0,714.68,519.33
2016,6,12,11,30,405.0,418.0,3.3,30.0,808.0,750.75,544.7
2016,6,12,11,45,414.5,425.0,3.35,30.0,829.0,747.87,541.97
2016,6,12,12,0,424.0,432.0,3.4,30.0,850.0,734.1,532.26
2016,6,12,12,15,436.5,437.5,3.35,30.0,869.5,718.77,521.14
2016,6,12,12,30,449.0,443.0,3.3,30.0,889.0,700.87,508.15
2016,6,12,12,45,404.0,447.0,3.3,30.0,847.0,643.51,467.57
2016,6,12,13,0,359.0,451.0,3.3,30.0,805.0,588.22,428.22
2016,6,12,13,15,364.5,442.5,3.3,30.0,798.5,557.97,406.39
2016,6,12,13,30,370.0,434.0,3.3,30.0,792.0,527.31,383.72
2016,6,12,13,45,419.0,412.0,3.3,30.0,810.0,500.52,363.31
2016,6,12,14,0,468.0,390.0,3.3,30.0,828.0,476.66,343.86
2016,6,12,14,15,489.5,367.5,3.25,30.0,814.0,436.96,312.34
2016,6,12,14,30,511.0,345.0,3.2,30.0,800.0,395.37,278.65
2016,6,12,14,45,519.0,323.5,3.2,30.0,770.5,348.72,241.11
2016,6,12,15,0,527.0,302.0,3.2,30.0,741.0,301.7,203.36
2016,6,12,15,15,544.5,276.0,3.15,30.0,710.0,253.32,165.43
2016,6,12,15,30,562.0,250.0,3.1,30.0,679.0,203.74,130.09
2016,6,12,15,45,573.0,226.0,3.05,30.0,641.0,153.84,102.39
2016,6,12,16,0,584.0,202.0,3.0,30.0,603.0,120.71,92.96
2016,6,12,16,15,461.5,221.5,2.9,29.5,524.0,134.61,104.71
2016,6,12,16,30,339.0,241.0,2.8,29.0,445.0,155.55,122.17
2016,6,12,16,45,324.5,222.0,2.7,29.0,403.0,146.13,114.91
2016,6,12,17,0,310.0,203.0,2.6,29.0,361.0,136.17,107.22
2016,6,12,17,15,292.5,182.0,2.4,28.5,317.5,124.47,98.22
2016,6,12,17,30,275.0,161.0,2.2,28.0,274.0,112.19,88.62
2016,6,12,17,45,318.0,134.5,2.05,28.0,246.5,96.6,75.9
2016,6,12,18,0,361.0,108.0,1.9,28.0,219.0,77.58,60.1
2016,6,12,18,15,299.5,92.5,1.85,27.5,172.5,67.44,51.64
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,57.91,43.39
2016,6,12,18,45,166.5,57.0,1.75,26.5,86.5,43.4,30.7
2016,6,12,19,0,95.0,37.0,1.7,26.0,47.0,28.61,17.26
2016,6,12,19,15,47.5,18.5,1.85,26.0,23.5,14.66,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.5,2.9,23.5,22.5,55.39,0.0
2016,6,13,6,0,124.0,33.0,3.0,24.0,45.0,158.24,114.0
2016,6,13,6,15,216.0,49.5,3.15,24.5,85.0,267.19,211.07
2016,6,13,6,30,308.0,66.0,3.3,25.0,125.0,366.92,294.44
2016,6,13,6,45,392.5,74.5,3.5,25.5,175.0,455.34,366.2
2016,6,13,7,0,477.0,83.0,3.7,26.0,225.0,556.88,444.11
2016,6,13,7,15,525.5,91.0,3.75,26.0,276.5,624.24,493.92
2016,6,13,7,30,574.0,99.0,3.8,26.0,328.0,692.21,542.6
2016,6,13,7,45,621.5,101.0,3.85,26.5,382.0,751.9,582.73
2016,6,13,8,0,669.0,103.0,3.9,27.0,436.0,811.08,621.36
2016,6,13,8,15,694.5,107.5,3.85,27.5,487.0,850.96,645.16
2016,6,13,8,30,720.0,112.0,3.8,28.0,538.0,888.9,667.24
2016,6,13,8,45,551.5,191.5,3.8,28.5,534.5,806.61,607.02
2016,6,13,9,0,383.0,271.0,3.8,29.0,531.0,702.5,527.52
2016,6,13,9,15,354.0,301.5,3.75,29.0,554.5,702.97,525.55
2016,6,13,9,30,325.0,332.0,3.7,29.0,578.0,700.79,521.27
2016,6,13,9,45,572.5,228.5,3.7,29.5,690.0,862.04,636.0
2016,6,13,10,0,820.0,125.0,3.7,30.0,802.0,970.33,705.16
2016,6,13,10,15,828.5,127.0,3.65,30.0,835.0,967.35,700.88
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,960.95,695.37
2016,6,13,10,45,558.0,290.0,3.6,30.5,789.5,847.97,615.71
2016,6,13,11,0,279.0,451.0,3.6,31.0,711.0,705.48,510.56
2016,6,13,11,15,276.0,463.0,3.55,31.0,724.5,696.64,504.34
2016,6,13,11,30,273.0,475.0,3.5,31.0,738.0,686.08,496.25
2016,6,13,11,45,153.5,443.0,3.5,31.5,592.0,528.37,384.29
2016,6,13,12,0,34.0,411.0,3.5,32.0,446.0,382.4,278.15
2016,6,13,12,15,446.5,274.5,3.5,32.0,718.5,594.92,437.71
2016,6,13,12,30,859.0,138.0,3.5,32.0,991.0,746.88,546.16
2016,6,13,12,45,570.0,312.5,3.5,32.0,878.0,648.53,471.29
2016,6,13,13,0,281.0,487.0,3.5,32.0,765.0,564.66,407.93
2016,6,13,13,15,309.5,470.0,3.5,32.0,772.5,545.05,394.17
2016,6,13,13,30,338.0,453.0,3.5,32.0,780.0,523.3,378.12
2016,6,13,13,45,586.5,296.5,3.5,32.0,850.0,501.15,361.65
2016,6,13,14,0,835.0,140.0,3.5,32.0,920.0,473.2,337.37
2016,6,13,14,15,828.5,138.5,3.5,32.0,894.0,422.6,295.91
2016,6,13,14,30,822.0,137.0,3.5,32.0,868.0,371.9,253.62
2016,6,13,14,45,484.0,271.5,3.5,32.0,698.0,308.01,211.15
2016,6,13,15,0,146.0,406.0,3.5,32.0,528.0,302.49,216.7
2016,6,13,15,15,313.5,341.5,3.4,31.5,586.5,265.09,182.67
2016,6,13,15,30,481.0,277.0,3.3,31.0,645.0,210.95,137.94
2016,6,13,15,45,363.0,293.5,3.25,31.0,561.5,193.37,135.92
2016,6,13,16,0,245.0,310.0,3.2,31.0,478.0,185.8,144.37
2016,6,13,16,15,287.5,277.0,3.05,30.5,460.5,172.01,134.11
2016,6,13,16,30,330.0,244.0,2.9,30.0,443.0,156.98,122.77
2016,6,13,16,45,302.0,224.5,2.8,30.0,394.0,147.13,115.26
2016,6,13,17,0,274.0,205.0,2.7,30.0,345.0,136.76,107.26
2016,6,13,17,15,263.0,182.5,2.5,29.5,304.0,124.35,97.73
2016,6,13,17,30,252.0,160.0,2.3,29.0,263.0,111.31,87.52
2016,6,13,17,45,230.5,139.0,2.15,29.0,222.5,98.46,77.14
2016,6,13,18,0,209.0,118.0,2.0,29.0,182.0,85.09,66.12
2016,6,13,18,15,177.0,97.0,1.95,28.5,144.0,71.12,54.5
2016,6,13,18,30,145.0,76.0,1.9,28.0,106.0,56.69,42.19
2016,6,13,18,45,99.0,55.5,1.9,27.5,73.5,42.97,30.22
2016,6,13,19,0,53.0,35.0,1.9,27.0,41.0,27.68,16.48
2016,6,13,19,15,26.5,17.5,2.05,27.0,20.5,14.26,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,17.0,2.9,24.0,21.0,43.14,0.0
2016,6,14,6,0,86.0,34.0,3.2,24.0,42.0,133.73,95.09
2016,6,14,6,15,170.5,53.0,3.3,24.0,81.5,222.43,175.77
2016,6,14,6,30,255.0,72.0,3.4,24.0,121.0,333.48,268.47
2016,6,14,6,45,323.5,85.5,3.55,24.5,168.5,413.56,334.06
2016,6,14,7,0,392.0,99.0,3.7,25.0,216.0,497.79,400.38
2016,6,14,7,15,443.0,109.5,3.75,25.0,266.5,565.69,452.05
2016,6,14,7,30,494.0,120.0,3.8,25.0,317.0,635.18,502.87
2016,6,14,7,45,299.0,165.0,3.9,25.5,289.5,494.08,391.13
2016,6,14,8,0,104.0,210.0,4.0,26.0,262.0,322.25,252.93
2016,6,14,8,15,55.5,196.0,3.9,26.0,224.0,252.36,196.79
2016,6,14,8,30,7.0,182.0,3.8,26.0,186.0,169.11,129.35
2016,6,14,8,45,14.0,213.0,3.7,26.5,222.0,205.16,157.07
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,240.98,183.93
2016,6,14,9,15,23.5,265.5,3.45,27.5,282.5,262.36,199.19
2016,6,14,9,30,26.0,287.0,3.3,28.0,307.0,303.85,229.3
2016,6,14,9,45,22.0,285.5,3.15,28.5,303.0,275.35,206.73
2016,6,14,10,0,18.0,284.0,3.0,29.0,299.0,267.7,200.03
2016,6,14,10,15,84.5,361.0,2.95,29.0,435.5,425.32,317.21
2016,6,14,10,30,151.0,438.0,2.9,29.0,572.0,580.24,426.79
2016,6,14,10,45,111.5,439.0,2.85,29.5,539.5,532.69,390.02
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,471.04,344.53
2016,6,14,11,15,62.0,438.0,2.9,30.0,496.5,452.25,331.05
2016,6,14,11,30,52.0,436.0,3.0,30.0,486.0,433.98,317.73
2016,6,14,11,45,42.0,420.5,3.1,30.5,461.5,404.24,295.69
2016,6,14,12,0,32.0,405.0,3.2,31.0,437.0,375.67,274.51
2016,6,14,12,15,161.0,446.5,3.35,31.0,607.0,509.08,372.01
2016,6,14,12,30,290.0,488.0,3.5,31.0,777.0,621.56,451.13
2016,6,14,12,45,571.0,315.5,3.7,31.5,880.5,651.94,475.83
2016,6,14,13,0,852.0,143.0,3.9,32.0,984.0,663.88,486.15
2016,6,14,13,15,849.5,142.5,4.0,32.0,972.5,618.96,452.43
2016,6,14,13,30,847.0,142.0,4.1,32.0,961.0,572.89,417.26
2016,6,14,13,45,593.5,288.0,4.25,32.0,856.5,499.52,361.61
2016,6,14,14,0,340.0,434.0,4.4,32.0,752.0,458.22,330.5
2016,6,14,14,15,584.5,284.0,4.4,32.0,812.0,416.71,295.89
2016,6,14,14,30,829.0,134.0,4.4,32.0,872.0,373.23,255.3
2016,6,14,14,45,820.0,132.0,4.45,32.0,839.0,321.26,211.51
2016,6,14,15,0,811.0,130.0,4.5,32.0,806.0,262.07,162.93
2016,6,14,15,15,800.0,127.5,4.45,31.5,767.5,209.81,121.97
2016,6,14,15,30,789.0,125.0,4.4,31.0,729.0,158.86,87.06
2016,6,14,15,45,772.0,123.0,4.4,31.0,685.0,109.43,63.34
2016,6,14,16,0,755.0,121.0,4.4,31.0,641.0,83.17,62.39
2016,6,14,16,15,736.0,117.5,4.25,30.5,593.5,82.84,62.47
2016,6,14,16,30,717.0,114.0,4.1,30.0,546.0,74.92,56.32
2016,6,14,16,45,689.5,110.5,4.0,30.0,495.0,74.36,56.07
2016,6,14,17,0,662.0,107.0,3.9,30.0,444.0,73.75,55.78
2016,6,14,17,15,628.5,101.5,3.6,29.5,392.5,71.61,54.34
2016,6,14,17,30,595.0,96.0,3.3,29.0,341.0,69.36,52.77
2016,6,14,17,45,548.5,89.0,3.05,29.0,289.0,65.74,49.9
2016,6,14,18,0,502.0,82.0,2.8,29.0,237.0,62.0,46.84
2016,6,14,18,15,437.0,72.5,2.65,28.5,188.5,55.97,41.8
2016,6,14,18,30,372.0,63.0,2.5,28.0,140.0,47.64,34.61
2016,6,14,18,45,279.5,49.5,2.4,27.5,97.5,37.73,25.88
2016,6,14,19,0,187.0,36.0,2.3,27.0,55.0,27.66,16.52
2016,6,14,19,15,93.5,18.0,2.4,26.5,27.5,13.97,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.0,2.85,24.5,19.5,32.8,0.0
2016,6,15,6,0,55.0,34.0,3.0,25.0,39.0,97.78,67.63
2016,6,15,6,15,128.0,56.0,3.15,25.0,78.0,196.45,153.68
2016,6,15,6,30,201.0,78.0,3.3,25.0,117.0,284.48,227.95
2016,6,15,6,45,276.0,92.5,3.5,25.5,164.0,366.33,295.35
2016,6,15,7,0,351.0,107.0,3.7,26.0,211.0,472.82,378.91
2016,6,15,7,15,402.0,119.0,3.8,26.0,261.0,541.27,431.3
2016,6,15,7,30,453.0,131.0,3.9,26.0,311.0,611.36,483.41
2016,6,15,7,45,507.0,134.5,4.05,26.5,364.0,674.58,527.77
2016,6,15,8,0,561.0,138.0,4.2,27.0,417.0,748.28,578.33
2016,6,15,8,15,590.5,145.0,4.3,27.5,467.5,793.6,607.3
2016,6,15,8,30,620.0,152.0,4.4,28.0,518.0,837.14,634.67
2016,6,15,8,45,661.5,148.0,4.5,28.5,569.0,878.07,659.83
2016,6,15,9,0,703.0,144.0,4.6,29.0,620.0,916.57,683.01
2016,6,15,9,15,719.5,148.0,4.6,29.0,664.0,936.46,694.38
2016,6,15,9,30,736.0,152.0,4.6,29.0,708.0,945.53,698.74
2016,6,15,9,45,762.0,147.5,4.7,29.5,750.5,960.09,706.16
2016,6,15,10,0,788.0,143.0,4.8,30.0,793.0,971.16,711.38
2016,6,15,10,15,797.5,145.0,4.8,30.0,826.5,969.1,708.73
2016,6,15,10,30,807.0,147.0,4.8,30.0,860.0,963.58,704.03
2016,6,15,10,45,820.0,145.0,4.85,30.5,889.0,940.34,686.66
2016,6,15,11,0,833.0,143.0,4.9,31.0,918.0,927.83,676.67
2016,6,15,11,15,837.5,144.0,4.85,31.0,937.5,906.74,661.74
2016,6,15,11,30,842.0,145.0,4.8,31.0,957.0,882.51,644.85
2016,6,15,11,45,852.5,140.5,4.8,31.5,971.5,855.82,625.4
2016,6,15,12,0,863.0,136.0,4.8,32.0,986.0,826.08,603.99
2016,6,15,12,15,864.0,136.0,4.7,32.0,990.5,789.55,578.72
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,751.03,551.72
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,709.89,520.62
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,667.38,488.09
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,621.95,453.76
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,575.33,417.8
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.0,526.56,379.43
2016,6,15,14,0,853.0,131.0,4.1,33.0,929.0,477.02,339.54
2016,6,15,14,15,847.0,129.5,4.0,33.0,903.0,425.78,297.49
2016,6,15,14,30,841.0,128.0,3.9,33.0,877.0,374.35,254.52
2016,6,15,14,45,832.5,126.5,3.8,33.0,844.5,322.24,210.74
2016,6,15,15,0,824.0,125.0,3.7,33.0,812.0,270.6,167.88
2016,6,15,15,15,813.5,122.5,3.6,33.0,774.0,218.7,127.15
2016,6,15,15,30,803.0,120.0,3.5,33.0,736.0,158.12,85.0
2016,6,15,15,45,789.0,117.5,3.45,33.0,692.0,107.75,60.73
2016,6,15,16,0,775.0,115.0,3.4,33.0,648.0,79.75,59.08
2016,6,15,16,15,756.5,111.5,3.25,32.5,600.5,79.24,59.0
2016,6,15,16,30,738.0,108.0,3.1,32.0,553.0,78.62,58.83
2016,6,15,16,45,714.5,104.0,3.0,31.5,502.5,70.61,52.61
2016,6,15,17,0,691.0,100.0,2.9,31.0,452.0,69.5,52.02
2016,6,15,17,15,659.0,94.5,2.7,30.5,400.0,67.15,50.39
2016,6,15,17,30,627.0,89.0,2.5,30.0,348.0,64.66,48.62
2016,6,15,17,45,584.5,82.5,2.3,29.5,296.0,61.21,45.99
2016,6,15,18,0,542.0,76.0,2.1,29.0,244.0,57.63,43.16
2016,6,15,18,15,478.5,67.5,2.05,28.5,194.5,52.18,38.61
2016,6,15,18,30,415.0,59.0,2.0,28.0,145.0,46.6,33.76
2016,6,15,18,45,321.5,47.0,1.95,27.5,102.0,36.08,24.52
2016,6,15,19,0,228.0,35.0,1.9,27.0,59.0,27.03,16.06
2016,6,15,19,15,114.0,17.5,2.05,26.5,29.5,13.62,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,17.0,3.45,23.5,22.0,53.39,0.0
2016,6,16,6,0,117.0,34.0,3.7,24.0,44.0,156.04,111.56
2016,6,16,6,15,210.0,50.5,3.8,24.5,84.5,264.11,208.64
2016,6,16,6,30,303.0,67.0,3.9,25.0,125.0,364.08,292.54
2016,6,16,6,45,390.5,75.5,4.05,25.5,175.0,454.67,366.42
2016,6,16,7,0,478.0,84.0,4.2,26.0,225.0,558.15,446.09
2016,6,16,7,15,527.5,92.0,4.2,26.0,277.0,626.54,496.81
2016,6,16,7,30,577.0,100.0,4.2,26.0,329.0,695.55,546.34
2016,6,16,7,45,627.0,101.5,4.25,26.5,384.0,757.16,588.0
2016,6,16,8,0,677.0,103.0,4.3,27.0,439.0,818.3,628.14
2016,6,16,8,15,703.0,107.5,4.3,27.5,490.5,858.91,652.75
2016,6,16,8,30,729.0,112.0,4.3,28.0,542.0,897.56,675.67
2016,6,16,8,45,756.0,112.0,4.35,28.5,592.0,923.69,689.99
2016,6,16,9,0,783.0,112.0,4.4,29.0,642.0,953.4,706.72
2016,6,16,9,15,797.0,115.0,4.4,29.5,686.5,970.49,714.64
2016,6,16,9,30,811.0,118.0,4.4,30.0,731.0,984.37,720.57
2016,6,16,9,45,825.0,118.5,4.45,30.5,771.0,979.13,714.28
2016,6,16,10,0,839.0,119.0,4.5,31.0,811.0,983.63,714.72
2016,6,16,10,15,847.0,121.0,4.5,31.0,844.0,980.25,711.25
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,973.4,705.72
2016,6,16,10,45,861.5,123.5,4.55,31.5,904.0,960.15,695.0
2016,6,16,11,0,868.0,124.0,4.6,32.0,931.0,943.53,682.24
2016,6,16,11,15,871.5,125.0,4.6,32.0,950.5,921.25,667.05
2016,6,16,11,30,875.0,126.0,4.6,32.0,970.0,895.79,649.84
2016,6,16,11,45,876.5,127.5,4.6,32.5,982.0,865.94,628.47
2016,6,16,12,0,878.0,129.0,4.6,33.0,994.0,833.25,605.29
2016,6,16,12,15,878.5,129.0,4.6,33.0,998.0,796.01,580.28
2016,6,16,12,30,879.0,129.0,4.6,33.0,1002.0,756.75,553.59
2016,6,16,12,45,877.0,129.5,4.6,33.0,998.5,714.54,523.04
2016,6,16,13,0,875.0,130.0,4.6,33.0,995.0,671.06,490.99
2016,6,16,13,15,872.5,129.5,4.55,33.0,983.5,625.29,456.5
2016,6,16,13,30,870.0,129.0,4.5,33.0,972.0,578.32,420.34
2016,6,16,13,45,865.0,128.5,4.45,33.0,952.5,528.98,381.59
2016,6,16,14,0,860.0,128.0,4.4,33.0,933.0,478.96,341.34
2016,6,16,14,15,854.0,127.0,4.35,33.0,907.0,427.71,299.23
2016,6,16,14,30,848.0,126.0,4.3,33.0,881.0,376.26,256.15
2016,6,16,14,45,835.0,127.0,4.25,33.0,847.5,324.05,212.34
2016,6,16,15,0,822.0,128.0,4.2,33.0,814.0,272.76,169.8
2016,6,16,15,15,811.0,125.5,4.1,33.0,775.5,212.04,122.38
2016,6,16,15,30,800.0,123.0,4.0,33.0,737.0,160.48,86.85
2016,6,16,15,45,785.0,120.5,3.95,33.0,693.0,110.2,62.35
2016,6,16,16,0,770.0,118.0,3.9,33.0,649.0,81.49,60.49
2016,6,16,16,15,751.5,114.5,3.75,32.5,601.5,81.08,60.5
2016,6,16,16,30,733.0,111.0,3.6,32.0,554.0,80.55,60.4
2016,6,16,16,45,708.5,106.5,3.5,32.0,503.0,72.06,53.68
2016,6,16,17,0,684.0,102.0,3.4,32.0,452.0,70.68,52.77
2016,6,16,17,15,651.5,97.0,3.15,31.5,400.0,68.73,51.48
2016,6,16,17,30,619.0,92.0,2.9,31.0,348.0,66.69,50.09
2016,6,16,17,45,575.0,85.0,2.7,30.5,296.0,62.94,47.23
2016,6,16,18,0,531.0,78.0,2.5,30.0,244.0,59.05,44.16
2016,6,16,18,15,467.0,69.5,2.35,29.0,194.5,53.68,39.79
2016,6,16,18,30,403.0,61.0,2.2,28.0,145.0,48.18,35.09
2016,6,16,18,45,310.0,48.5,2.1,27.5,102.0,37.12,25.4
2016,6,16,19,0,217.0,36.0,2.0,27.0,59.0,27.75,16.67
2016,6,16,19,15,108.5,18.0,2.1,26.5,29.5,13.99,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.5,2.9,23.5,23.5,68.2,0.0
2016,6,17,6,0,163.0,33.0,3.2,24.0,47.0,203.11,145.9
2016,6,17,6,15,262.5,47.0,3.35,24.0,89.0,297.8,235.92
2016,6,17,6,30,362.0,61.0,3.5,24.0,131.0,401.61,323.59
2016,6,17,6,45,453.0,67.5,3.65,24.5,182.5,501.61,403.48
2016,6,17,7,0,544.0,74.0,3.8,25.0,234.0,603.01,480.78
2016,6,17,7,15,590.5,80.5,3.8,25.5,287.0,668.34,527.6
2016,6,17,7,30,637.0,87.0,3.8,26.0,340.0,734.17,572.98
2016,6,17,7,45,681.5,88.5,3.85,26.5,395.0,791.46,610.84
2016,6,17,8,0,726.0,90.0,3.9,27.0,450.0,842.9,643.55
2016,6,17,8,15,749.5,94.0,3.9,27.5,502.0,881.75,666.58
2016,6,17,8,30,773.0,98.0,3.9,28.0,554.0,918.38,687.75
2016,6,17,8,45,796.5,98.5,3.9,28.5,604.0,948.17,704.04
2016,6,17,9,0,820.0,99.0,3.9,29.0,654.0,975.23,718.39
2016,6,17,9,15,833.5,101.5,3.85,29.0,698.5,979.42,718.74
2016,6,17,9,30,847.0,104.0,3.8,29.0,743.0,992.51,725.28
2016,6,17,9,45,859.5,104.5,3.8,29.5,783.5,999.02,726.42
2016,6,17,10,0,872.0,105.0,3.8,30.0,824.0,1002.13,725.54
2016,6,17,10,15,879.5,106.5,3.75,30.5,857.5,997.8,719.69
2016,6,17,10,30,887.0,108.0,3.7,31.0,891.0,989.93,711.79
2016,6,17,10,45,893.5,108.5,3.7,31.5,918.0,976.55,700.87
2016,6,17,11,0,900.0,109.0,3.7,32.0,945.0,959.7,687.9
2016,6,17,11,15,903.5,109.5,3.65,32.0,964.5,936.66,672.16
2016,6,17,11,30,907.0,110.0,3.6,32.0,984.0,910.36,654.44
2016,6,17,11,45,911.0,109.0,3.55,32.5,997.0,880.04,632.85
2016,6,17,12,0,915.0,108.0,3.5,33.0,1010.0,846.75,609.43
2016,6,17,12,15,915.5,108.0,3.4,33.0,1014.0,808.8,583.94
2016,6,17,12,30,916.0,108.0,3.3,33.0,1018.0,768.67,556.95
2016,6,17,12,45,914.5,108.0,3.25,33.5,1014.0,725.36,525.34
2016,6,17,13,0,913.0,108.0,3.2,34.0,1010.0,680.58,491.79
2016,6,17,13,15,911.0,107.5,3.15,34.0,998.5,633.66,457.11
2016,6,17,13,30,909.0,107.0,3.1,34.0,987.0,585.37,420.6
2016,6,17,13,45,904.5,106.5,3.05,34.0,968.0,534.58,381.35
2016,6,17,14,0,900.0,106.0,3.0,34.0,949.0,482.99,340.45
2016,6,17,14,15,894.5,104.5,2.95,34.0,922.5,429.7,297.29
2016,6,17,14,30,889.0,103.0,2.9,34.0,896.0,376.13,252.98
2016,6,17,14,45,881.0,102.0,2.85,34.0,863.0,322.09,207.89
2016,6,17,15,0,873.0,101.0,2.8,34.0,830.0,268.43,163.55
2016,6,17,15,15,863.0,99.5,2.75,33.5,791.0,214.72,121.7
2016,6,17,15,30,853.0,98.0,2.7,33.0,752.0,162.03,85.74
2016,6,17,15,45,840.5,95.5,2.7,33.0,708.0,109.81,60.45
2016,6,17,16,0,828.0,93.0,2.7,33.0,664.0,78.37,57.94
2016,6,17,16,15,811.5,90.5,2.6,33.0,616.0,77.16,57.17
2016,6,17,16,30,795.0,88.0,2.5,33.0,568.0,66.23,48.51
2016,6,17,16,45,773.5,84.5,2.45,33.0,517.0,64.83,47.55
2016,6,17,17,0,752.0,81.0,2.4,33.0,466.0,63.31,46.5
2016,6,17,17,15,723.0,77.0,2.25,32.5,413.5,61.23,45.07
2016,6,17,17,30,694.0,73.0,2.1,32.0,361.0,59.06,43.55
2016,6,17,17,45,654.0,68.0,2.0,31.5,308.0,51.31,37.35
2016,6,17,18,0,614.0,63.0,1.9,31.0,255.0,48.34,35.02
2016,6,17,18,15,554.5,56.5,1.75,30.0,204.0,44.0,31.5
2016,6,17,18,30,495.0,50.0,1.6,29.0,153.0,39.6,27.75
2016,6,17,18,45,400.5,40.5,1.5,28.0,108.5,32.48,21.49
2016,6,17,19,0,306.0,31.0,1.4,27.0,64.0,25.24,14.7
2016,6,17,19,15,153.0,15.5,1.45,26.5,32.0,12.44,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,76.5,16.0,2.15,23.5,23.0,64.41,0.0
2016,6,18,6,0,153.0,32.0,2.4,24.0,46.0,194.18,138.65
2016,6,18,6,15,251.0,46.5,2.45,24.5,87.0,288.29,227.23
2016,6,18,6,30,349.0,61.0,2.5,25.0,128.0,391.22,312.75
2016,6,18,6,45,424.5,70.0,2.65,25.5,177.5,474.42,379.1
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,570.94,452.26
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,637.78,500.43
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,705.23,547.16
2016,6,18,7,45,440.5,145.0,2.55,26.5,334.0,624.51,484.82
2016,6,18,8,0,285.0,196.0,2.5,27.0,337.0,520.92,403.28
2016,6,18,8,15,279.0,222.0,2.4,27.0,373.0,546.79,420.37
2016,6,18,8,30,273.0,248.0,2.3,27.0,409.0,570.61,434.95
2016,6,18,8,45,518.5,184.0,2.2,27.5,523.0,764.3,573.88
2016,6,18,9,0,764.0,120.0,2.1,28.0,637.0,943.4,688.01
2016,6,18,9,15,779.0,123.0,1.9,28.0,681.5,961.46,693.75
2016,6,18,9,30,794.0,126.0,1.7,28.0,726.0,976.35,698.85
2016,6,18,9,45,809.0,126.5,1.55,28.5,766.0,985.09,699.22
2016,6,18,10,0,824.0,127.0,1.4,29.0,806.0,977.18,689.29
2016,6,18,10,15,832.5,129.0,1.25,29.5,840.0,974.34,682.78
2016,6,18,10,30,841.0,131.0,1.1,30.0,874.0,968.08,674.14
2016,6,18,10,45,850.5,130.5,0.95,30.5,902.0,956.9,662.61
2016,6,18,11,0,860.0,130.0,0.8,31.0,930.0,942.31,649.15
2016,6,18,11,15,864.5,131.0,0.85,31.0,950.0,921.07,636.79
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,896.59,622.51
2016,6,18,11,45,865.0,137.5,1.0,31.5,981.0,865.46,603.59
2016,6,18,12,0,861.0,143.0,1.1,32.0,992.0,831.58,582.79
2016,6,18,12,15,862.5,143.5,1.2,32.0,997.0,795.79,561.65
2016,6,18,12,30,864.0,144.0,1.3,32.0,1002.0,757.93,538.27
2016,6,18,12,45,865.0,142.5,1.4,32.0,999.0,716.73,511.08
2016,6,18,13,0,866.0,141.0,1.5,32.0,996.0,674.18,482.1
2016,6,18,13,15,863.5,140.5,1.55,32.0,985.0,628.72,449.83
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,582.09,415.75
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,533.22,379.02
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,483.54,340.52
2016,6,18,14,15,848.0,135.5,1.7,32.0,911.0,432.23,299.55
2016,6,18,14,30,842.0,134.0,1.7,32.0,885.0,380.72,257.46
2016,6,18,14,45,830.5,133.5,1.75,32.0,851.5,328.26,214.36
2016,6,18,15,0,819.0,133.0,1.8,32.0,818.0,269.01,166.61
2016,6,18,15,15,807.5,130.5,1.8,32.0,779.0,216.17,125.38
2016,6,18,15,30,796.0,128.0,1.8,32.0,740.0,164.7,89.96
2016,6,18,15,45,778.5,126.0,1.8,32.0,695.0,114.77,65.43
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,85.04,63.51
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,84.78,63.67
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,76.7,57.45
2016,6,18,16,45,691.5,114.0,1.65,31.0,502.0,76.49,57.5
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,76.27,57.53
2016,6,18,17,15,627.5,105.0,1.5,30.5,397.5,73.9,55.92
2016,6,18,17,30,594.0,99.0,1.4,30.0,345.0,71.39,54.17
2016,6,18,17,45,540.0,93.0,1.35,30.0,292.5,68.54,51.97
2016,6,18,18,0,486.0,87.0,1.3,30.0,240.0,65.67,49.67
2016,6,18,18,15,423.0,76.5,1.25,29.0,191.0,57.0,42.57
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,49.69,36.37
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.0,39.49,27.4
2016,6,18,19,0,174.0,38.0,1.1,27.0,56.0,29.11,17.84
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.0,14.71,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,11.0,1.5,23.5,11.0,9.39,0.0
2016,6,19,6,0,0.0,22.0,1.7,24.0,22.0,18.17,7.67
2016,6,19,6,15,3.0,43.0,1.8,24.0,43.5,43.5,29.48
2016,6,19,6,30,6.0,64.0,1.9,24.0,65.0,67.58,49.87
2016,6,19,6,45,20.0,85.0,2.05,24.5,91.0,110.85,85.95
2016,6,19,7,0,34.0,106.0,2.2,25.0,117.0,144.94,113.99
2016,6,19,7,15,58.0,132.0,2.2,25.5,153.5,195.23,154.6
2016,6,19,7,30,82.0,158.0,2.2,26.0,190.0,245.83,194.34
2016,6,19,7,45,100.5,183.5,2.25,26.5,229.0,290.84,228.56
2016,6,19,8,0,119.0,209.0,2.3,27.0,268.0,356.08,277.09
2016,6,19,8,15,173.0,232.0,2.2,27.0,328.0,433.28,334.8
2016,6,19,8,30,227.0,255.0,2.1,27.0,388.0,511.15,391.15
2016,6,19,8,45,265.5,272.5,2.05,27.5,441.5,589.17,444.51
2016,6,19,9,0,304.0,290.0,2.0,28.0,495.0,644.4,480.74
2016,6,19,9,15,207.0,321.0,1.95,28.0,465.0,553.3,412.58
2016,6,19,9,30,110.0,352.0,1.9,28.0,435.0,460.79,343.33
2016,6,19,9,45,438.5,252.5,1.9,28.5,609.5,744.62,548.37
2016,6,19,10,0,767.0,153.0,1.9,29.0,784.0,961.25,688.51
2016,6,19,10,15,425.5,285.5,1.95,29.0,638.5,745.78,540.96
2016,6,19,10,30,84.0,418.0,2.0,29.0,493.0,476.51,348.1
2016,6,19,10,45,277.0,401.0,2.1,29.0,657.0,671.65,489.29
2016,6,19,11,0,470.0,384.0,2.2,29.0,821.0,835.03,600.08
2016,6,19,11,15,458.5,399.0,2.3,29.0,833.0,816.07,585.75
2016,6,19,11,30,447.0,414.0,2.4,29.0,845.0,794.93,571.53
2016,6,19,11,45,444.0,423.5,2.5,29.0,856.0,774.42,557.87
2016,6,19,12,0,441.0,433.0,2.6,29.0,867.0,751.69,542.6
2016,6,19,12,15,633.0,297.0,2.65,29.0,923.5,757.95,551.35
2016,6,19,12,30,825.0,161.0,2.7,29.0,980.0,751.04,550.12
2016,6,19,12,45,825.5,159.5,2.75,29.0,977.0,709.11,520.29
2016,6,19,13,0,826.0,158.0,2.8,29.0,974.0,660.3,485.38
2016,6,19,13,15,823.5,157.5,2.8,29.0,963.5,620.27,455.24
2016,6,19,13,30,821.0,157.0,2.8,29.0,953.0,573.63,419.73
2016,6,19,13,45,527.5,311.0,2.85,29.5,818.5,491.11,356.99
2016,6,19,14,0,234.0,465.0,2.9,30.0,684.0,443.36,321.25
2016,6,19,14,15,520.5,306.0,2.9,30.0,775.5,414.03,295.79
2016,6,19,14,30,807.0,147.0,2.9,30.0,867.0,372.83,256.68
2016,6,19,14,45,801.5,143.0,2.9,30.0,835.5,320.43,212.64
2016,6,19,15,0,796.0,139.0,2.9,30.0,804.0,268.37,169.21
2016,6,19,15,15,785.0,136.0,2.8,29.5,766.0,216.56,128.34
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,166.07,93.1
2016,6,19,15,45,513.0,221.5,2.65,29.0,606.5,152.43,101.23
2016,6,19,16,0,252.0,310.0,2.6,29.0,485.0,185.71,145.36
2016,6,19,16,15,483.5,213.0,2.5,29.0,517.0,129.81,100.85
2016,6,19,16,30,715.0,116.0,2.4,29.0,549.0,75.93,57.3
2016,6,19,16,45,694.0,110.0,2.35,29.0,499.5,73.95,55.92
2016,6,19,17,0,673.0,104.0,2.3,29.0,450.0,71.75,54.31
2016,6,19,17,15,641.0,98.5,2.1,28.5,398.0,69.53,52.8
2016,6,19,17,30,609.0,93.0,1.9,28.0,346.0,67.19,51.15
2016,6,19,17,45,568.5,85.5,1.7,28.0,295.0,63.15,47.91
2016,6,19,18,0,528.0,78.0,1.5,28.0,244.0,58.93,44.44
2016,6,19,18,15,466.0,69.0,1.4,27.5,195.0,53.17,39.63
2016,6,19,18,30,404.0,60.0,1.3,27.0,146.0,47.25,34.48
2016,6,19,18,45,317.5,47.5,1.25,26.5,103.0,36.41,24.96
2016,6,19,19,0,231.0,35.0,1.2,26.0,60.0,27.03,16.28
2016,6,19,19,15,115.5,17.5,1.2,25.5,30.0,13.61,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.5,1.3,22.5,22.0,63.56,0.0
2016,6,20,6,0,152.0,31.0,1.5,23.0,44.0,191.75,136.02
2016,6,20,6,15,248.0,45.0,1.6,23.5,84.0,283.47,223.35
2016,6,20,6,30,344.0,59.0,1.7,24.0,124.0,383.99,306.8
2016,6,20,6,45,416.5,68.0,1.85,24.5,172.5,464.53,370.88
2016,6,20,7,0,489.0,77.0,2.0,25.0,221.0,558.63,442.02
2016,6,20,7,15,536.5,84.5,2.05,25.5,272.0,624.6,488.93
2016,6,20,7,30,584.0,92.0,2.1,26.0,323.0,691.25,534.55
2016,6,20,7,45,624.0,96.0,2.15,26.5,375.5,746.53,570.53
2016,6,20,8,0,664.0,100.0,2.2,27.0,428.0,801.18,605.08
2016,6,20,8,15,690.0,104.5,2.15,27.5,479.0,841.69,628.38
2016,6,20,8,30,716.0,109.0,2.1,28.0,530.0,874.4,646.04
2016,6,20,8,45,737.5,112.0,2.1,28.5,578.0,904.76,662.38
2016,6,20,9,0,759.0,115.0,2.1,29.0,626.0,932.46,676.82
2016,6,20,9,15,497.5,232.0,2.05,29.0,576.5,794.59,581.77
2016,6,20,9,30,236.0,349.0,2.0,29.0,527.0,607.72,447.22
2016,6,20,9,45,131.5,331.5,1.95,29.5,431.5,475.21,351.38
2016,6,20,10,0,27.0,314.0,1.9,30.0,336.0,325.06,239.8
2016,6,20,10,15,429.5,221.0,1.85,30.0,598.5,682.54,502.87
2016,6,20,10,30,832.0,128.0,1.8,30.0,861.0,956.82,680.33
2016,6,20,10,45,576.5,282.0,1.75,30.5,797.5,862.79,612.55
2016,6,20,11,0,321.0,436.0,1.7,31.0,734.0,732.21,519.43
2016,6,20,11,15,589.0,283.5,1.7,31.0,845.5,831.56,591.56
2016,6,20,11,30,857.0,131.0,1.7,31.0,957.0,885.98,627.61
2016,6,20,11,45,474.0,308.0,1.7,31.5,766.0,701.18,500.85
2016,6,20,12,0,91.0,485.0,1.7,32.0,575.0,494.02,352.47
2016,6,20,12,15,479.5,307.5,1.7,32.0,784.0,651.16,468.52
2016,6,20,12,30,868.0,130.0,1.7,32.0,993.0,751.71,539.54
2016,6,20,12,45,869.5,129.0,1.75,32.5,990.5,711.39,509.71
2016,6,20,13,0,871.0,128.0,1.8,33.0,988.0,669.57,479.5
2016,6,20,13,15,573.5,301.5,1.8,33.0,865.5,575.23,410.7
2016,6,20,13,30,276.0,475.0,1.8,33.0,743.0,506.88,360.43
2016,6,20,13,45,568.5,299.0,1.85,33.0,836.5,497.81,354.32
2016,6,20,14,0,861.0,123.0,1.9,33.0,930.0,478.98,337.04
2016,6,20,14,15,855.5,121.5,1.95,33.0,904.5,427.65,295.95
2016,6,20,14,30,850.0,120.0,2.0,33.0,879.0,376.07,253.79
2016,6,20,14,45,823.5,129.5,2.05,33.0,842.5,325.23,212.12
2016,6,20,15,0,797.0,139.0,2.1,33.0,806.0,269.28,167.3
2016,6,20,15,15,786.0,136.5,2.15,33.0,768.0,217.71,127.07
2016,6,20,15,30,775.0,134.0,2.2,33.0,730.0,167.47,92.38
2016,6,20,15,45,758.5,131.5,2.25,33.0,686.5,118.42,67.87
2016,6,20,16,0,742.0,129.0,2.3,33.0,643.0,87.77,65.45
2016,6,20,16,15,723.0,125.0,2.3,32.5,596.0,79.18,58.9
2016,6,20,16,30,704.0,121.0,2.3,32.0,549.0,78.78,58.91
2016,6,20,16,45,677.0,117.0,2.3,32.0,498.5,78.12,58.59
2016,6,20,17,0,650.0,113.0,2.3,32.0,448.0,77.38,58.21
2016,6,20,17,15,616.5,107.0,2.15,31.5,396.0,75.09,56.67
2016,6,20,17,30,583.0,101.0,2.0,31.0,344.0,72.65,54.99
2016,6,20,17,45,536.0,94.0,1.95,30.5,292.5,69.19,52.41
2016,6,20,18,0,489.0,87.0,1.9,30.0,241.0,65.63,49.65
2016,6,20,18,15,424.5,77.0,1.75,29.0,192.0,57.35,42.87
2016,6,20,18,30,360.0,67.0,1.6,28.0,143.0,50.39,36.97
2016,6,20,18,45,269.0,53.0,1.45,27.5,100.5,40.22,28.02
2016,6,20,19,0,178.0,39.0,1.3,27.0,58.0,29.86,18.5
2016,6,20,19,15,89.0,19.5,1.35,26.5,29.0,15.1,0.11
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,16.0,2.4,22.5,21.0,55.67,0.0
2016,6,21,6,0,127.0,32.0,2.7,23.0,42.0,159.41,112.32
2016,6,21,6,15,223.0,47.0,2.75,23.5,82.0,268.12,211.94
2016,6,21,6,30,319.0,62.0,2.8,24.0,122.0,368.8,296.4
2016,6,21,6,45,392.5,72.0,2.85,25.0,170.0,450.54,361.92
2016,6,21,7,0,466.0,82.0,2.9,26.0,218.0,544.43,432.77
2016,6,21,7,15,515.5,90.0,2.85,26.5,269.5,612.38,481.55
2016,6,21,7,30,565.0,98.0,2.8,27.0,321.0,681.07,528.85
2016,6,21,7,45,605.0,103.0,2.8,27.5,373.5,737.37,565.76
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,793.02,601.13
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,834.35,624.77
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,873.82,646.54
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.5,904.18,661.68
2016,6,21,9,0,741.0,125.0,2.2,30.0,625.0,925.72,670.78
2016,6,21,9,15,756.5,128.5,2.1,30.5,669.0,944.87,678.74
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,960.91,684.65
2016,6,21,9,45,783.5,135.0,1.9,31.5,752.5,969.04,685.59
2016,6,21,10,0,795.0,138.0,1.8,32.0,792.0,973.81,684.56
2016,6,21,10,15,804.5,140.0,1.75,32.0,825.5,972.04,681.63
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,966.81,676.76
2016,6,21,10,45,822.0,142.5,1.7,32.5,886.5,941.74,659.06
2016,6,21,11,0,830.0,143.0,1.7,33.0,914.0,927.1,648.18
2016,6,21,11,15,834.5,144.5,1.75,33.0,934.0,906.8,635.65
2016,6,21,11,30,839.0,146.0,1.8,33.0,954.0,883.33,621.17
2016,6,21,11,45,850.0,140.5,1.9,33.5,968.5,856.57,603.85
2016,6,21,12,0,861.0,135.0,2.0,34.0,983.0,826.77,584.52
2016,6,21,12,15,862.0,135.0,2.05,34.0,988.0,790.55,561.72
2016,6,21,12,30,863.0,135.0,2.1,34.0,993.0,752.3,537.15
2016,6,21,12,45,602.5,298.0,2.15,34.0,896.0,664.67,473.5
2016,6,21,13,0,342.0,461.0,2.2,34.0,799.0,588.18,417.48
2016,6,21,13,15,284.5,474.0,2.25,34.0,753.5,535.81,381.19
2016,6,21,13,30,227.0,487.0,2.3,34.0,708.0,496.47,353.38
2016,6,21,13,45,279.0,463.5,2.35,34.0,729.0,476.82,339.36
2016,6,21,14,0,331.0,440.0,2.4,34.0,750.0,460.87,326.84
2016,6,21,14,15,303.0,433.5,2.4,34.0,712.0,418.93,296.15
2016,6,21,14,30,275.0,427.0,2.4,34.0,674.0,380.11,267.69
2016,6,21,14,45,243.0,416.0,2.45,34.0,628.0,340.72,239.13
2016,6,21,15,0,211.0,405.0,2.5,34.0,582.0,318.9,223.59
2016,6,21,15,15,511.5,259.5,2.5,34.0,660.5,243.37,156.46
2016,6,21,15,30,812.0,114.0,2.5,34.0,739.0,169.76,92.27
2016,6,21,15,45,798.5,111.5,2.5,34.0,695.5,108.92,59.2
2016,6,21,16,0,785.0,109.0,2.5,34.0,652.0,76.04,55.8
2016,6,21,16,15,767.0,105.5,2.45,33.5,604.5,75.38,55.59
2016,6,21,16,30,749.0,102.0,2.4,33.0,557.0,74.59,55.27
2016,6,21,16,45,727.0,98.0,2.4,33.0,507.0,73.27,54.4
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,71.84,53.44
2016,6,21,17,15,674.0,89.0,2.3,32.5,405.0,63.46,46.89
2016,6,21,17,30,643.0,84.0,2.2,32.0,353.0,61.16,45.28
2016,6,21,17,45,603.5,77.5,2.1,31.5,301.0,57.57,42.55
2016,6,21,18,0,564.0,71.0,2.0,31.0,249.0,53.84,39.61
2016,6,21,18,15,502.5,63.5,1.8,30.0,199.5,49.01,35.71
2016,6,21,18,30,441.0,56.0,1.6,29.0,150.0,44.1,31.54
2016,6,21,18,45,352.0,45.0,1.45,28.5,106.5,35.98,24.38
2016,6,21,19,0,263.0,34.0,1.3,28.0,63.0,27.66,16.67
2016,6,21,19,15,131.5,17.0,1.35,27.5,31.5,13.25,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
