Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.5,15.0,2.6,23.5,22.0,64.69,0.0
2016,6,22,6,0,157.0,30.0,2.9,24.0,44.0,193.41,135.7
2016,6,22,6,15,255.0,44.0,3.05,24.5,84.0,287.01,226.35
2016,6,22,6,30,353.0,58.0,3.2,25.0,124.0,389.35,312.17
2016,6,22,6,45,427.5,66.5,3.35,25.5,173.0,478.22,383.32
2016,6,22,7,0,502.0,75.0,3.5,26.0,222.0,566.94,451.12
2016,6,22,7,15,550.0,82.0,3.5,26.5,273.5,633.06,498.83
2016,6,22,7,30,598.0,89.0,3.5,27.0,325.0,699.89,545.15
2016,6,22,7,45,635.5,94.0,3.5,27.5,377.5,754.44,581.03
2016,6,22,8,0,673.0,99.0,3.5,28.0,430.0,808.28,615.36
2016,6,22,8,15,698.5,103.5,3.45,28.5,481.0,848.53,639.18
2016,6,22,8,30,724.0,108.0,3.4,29.0,532.0,881.03,657.32
2016,6,22,8,45,744.5,111.0,3.4,29.5,580.5,910.55,673.52
2016,6,22,9,0,765.0,114.0,3.4,30.0,629.0,937.38,687.79
2016,6,22,9,15,780.0,117.0,3.4,30.5,673.5,955.67,696.38
2016,6,22,9,30,795.0,120.0,3.4,31.0,718.0,970.83,703.02
2016,6,22,9,45,807.0,122.0,3.4,31.5,757.5,978.48,704.91
2016,6,22,10,0,819.0,124.0,3.4,32.0,797.0,969.71,696.39
2016,6,22,10,15,828.0,126.0,3.45,32.0,831.0,967.69,694.3
2016,6,22,10,30,837.0,128.0,3.5,32.0,865.0,962.25,690.09
2016,6,22,10,45,844.0,128.5,3.55,32.5,892.5,949.97,680.22
2016,6,22,11,0,851.0,129.0,3.6,33.0,920.0,934.34,668.38
2016,6,22,11,15,855.5,130.0,3.65,33.0,940.0,913.53,654.67
2016,6,22,11,30,860.0,131.0,3.7,33.0,960.0,889.51,638.93
2016,6,22,11,45,868.5,127.5,3.75,33.5,974.0,862.01,619.67
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,831.5,598.47
2016,6,22,12,15,878.0,124.5,3.85,34.0,993.0,795.43,574.79
2016,6,22,12,30,879.0,125.0,3.9,34.0,998.0,757.23,549.54
2016,6,22,12,45,879.0,124.0,3.95,34.0,995.0,715.53,519.96
2016,6,22,13,0,879.0,123.0,4.0,34.0,992.0,672.42,488.72
2016,6,22,13,15,877.0,122.5,4.0,34.0,981.5,626.99,454.96
2016,6,22,13,30,875.0,122.0,4.0,34.0,971.0,580.28,419.44
2016,6,22,13,45,871.5,121.0,4.05,34.0,952.5,531.29,381.45
2016,6,22,14,0,868.0,120.0,4.1,34.0,934.0,481.44,341.76
2016,6,22,14,15,862.5,118.5,4.1,34.0,908.5,429.78,299.67
2016,6,22,14,30,857.0,117.0,4.1,34.0,883.0,377.85,256.49
2016,6,22,14,45,836.0,123.5,4.1,34.0,847.5,326.39,213.59
2016,6,22,15,0,815.0,130.0,4.1,34.0,812.0,276.52,172.47
2016,6,22,15,15,804.0,127.5,4.05,33.5,774.0,216.32,125.65
2016,6,22,15,30,793.0,125.0,4.0,33.0,736.0,165.07,90.02
2016,6,22,15,45,776.5,123.0,4.0,33.0,692.0,115.3,64.72
2016,6,22,16,0,760.0,121.0,4.0,33.0,648.0,82.99,61.68
2016,6,22,16,15,741.5,117.5,3.9,32.5,600.5,82.67,61.77
2016,6,22,16,30,723.0,114.0,3.8,32.0,553.0,82.24,61.76
2016,6,22,16,45,696.0,110.5,3.75,32.0,502.5,74.22,55.43
2016,6,22,17,0,669.0,107.0,3.7,32.0,452.0,73.6,55.14
2016,6,22,17,15,636.5,101.5,3.5,31.5,400.0,71.47,53.72
2016,6,22,17,30,604.0,96.0,3.3,31.0,348.0,69.22,52.18
2016,6,22,17,45,558.5,89.0,3.15,31.0,296.0,65.59,49.33
2016,6,22,18,0,513.0,82.0,3.0,31.0,244.0,61.84,46.29
2016,6,22,18,15,450.5,72.5,2.8,30.0,195.0,55.82,41.41
2016,6,22,18,30,388.0,63.0,2.6,29.0,146.0,47.68,34.54
2016,6,22,18,45,298.0,50.5,2.45,28.5,103.5,38.51,26.48
2016,6,22,19,0,208.0,38.0,2.3,28.0,61.0,29.2,17.91
2016,6,22,19,15,104.0,19.0,2.4,27.5,30.5,14.74,0.46
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.0,2.95,23.5,21.5,63.98,0.0
2016,6,23,6,0,155.0,30.0,3.1,24.0,43.0,191.59,133.55
2016,6,23,6,15,255.0,44.0,3.25,24.5,84.0,287.04,226.35
2016,6,23,6,30,355.0,58.0,3.4,25.0,125.0,390.85,313.51
2016,6,23,6,45,437.5,65.5,3.55,25.5,175.0,485.09,388.91
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,579.7,461.19
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,645.87,508.85
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,712.71,555.12
2016,6,23,7,45,658.5,89.0,3.7,27.5,383.0,769.33,592.41
2016,6,23,8,0,702.0,91.0,3.7,28.0,437.0,825.41,628.22
2016,6,23,8,15,726.5,95.0,3.65,28.0,488.0,859.54,649.01
2016,6,23,8,30,751.0,99.0,3.6,28.0,539.0,897.06,671.95
2016,6,23,8,45,775.0,100.0,3.6,28.5,588.5,927.99,689.07
2016,6,23,9,0,799.0,101.0,3.6,29.0,638.0,956.28,704.28
2016,6,23,9,15,813.0,103.5,3.55,29.5,683.0,961.0,703.56
2016,6,23,9,30,827.0,106.0,3.5,30.0,728.0,974.83,709.14
2016,6,23,9,45,840.5,106.5,3.5,30.5,768.0,982.67,711.16
2016,6,23,10,0,854.0,107.0,3.5,31.0,808.0,987.16,711.19
2016,6,23,10,15,862.0,108.5,3.5,31.5,842.0,983.76,706.3
2016,6,23,10,30,870.0,110.0,3.5,32.0,876.0,976.88,699.4
2016,6,23,10,45,877.0,110.5,3.55,32.5,903.5,964.52,689.51
2016,6,23,11,0,884.0,111.0,3.6,33.0,931.0,948.73,677.58
2016,6,23,11,15,888.0,112.0,3.65,33.0,951.0,927.21,663.46
2016,6,23,11,30,892.0,113.0,3.7,33.0,971.0,902.44,647.28
2016,6,23,11,45,590.5,297.5,3.75,33.5,868.5,791.21,568.98
2016,6,23,12,0,289.0,482.0,3.8,34.0,766.0,666.66,476.85
2016,6,23,12,15,326.0,467.0,3.8,34.0,789.0,660.07,473.31
2016,6,23,12,30,363.0,452.0,3.8,34.0,812.0,650.33,466.82
2016,6,23,12,45,331.0,466.5,3.85,34.0,794.5,612.09,439.6
2016,6,23,13,0,299.0,481.0,3.9,34.0,777.0,575.58,413.53
2016,6,23,13,15,586.5,303.5,3.9,34.0,875.5,586.0,423.61
2016,6,23,13,30,874.0,126.0,3.9,34.0,974.0,583.05,421.33
2016,6,23,13,45,870.0,125.5,3.95,34.0,955.5,534.15,383.28
2016,6,23,14,0,866.0,125.0,4.0,34.0,937.0,484.44,343.76
2016,6,23,14,15,860.0,123.5,3.95,34.0,911.5,432.63,301.6
2016,6,23,14,30,854.0,122.0,3.9,34.0,886.0,380.61,258.42
2016,6,23,14,45,539.0,263.0,3.9,34.0,738.5,323.55,219.83
2016,6,23,15,0,224.0,404.0,3.9,34.0,591.0,321.85,226.4
2016,6,23,15,15,523.0,258.0,3.85,34.0,668.0,245.33,158.04
2016,6,23,15,30,822.0,112.0,3.8,34.0,745.0,170.9,92.82
2016,6,23,15,45,805.5,110.5,3.8,34.0,700.5,109.85,59.36
2016,6,23,16,0,789.0,109.0,3.8,34.0,656.0,76.07,55.86
2016,6,23,16,15,771.0,106.0,3.75,33.5,608.5,75.73,55.91
2016,6,23,16,30,753.0,103.0,3.7,33.0,561.0,75.29,55.86
2016,6,23,16,45,725.5,100.5,3.7,32.5,509.5,74.95,55.91
2016,6,23,17,0,698.0,98.0,3.7,32.0,458.0,68.09,50.62
2016,6,23,17,15,666.5,93.0,3.5,31.5,405.5,66.02,49.23
2016,6,23,17,30,635.0,88.0,3.3,31.0,353.0,63.85,47.72
2016,6,23,17,45,585.5,83.0,3.15,31.0,300.5,61.39,45.83
2016,6,23,18,0,536.0,78.0,3.0,31.0,248.0,58.92,43.85
2016,6,23,18,15,474.0,69.0,2.75,30.0,198.5,53.14,39.18
2016,6,23,18,30,412.0,60.0,2.5,29.0,149.0,47.21,34.15
2016,6,23,18,45,317.5,48.5,2.3,28.5,105.5,37.13,25.34
2016,6,23,19,0,223.0,37.0,2.1,28.0,62.0,28.49,17.36
2016,6,23,19,15,111.5,18.5,2.2,27.5,31.0,14.36,0.5
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,84.0,15.0,1.8,22.5,22.0,68.22,0.0
2016,6,24,6,0,168.0,30.0,2.0,23.0,44.0,200.33,139.13
2016,6,24,6,15,272.0,43.0,2.15,23.5,85.0,298.04,235.04
2016,6,24,6,30,376.0,56.0,2.3,24.0,126.0,404.14,323.48
2016,6,24,6,45,196.5,78.5,2.5,25.0,116.0,278.63,224.17
2016,6,24,7,0,17.0,101.0,2.7,26.0,106.0,111.49,85.81
2016,6,24,7,15,166.5,120.5,2.75,26.5,185.0,293.46,235.4
2016,6,24,7,30,316.0,140.0,2.8,27.0,264.0,474.7,375.96
2016,6,24,7,45,396.0,147.0,2.85,27.5,325.5,584.48,455.67
2016,6,24,8,0,476.0,154.0,2.9,28.0,387.0,675.49,519.69
2016,6,24,8,15,493.0,166.5,2.95,28.5,432.0,712.58,542.71
2016,6,24,8,30,510.0,179.0,3.0,29.0,477.0,748.07,564.54
2016,6,24,8,45,396.0,236.0,3.05,29.5,479.5,700.17,524.75
2016,6,24,9,0,282.0,293.0,3.1,30.0,482.0,625.94,467.46
2016,6,24,9,15,271.5,318.0,3.15,30.0,511.0,638.4,474.78
2016,6,24,9,30,261.0,343.0,3.2,30.0,540.0,648.86,480.25
2016,6,24,9,45,375.0,323.5,3.3,30.5,623.0,735.53,541.21
2016,6,24,10,0,489.0,304.0,3.4,31.0,706.0,840.82,611.98
2016,6,24,10,15,501.0,320.5,3.5,31.0,747.5,857.26,621.35
2016,6,24,10,30,513.0,337.0,3.6,31.0,789.0,870.52,629.3
2016,6,24,10,45,491.5,360.0,3.7,31.5,804.0,854.28,615.89
2016,6,24,11,0,470.0,383.0,3.8,32.0,819.0,835.62,601.19
2016,6,24,11,15,422.0,405.5,3.9,32.0,804.0,790.0,569.37
2016,6,24,11,30,374.0,428.0,4.0,32.0,789.0,736.12,532.06
2016,6,24,11,45,412.0,431.0,4.1,32.0,833.0,749.32,541.53
2016,6,24,12,0,450.0,434.0,4.2,32.0,877.0,761.93,550.03
2016,6,24,12,15,656.5,284.5,4.25,32.0,934.5,768.96,559.41
2016,6,24,12,30,863.0,135.0,4.3,32.0,992.0,753.93,553.1
2016,6,24,12,45,648.5,285.5,4.4,32.0,929.0,689.07,502.87
2016,6,24,13,0,434.0,436.0,4.5,32.0,866.0,626.42,454.84
2016,6,24,13,15,639.5,288.5,4.5,31.5,913.5,608.09,444.75
2016,6,24,13,30,845.0,141.0,4.5,31.0,961.0,577.54,423.59
2016,6,24,13,45,647.5,267.5,4.55,31.0,888.5,518.35,377.31
2016,6,24,14,0,450.0,394.0,4.6,31.0,816.0,477.06,345.23
2016,6,24,14,15,497.5,364.0,4.55,31.0,818.5,444.14,318.32
2016,6,24,14,30,545.0,334.0,4.5,31.0,821.0,406.65,286.91
2016,6,24,14,45,512.0,326.0,4.5,31.0,770.5,354.67,246.28
2016,6,24,15,0,479.0,318.0,4.5,31.0,720.0,306.56,209.04
2016,6,24,15,15,256.0,312.0,4.4,30.5,526.0,242.46,169.32
2016,6,24,15,30,33.0,306.0,4.3,30.0,332.0,219.82,162.41
2016,6,24,15,45,326.5,249.0,4.25,30.0,477.0,171.68,119.52
2016,6,24,16,0,620.0,192.0,4.2,30.0,622.0,114.25,87.78
2016,6,24,16,15,370.5,231.5,4.05,30.0,483.5,137.94,107.25
2016,6,24,16,30,121.0,271.0,3.9,30.0,345.0,177.48,139.38
2016,6,24,16,45,122.5,246.0,3.8,30.0,315.0,164.25,129.13
2016,6,24,17,0,124.0,221.0,3.7,30.0,285.0,150.39,118.38
2016,6,24,17,15,93.5,193.5,3.45,29.5,238.5,139.69,110.31
2016,6,24,17,30,63.0,166.0,3.2,29.0,192.0,121.64,96.07
2016,6,24,17,45,55.5,143.0,2.95,28.5,163.5,106.08,83.65
2016,6,24,18,0,48.0,120.0,2.7,28.0,135.0,90.2,70.7
2016,6,24,18,15,37.0,97.5,2.45,27.5,108.0,74.29,57.44
2016,6,24,18,30,26.0,75.0,2.2,27.0,81.0,58.09,43.63
2016,6,24,18,45,13.0,54.0,2.0,27.0,57.0,43.04,30.46
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,26.82,16.11
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,13.62,0.36
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.5,15.5,2.4,24.0,19.0,40.58,0.0
2016,6,25,6,0,83.0,31.0,2.5,24.0,38.0,125.85,84.56
2016,6,25,6,15,172.0,48.5,2.55,24.0,76.0,216.12,169.77
2016,6,25,6,30,261.0,66.0,2.6,24.0,114.0,328.94,263.88
2016,6,25,6,45,219.0,86.5,2.65,24.5,136.5,309.94,249.92
2016,6,25,7,0,177.0,107.0,2.7,25.0,159.0,303.98,244.48
2016,6,25,7,15,95.0,121.0,2.85,25.0,150.0,230.65,184.31
2016,6,25,7,30,13.0,135.0,3.0,25.0,141.0,137.91,107.06
2016,6,25,7,45,12.0,150.0,3.2,25.5,156.0,149.58,115.91
2016,6,25,8,0,11.0,165.0,3.4,26.0,171.0,161.31,124.49
2016,6,25,8,15,11.0,178.5,3.55,26.0,185.0,172.45,132.8
2016,6,25,8,30,11.0,192.0,3.7,26.0,199.0,183.68,141.11
2016,6,25,8,45,16.5,218.0,3.85,26.5,229.0,213.18,163.47
2016,6,25,9,0,22.0,244.0,4.0,27.0,259.0,242.44,185.3
2016,6,25,9,15,142.5,293.5,4.05,27.0,399.5,456.94,350.0
2016,6,25,9,30,263.0,343.0,4.1,27.0,540.0,651.04,491.23
2016,6,25,9,45,224.0,370.0,4.15,27.5,544.5,611.51,459.09
2016,6,25,10,0,185.0,397.0,4.2,28.0,549.0,592.49,442.51
2016,6,25,10,15,159.0,414.5,4.2,28.0,549.5,575.57,428.76
2016,6,25,10,30,133.0,432.0,4.2,28.0,550.0,558.1,414.71
2016,6,25,10,45,81.5,400.5,4.25,28.0,473.5,450.11,335.65
2016,6,25,11,0,30.0,369.0,4.3,28.0,397.0,364.58,271.71
2016,6,25,11,15,18.0,268.5,4.25,28.0,286.0,245.86,183.54
2016,6,25,11,30,6.0,168.0,4.2,28.0,175.0,147.27,108.68
2016,6,25,11,45,16.0,273.5,4.2,28.5,290.0,245.42,182.85
2016,6,25,12,0,26.0,379.0,4.2,29.0,405.0,349.14,258.75
2016,6,25,12,15,126.5,440.5,4.15,29.0,566.5,479.4,354.59
2016,6,25,12,30,227.0,502.0,4.1,29.0,728.0,589.68,433.0
2016,6,25,12,45,113.5,317.5,4.05,29.0,431.0,344.85,256.35
2016,6,25,13,0,0.0,133.0,4.0,29.0,134.0,110.99,80.11
2016,6,25,13,15,0.0,129.5,3.95,29.0,130.0,107.88,77.97
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,104.81,75.66
2016,6,25,13,45,7.5,204.5,3.85,29.0,211.5,171.71,126.73
2016,6,25,14,0,15.0,283.0,3.8,29.0,297.0,235.14,174.28
2016,6,25,14,15,15.0,279.5,3.75,29.0,293.0,230.23,170.53
2016,6,25,14,30,15.0,276.0,3.7,29.0,289.0,225.28,166.9
2016,6,25,14,45,10.0,224.0,3.7,29.0,233.0,182.88,135.25
2016,6,25,15,0,5.0,172.0,3.7,29.0,177.0,140.94,103.71
2016,6,25,15,15,2.5,156.5,3.7,28.5,159.0,127.87,94.19
2016,6,25,15,30,0.0,141.0,3.7,28.0,141.0,115.17,84.87
2016,6,25,15,45,0.0,115.0,3.7,28.0,115.0,94.85,69.25
2016,6,25,16,0,0.0,89.0,3.7,28.0,89.0,74.13,55.75
2016,6,25,16,15,0.0,96.5,3.65,28.0,96.5,80.22,60.95
2016,6,25,16,30,0.0,104.0,3.6,28.0,104.0,85.9,65.82
2016,6,25,16,45,0.0,56.5,3.6,28.0,56.5,46.86,33.63
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,7.43,0.61
2016,6,25,17,15,0.0,19.0,3.4,27.5,19.0,15.68,7.66
2016,6,25,17,30,0.0,29.0,3.2,27.0,29.0,23.94,14.77
2016,6,25,17,45,0.0,24.5,3.05,27.0,24.5,20.2,11.64
2016,6,25,18,0,0.0,20.0,2.9,27.0,20.0,16.47,8.47
2016,6,25,18,15,0.0,16.0,2.65,26.5,16.0,13.16,5.65
2016,6,25,18,30,0.0,12.0,2.4,26.0,12.0,9.86,2.79
2016,6,25,18,45,0.0,8.5,2.15,25.5,8.5,6.98,0.25
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.1,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.05,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,49.0,15.0,1.2,23.5,19.0,45.07,0.0
2016,6,26,6,0,98.0,30.0,1.3,24.0,38.0,133.86,89.43
2016,6,26,6,15,191.5,46.5,1.45,24.0,77.0,244.06,190.8
2016,6,26,6,30,285.0,63.0,1.6,24.0,116.0,343.35,273.99
2016,6,26,6,45,365.0,73.5,1.8,24.5,164.0,429.62,343.92
2016,6,26,7,0,445.0,84.0,2.0,25.0,212.0,521.11,414.15
2016,6,26,7,15,496.0,92.0,2.05,25.0,263.0,596.37,469.53
2016,6,26,7,30,547.0,100.0,2.1,25.0,314.0,666.06,518.91
2016,6,26,7,45,273.5,94.0,2.2,25.5,201.0,399.58,317.16
2016,6,26,8,0,0.0,88.0,2.3,26.0,88.0,73.41,53.63
2016,6,26,8,15,121.5,168.5,2.35,26.0,239.5,305.0,240.1
2016,6,26,8,30,243.0,249.0,2.4,26.0,391.0,542.38,417.48
2016,6,26,8,45,502.0,181.0,2.45,26.5,507.0,744.17,564.04
2016,6,26,9,0,761.0,113.0,2.5,27.0,623.0,932.18,687.52
2016,6,26,9,15,776.0,116.0,2.55,27.5,667.5,950.65,695.09
2016,6,26,9,30,791.0,119.0,2.6,28.0,712.0,966.0,702.26
2016,6,26,9,45,407.5,212.0,2.7,28.5,518.5,669.83,498.64
2016,6,26,10,0,24.0,305.0,2.8,29.0,325.0,294.05,218.53
2016,6,26,10,15,433.5,212.5,2.85,29.5,593.0,678.44,506.24
2016,6,26,10,30,843.0,120.0,2.9,30.0,861.0,961.27,693.33
2016,6,26,10,45,848.5,121.5,3.0,30.5,888.0,948.78,681.3
2016,6,26,11,0,854.0,123.0,3.1,31.0,915.0,932.93,669.76
2016,6,26,11,15,858.5,124.0,3.15,31.0,935.5,912.38,656.26
2016,6,26,11,30,863.0,125.0,3.2,31.0,956.0,888.62,640.74
2016,6,26,11,45,852.0,135.5,3.25,31.5,965.0,856.42,618.44
2016,6,26,12,0,841.0,146.0,3.3,32.0,974.0,821.54,594.4
2016,6,26,12,15,573.5,313.5,3.3,32.0,879.5,727.67,526.32
2016,6,26,12,30,306.0,481.0,3.3,32.0,785.0,632.12,455.22
2016,6,26,12,45,370.0,458.0,3.35,32.0,824.5,633.93,457.5
2016,6,26,13,0,434.0,435.0,3.4,32.0,864.0,626.54,452.51
2016,6,26,13,15,634.0,291.0,3.4,32.0,910.0,607.48,440.87
2016,6,26,13,30,834.0,147.0,3.4,32.0,956.0,576.4,418.8
2016,6,26,13,45,570.5,297.0,3.4,32.0,845.5,500.27,361.25
2016,6,26,14,0,307.0,447.0,3.4,32.0,735.0,456.12,328.18
2016,6,26,14,15,559.0,294.5,3.35,32.0,801.5,425.12,301.7
2016,6,26,14,30,811.0,142.0,3.3,32.0,868.0,374.99,257.03
2016,6,26,14,45,803.0,140.0,3.3,32.0,836.5,322.96,213.53
2016,6,26,15,0,795.0,138.0,3.3,32.0,805.0,271.49,170.75
2016,6,26,15,15,784.0,135.5,3.25,32.0,767.0,219.95,129.82
2016,6,26,15,30,773.0,133.0,3.2,32.0,729.0,169.71,94.34
2016,6,26,15,45,759.5,129.0,3.15,32.0,686.5,119.86,68.12
2016,6,26,16,0,746.0,125.0,3.1,32.0,644.0,85.13,63.64
2016,6,26,16,15,692.5,137.0,2.95,31.5,591.5,85.56,64.34
2016,6,26,16,30,639.0,149.0,2.8,31.0,539.0,95.11,72.45
2016,6,26,16,45,622.0,137.0,2.7,31.0,489.0,90.15,68.65
2016,6,26,17,0,605.0,125.0,2.6,31.0,439.0,84.7,64.45
2016,6,26,17,15,559.0,120.5,2.3,30.5,385.5,83.73,64.03
2016,6,26,17,30,513.0,116.0,2.0,30.0,332.0,81.79,62.78
2016,6,26,17,45,478.0,104.0,1.7,29.5,282.5,74.61,57.13
2016,6,26,18,0,443.0,92.0,1.4,29.0,233.0,67.11,51.08
2016,6,26,18,15,389.0,80.0,1.3,28.5,186.5,59.14,44.47
2016,6,26,18,30,335.0,68.0,1.2,28.0,140.0,50.92,37.43
2016,6,26,18,45,257.0,53.0,1.15,27.5,99.0,40.14,27.99
2016,6,26,19,0,179.0,38.0,1.1,27.0,58.0,29.09,17.98
2016,6,26,19,15,89.5,19.0,1.1,26.5,29.0,14.7,1.09
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,88.5,14.0,1.4,22.5,21.0,70.17,0.0
2016,6,27,6,0,177.0,28.0,1.6,23.0,42.0,201.23,135.85
2016,6,27,6,15,279.5,40.5,1.65,23.5,82.5,299.38,235.14
2016,6,27,6,30,382.0,53.0,1.7,24.0,123.0,409.25,325.83
2016,6,27,6,45,461.0,60.0,1.75,24.5,172.5,496.9,394.63
2016,6,27,7,0,540.0,67.0,1.8,25.0,222.0,588.25,462.74
2016,6,27,7,15,505.5,89.5,1.75,25.5,259.0,601.71,470.5
2016,6,27,7,30,471.0,112.0,1.7,26.0,296.0,601.9,468.25
2016,6,27,7,45,294.0,159.0,1.7,27.0,279.5,481.39,374.15
2016,6,27,8,0,117.0,206.0,1.7,28.0,263.0,351.1,270.43
2016,6,27,8,15,278.0,205.5,1.7,28.5,362.0,525.62,401.81
2016,6,27,8,30,439.0,205.0,1.7,29.0,461.0,707.65,528.67
2016,6,27,8,45,434.0,228.0,1.75,29.5,499.5,729.73,539.0
2016,6,27,9,0,429.0,251.0,1.8,30.0,538.0,749.13,548.89
2016,6,27,9,15,628.5,176.5,1.8,30.5,630.0,876.86,633.88
2016,6,27,9,30,828.0,102.0,1.8,31.0,722.0,971.73,690.04
2016,6,27,9,45,838.5,104.0,1.8,31.5,761.5,978.44,690.29
2016,6,27,10,0,849.0,106.0,1.8,32.0,801.0,981.79,689.54
2016,6,27,10,15,857.0,107.5,1.8,32.0,835.0,978.63,686.36
2016,6,27,10,30,865.0,109.0,1.8,32.0,869.0,972.02,681.25
2016,6,27,10,45,646.0,247.5,1.8,32.5,825.0,899.67,633.12
2016,6,27,11,0,427.0,386.0,1.8,33.0,781.0,798.72,561.34
2016,6,27,11,15,424.5,398.5,1.8,33.0,799.0,787.04,553.77
2016,6,27,11,30,422.0,411.0,1.8,33.0,817.0,772.94,543.87
2016,6,27,11,45,648.5,267.5,1.8,33.5,901.0,817.16,576.49
2016,6,27,12,0,875.0,124.0,1.8,34.0,985.0,832.27,586.68
2016,6,27,12,15,876.0,124.5,1.8,34.0,990.0,796.41,563.46
2016,6,27,12,30,877.0,125.0,1.8,34.0,995.0,758.37,539.18
2016,6,27,12,45,875.5,125.0,1.8,34.5,992.0,716.48,509.48
2016,6,27,13,0,874.0,125.0,1.8,35.0,989.0,673.28,478.28
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,627.77,446.09
2016,6,27,13,30,869.0,124.0,1.9,35.0,967.0,581.04,412.09
2016,6,27,13,45,864.0,123.5,1.95,35.0,948.5,531.92,375.37
2016,6,27,14,0,859.0,123.0,2.0,35.0,930.0,482.07,336.99
2016,6,27,14,15,853.5,122.0,2.0,35.0,904.5,431.17,296.59
2016,6,27,14,30,848.0,121.0,2.0,35.0,879.0,379.98,254.99
2016,6,27,14,45,712.0,203.0,2.0,35.0,823.5,332.02,218.63
2016,6,27,15,0,576.0,285.0,2.0,35.0,768.0,310.56,203.47
2016,6,27,15,15,678.0,207.5,2.0,35.0,750.5,239.09,145.81
2016,6,27,15,30,780.0,130.0,2.0,35.0,733.0,169.01,92.03
2016,6,27,15,45,765.0,127.5,2.05,35.0,689.5,119.6,66.66
2016,6,27,16,0,750.0,125.0,2.1,35.0,646.0,85.19,62.8
2016,6,27,16,15,655.0,150.0,2.1,34.5,581.5,92.71,69.18
2016,6,27,16,30,560.0,175.0,2.1,34.0,517.0,111.83,84.83
2016,6,27,16,45,494.0,176.0,2.15,34.0,458.5,113.64,86.56
2016,6,27,17,0,428.0,177.0,2.2,34.0,400.0,115.65,88.49
2016,6,27,17,15,413.5,158.0,2.1,33.5,353.5,105.83,81.07
2016,6,27,17,30,399.0,139.0,2.0,33.0,307.0,95.38,73.04
2016,6,27,17,45,371.5,122.5,1.9,32.5,261.5,85.83,65.61
2016,6,27,18,0,344.0,106.0,1.8,32.0,216.0,75.78,57.59
2016,6,27,18,15,303.5,89.5,1.65,31.0,173.0,65.14,48.97
2016,6,27,18,30,263.0,73.0,1.5,30.0,130.0,54.06,39.7
2016,6,27,18,45,202.5,55.5,1.35,29.0,92.0,42.68,29.9
2016,6,27,19,0,142.0,38.0,1.2,28.0,54.0,29.6,18.31
2016,6,27,19,15,71.0,19.0,1.2,27.5,27.0,15.15,1.34
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,40.86,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,121.81,78.85
2016,6,28,6,15,163.5,47.5,2.45,25.5,73.0,208.6,162.32
2016,6,28,6,30,239.0,67.0,2.5,26.0,111.0,296.4,236.12
2016,6,28,6,45,303.5,82.5,2.6,26.5,157.0,391.74,312.74
2016,6,28,7,0,368.0,98.0,2.7,27.0,203.0,474.26,377.01
2016,6,28,7,15,416.5,110.0,2.5,27.5,253.0,541.06,425.99
2016,6,28,7,30,465.0,122.0,2.3,28.0,303.0,609.42,473.47
2016,6,28,7,45,504.0,131.0,2.1,29.0,354.0,665.93,509.04
2016,6,28,8,0,543.0,140.0,1.9,30.0,405.0,722.45,542.88
2016,6,28,8,15,572.0,147.5,1.7,30.5,455.0,776.89,574.75
2016,6,28,8,30,601.0,155.0,1.5,31.0,505.0,820.71,598.2
2016,6,28,8,45,624.0,161.0,1.35,31.5,552.5,854.78,614.97
2016,6,28,9,0,647.0,167.0,1.2,32.0,600.0,886.42,629.67
2016,6,28,9,15,664.5,172.0,1.2,32.5,644.0,908.66,640.22
2016,6,28,9,30,682.0,177.0,1.2,33.0,688.0,927.98,649.04
2016,6,28,9,45,694.0,182.0,1.25,33.5,726.5,938.6,653.32
2016,6,28,10,0,706.0,187.0,1.3,34.0,765.0,946.01,655.83
2016,6,28,10,15,716.5,190.5,1.4,34.0,798.5,946.99,656.62
2016,6,28,10,30,727.0,194.0,1.5,34.0,832.0,944.63,655.5
2016,6,28,10,45,730.5,199.5,1.65,34.0,858.0,934.14,650.09
2016,6,28,11,0,734.0,205.0,1.8,34.0,884.0,920.35,642.64
2016,6,28,11,15,739.5,206.5,1.9,34.0,904.0,901.26,631.31
2016,6,28,11,30,745.0,208.0,2.0,34.0,924.0,870.55,612.64
2016,6,28,11,45,772.0,191.5,2.1,34.5,942.5,848.84,598.39
2016,6,28,12,0,799.0,175.0,2.2,35.0,961.0,823.25,581.56
2016,6,28,12,15,800.0,175.5,2.25,35.0,966.0,787.69,558.73
2016,6,28,12,30,801.0,176.0,2.3,35.0,971.0,750.04,533.51
2016,6,28,12,45,628.0,267.0,2.4,35.0,889.0,662.67,472.33
2016,6,28,13,0,455.0,358.0,2.5,35.0,807.0,585.44,417.43
2016,6,28,13,15,407.5,399.0,2.55,34.5,798.0,554.03,395.43
2016,6,28,13,30,360.0,440.0,2.6,34.0,789.0,532.11,379.45
2016,6,28,13,45,355.0,434.0,2.7,34.0,773.0,497.76,354.66
2016,6,28,14,0,350.0,428.0,2.8,34.0,757.0,463.93,329.78
2016,6,28,14,15,252.5,436.0,2.9,33.5,670.5,402.23,286.65
2016,6,28,14,30,155.0,444.0,3.0,33.0,584.0,363.1,260.12
2016,6,28,14,45,77.5,281.0,3.1,33.0,351.0,225.02,161.8
2016,6,28,15,0,0.0,118.0,3.2,33.0,118.0,97.6,69.3
2016,6,28,15,15,0.0,121.0,3.25,32.5,121.0,99.85,71.44
2016,6,28,15,30,0.0,124.0,3.3,32.0,124.0,102.04,73.42
2016,6,28,15,45,0.0,71.5,3.35,32.0,71.5,59.54,40.81
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,15.76,7.27
2016,6,28,16,15,0.0,28.0,3.35,31.5,28.0,23.21,13.48
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,30.66,19.73
2016,6,28,16,45,0.0,31.5,3.25,30.5,31.5,26.07,16.05
2016,6,28,17,0,0.0,26.0,3.2,30.0,26.0,21.49,12.34
2016,6,28,17,15,0.0,17.0,3.0,29.5,17.0,14.03,6.17
2016,6,28,17,30,0.0,8.0,2.8,29.0,8.0,6.59,0.0
2016,6,28,17,45,0.0,6.5,2.6,28.5,6.5,5.35,0.0
2016,6,28,18,0,0.0,5.0,2.4,28.0,5.0,4.11,0.0
2016,6,28,18,15,0.0,4.0,2.15,27.5,4.0,3.28,0.0
2016,6,28,18,30,0.0,3.0,1.9,27.0,3.0,2.46,0.0
2016,6,28,18,45,0.0,2.0,1.7,27.0,2.0,1.64,0.0
2016,6,28,19,0,0.0,1.0,1.5,27.0,1.0,0.82,0.0
2016,6,28,19,15,0.0,0.5,1.35,26.5,0.5,0.41,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,78.0,13.5,2.05,23.5,19.5,62.73,0.0
2016,6,29,6,0,156.0,27.0,2.3,24.0,39.0,183.49,120.01
2016,6,29,6,15,252.5,41.0,2.3,24.0,78.5,280.37,219.97
2016,6,29,6,30,349.0,55.0,2.3,24.0,118.0,381.14,305.18
2016,6,29,6,45,422.0,64.0,2.35,24.5,166.0,469.3,375.59
2016,6,29,7,0,495.0,73.0,2.4,25.0,214.0,557.02,442.24
2016,6,29,7,15,300.0,114.0,2.4,25.5,205.0,421.88,336.77
2016,6,29,7,30,105.0,155.0,2.4,26.0,196.0,282.62,223.23
2016,6,29,7,45,385.5,126.5,2.4,26.5,309.0,548.49,431.36
2016,6,29,8,0,666.0,98.0,2.4,27.0,422.0,799.41,607.36
2016,6,29,8,15,692.0,102.5,2.4,27.5,473.0,840.26,629.77
2016,6,29,8,30,718.0,107.0,2.4,28.0,524.0,873.43,648.32
2016,6,29,8,45,538.0,189.5,2.4,28.5,518.0,790.61,588.73
2016,6,29,9,0,358.0,272.0,2.4,29.0,512.0,679.31,505.42
2016,6,29,9,15,571.5,197.5,2.45,29.5,611.0,841.54,619.27
2016,6,29,9,30,785.0,123.0,2.5,30.0,710.0,964.83,696.14
2016,6,29,9,45,794.0,127.0,2.55,30.5,749.0,971.99,697.08
2016,6,29,10,0,803.0,131.0,2.6,31.0,788.0,975.75,697.08
2016,6,29,10,15,812.5,133.0,2.65,31.0,822.5,974.36,695.39
2016,6,29,10,30,822.0,135.0,2.7,31.0,857.0,956.28,683.23
2016,6,29,10,45,428.5,259.0,2.75,31.5,636.5,696.36,506.7
2016,6,29,11,0,35.0,383.0,2.8,32.0,416.0,382.98,278.25
2016,6,29,11,15,172.5,421.5,2.85,32.0,587.0,553.87,402.88
2016,6,29,11,30,310.0,460.0,2.9,32.0,758.0,709.81,509.98
2016,6,29,11,45,579.0,302.0,2.95,32.0,868.0,787.52,567.41
2016,6,29,12,0,848.0,144.0,3.0,32.0,978.0,827.07,596.96
2016,6,29,12,15,849.0,144.5,3.0,32.0,983.0,791.63,573.05
2016,6,29,12,30,850.0,145.0,3.0,32.0,988.0,754.12,547.78
2016,6,29,12,45,529.0,323.5,3.05,32.5,848.0,642.33,464.26
2016,6,29,13,0,208.0,502.0,3.1,33.0,708.0,537.73,386.02
2016,6,29,13,15,209.0,496.0,3.1,33.0,701.0,514.35,369.8
2016,6,29,13,30,210.0,490.0,3.1,33.0,694.0,491.0,353.0
2016,6,29,13,45,510.0,324.0,3.1,33.0,806.5,495.33,356.09
2016,6,29,14,0,810.0,158.0,3.1,33.0,919.0,481.94,342.68
2016,6,29,14,15,803.5,156.5,3.1,33.0,893.5,431.01,301.61
2016,6,29,14,30,797.0,155.0,3.1,33.0,868.0,380.1,259.82
2016,6,29,14,45,777.0,159.5,3.1,33.0,833.5,329.46,218.06
2016,6,29,15,0,757.0,164.0,3.1,33.0,799.0,280.7,178.13
2016,6,29,15,15,745.0,161.0,3.15,32.5,761.5,230.6,139.03
2016,6,29,15,30,733.0,158.0,3.2,32.0,724.0,173.52,98.63
2016,6,29,15,45,717.0,154.0,3.25,32.0,681.0,124.77,72.57
2016,6,29,16,0,701.0,150.0,3.3,32.0,638.0,90.4,67.88
2016,6,29,16,15,680.5,145.5,3.3,31.5,591.0,90.41,68.27
2016,6,29,16,30,660.0,141.0,3.3,31.0,544.0,90.29,68.54
2016,6,29,16,45,637.0,134.0,3.35,31.0,495.0,88.34,67.2
2016,6,29,17,0,614.0,127.0,3.4,31.0,446.0,86.16,65.67
2016,6,29,17,15,580.5,120.0,3.2,30.5,394.5,83.61,63.96
2016,6,29,17,30,547.0,113.0,3.0,30.0,343.0,80.89,62.07
2016,6,29,17,45,509.5,102.5,2.85,30.0,293.0,75.25,57.57
2016,6,29,18,0,472.0,92.0,2.7,30.0,243.0,67.36,51.1
2016,6,29,18,15,412.0,80.5,2.4,29.5,194.5,59.66,44.73
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,51.74,37.95
2016,6,29,18,45,279.0,54.0,1.85,28.5,104.0,40.97,28.56
2016,6,29,19,0,206.0,39.0,1.6,28.0,62.0,29.93,18.58
2016,6,29,19,15,103.0,19.5,1.55,27.5,31.0,15.11,1.4
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,24.5,18.5,54.15,0.0
2016,6,30,6,0,130.0,27.0,1.4,25.0,37.0,164.8,104.85
2016,6,30,6,15,222.0,43.0,1.45,25.5,76.0,261.33,202.63
2016,6,30,6,30,314.0,59.0,1.5,26.0,115.0,360.01,284.46
2016,6,30,6,45,386.0,70.0,1.6,26.5,163.0,441.5,349.53
2016,6,30,7,0,458.0,81.0,1.7,27.0,211.0,527.59,414.42
2016,6,30,7,15,507.0,89.5,1.8,27.5,262.0,602.5,468.18
2016,6,30,7,30,556.0,98.0,1.9,28.0,313.0,671.27,515.43
2016,6,30,7,45,594.5,104.0,2.0,28.5,365.0,727.45,552.27
2016,6,30,8,0,633.0,110.0,2.1,29.0,417.0,782.95,587.67
2016,6,30,8,15,660.0,115.5,2.15,29.5,468.0,825.5,613.1
2016,6,30,8,30,687.0,121.0,2.2,30.0,519.0,866.24,636.93
2016,6,30,8,45,481.0,206.0,2.25,30.5,497.0,752.35,555.88
2016,6,30,9,0,275.0,291.0,2.3,31.0,475.0,617.23,456.12
2016,6,30,9,15,517.0,214.5,2.3,31.0,590.0,795.75,583.53
2016,6,30,9,30,759.0,138.0,2.3,31.0,705.0,955.26,685.85
2016,6,30,9,45,492.0,264.0,2.35,31.5,640.0,812.83,586.66
2016,6,30,10,0,225.0,390.0,2.4,32.0,575.0,626.21,453.5
2016,6,30,10,15,514.0,270.0,2.45,32.0,714.5,820.28,591.71
2016,6,30,10,30,803.0,150.0,2.5,32.0,854.0,966.78,686.84
2016,6,30,10,45,570.0,289.5,2.55,32.5,797.0,866.15,616.52
2016,6,30,11,0,337.0,429.0,2.6,33.0,740.0,743.1,528.76
2016,6,30,11,15,207.0,445.0,2.6,33.0,638.0,607.78,435.79
2016,6,30,11,30,77.0,461.0,2.6,33.0,536.0,480.92,345.79
2016,6,30,11,45,456.5,308.5,2.65,33.5,757.0,690.03,497.64
2016,6,30,12,0,836.0,156.0,2.7,34.0,978.0,827.02,591.07
2016,6,30,12,15,503.0,332.0,2.75,34.0,827.5,693.82,495.95
2016,6,30,12,30,170.0,508.0,2.8,34.0,677.0,553.22,394.31
2016,6,30,12,45,506.0,330.5,2.85,34.5,831.0,631.96,453.67
2016,6,30,13,0,842.0,153.0,2.9,35.0,985.0,673.14,483.68
2016,6,30,13,15,839.5,152.5,2.95,35.0,974.5,628.69,451.02
2016,6,30,13,30,837.0,152.0,3.0,35.0,964.0,583.13,417.23
2016,6,30,13,45,833.0,150.5,3.05,35.0,946.0,535.12,380.77
2016,6,30,14,0,829.0,149.0,3.1,35.0,928.0,486.37,342.73
2016,6,30,14,15,823.0,147.5,3.15,34.5,902.5,436.23,303.29
2016,6,30,14,30,817.0,146.0,3.2,34.0,877.0,381.38,259.41
2016,6,30,14,45,819.0,137.5,3.3,34.0,847.5,333.7,219.25
2016,6,30,15,0,821.0,129.0,3.4,34.0,818.0,280.86,175.45
2016,6,30,15,15,810.5,126.5,3.45,34.0,780.0,220.24,127.98
2016,6,30,15,30,800.0,124.0,3.5,34.0,742.0,168.49,91.49
2016,6,30,15,45,786.5,121.0,3.55,34.0,699.0,117.66,64.77
2016,6,30,16,0,773.0,118.0,3.6,34.0,656.0,81.21,59.97
2016,6,30,16,15,755.0,114.5,3.6,33.5,608.5,80.81,59.99
2016,6,30,16,30,737.0,111.0,3.6,33.0,561.0,80.3,59.9
2016,6,30,16,45,713.5,106.5,3.65,33.0,510.5,71.85,53.25
2016,6,30,17,0,690.0,102.0,3.7,33.0,460.0,70.49,52.36
2016,6,30,17,15,659.0,96.5,3.6,32.5,408.0,68.22,50.81
2016,6,30,17,30,628.0,91.0,3.5,32.0,356.0,65.81,49.13
2016,6,30,17,45,585.0,84.5,3.4,31.5,304.0,62.41,46.57
2016,6,30,18,0,542.0,78.0,3.3,31.0,252.0,58.89,43.83
2016,6,30,18,15,482.5,69.5,3.0,30.0,202.0,53.54,39.51
2016,6,30,18,30,423.0,61.0,2.7,29.0,152.0,48.04,34.86
2016,6,30,18,45,336.0,49.0,2.4,28.5,108.5,37.57,25.73
2016,6,30,19,0,249.0,37.0,2.1,28.0,65.0,28.57,17.48
2016,6,30,19,15,124.5,18.5,2.05,27.5,32.5,14.38,1.06
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.5,1.4,23.5,19.5,64.6,0.0
2016,7,1,6,0,162.0,27.0,1.6,24.0,39.0,186.72,117.83
2016,7,1,6,15,262.5,41.0,1.6,24.5,79.5,288.05,224.37
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,392.1,310.83
2016,7,1,6,45,438.0,64.0,1.65,26.0,169.0,482.01,380.69
2016,7,1,7,0,513.0,73.0,1.7,27.0,218.0,572.03,446.83
2016,7,1,7,15,561.5,80.5,1.75,27.5,270.5,639.68,494.36
2016,7,1,7,30,610.0,88.0,1.8,28.0,323.0,708.1,540.45
2016,7,1,7,45,647.0,93.0,1.9,28.5,376.5,762.71,575.67
2016,7,1,8,0,684.0,98.0,2.0,29.0,430.0,816.57,609.47
2016,7,1,8,15,710.0,102.5,2.05,29.5,481.5,857.82,633.61
2016,7,1,8,30,736.0,107.0,2.1,30.0,533.0,891.3,652.3
2016,7,1,8,45,756.5,110.5,2.15,30.5,582.5,921.91,668.97
2016,7,1,9,0,777.0,114.0,2.2,31.0,632.0,949.8,683.76
2016,7,1,9,15,792.0,117.0,2.2,31.0,677.0,968.53,693.56
2016,7,1,9,30,807.0,120.0,2.2,31.0,722.0,984.07,701.5
2016,7,1,9,45,819.5,122.0,2.25,31.5,762.5,992.57,704.24
2016,7,1,10,0,832.0,124.0,2.3,32.0,803.0,984.54,696.82
2016,7,1,10,15,840.5,126.0,2.35,32.5,837.5,982.24,693.32
2016,7,1,10,30,849.0,128.0,2.4,33.0,872.0,976.48,687.74
2016,7,1,10,45,856.5,128.5,2.45,33.5,900.0,964.79,678.63
2016,7,1,11,0,864.0,129.0,2.5,34.0,928.0,949.67,667.54
2016,7,1,11,15,868.0,130.0,2.55,34.0,948.5,928.38,654.05
2016,7,1,11,30,872.0,131.0,2.6,34.0,969.0,903.85,638.57
2016,7,1,11,45,870.0,135.0,2.65,34.5,980.5,873.53,618.12
2016,7,1,12,0,868.0,139.0,2.7,35.0,992.0,840.4,595.89
2016,7,1,12,15,868.5,139.0,2.75,35.0,997.0,803.62,572.45
2016,7,1,12,30,869.0,139.0,2.8,35.0,1002.0,764.76,547.3
2016,7,1,12,45,868.5,139.0,2.9,35.0,999.5,723.56,519.04
2016,7,1,13,0,868.0,139.0,3.0,35.0,997.0,681.03,489.13
2016,7,1,13,15,865.5,138.5,3.05,35.0,986.0,635.55,456.22
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,588.88,421.58
2016,7,1,13,45,858.5,137.0,3.2,35.5,956.5,539.76,383.56
2016,7,1,14,0,854.0,136.0,3.3,36.0,938.0,489.89,344.03
2016,7,1,14,15,847.5,134.5,3.35,35.5,912.0,438.32,303.55
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,386.58,261.82
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,334.13,218.48
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,282.18,175.74
2016,7,1,15,15,812.0,127.5,3.65,35.0,782.5,221.38,128.28
2016,7,1,15,30,801.0,125.0,3.7,35.0,744.0,169.44,91.77
2016,7,1,15,45,785.0,123.0,3.75,35.0,700.5,118.97,65.47
2016,7,1,16,0,769.0,121.0,3.8,35.0,657.0,83.0,61.14
2016,7,1,16,15,750.5,117.5,3.8,34.5,609.0,82.68,61.23
2016,7,1,16,30,732.0,114.0,3.8,34.0,561.0,82.25,61.21
2016,7,1,16,45,705.0,110.5,3.85,33.5,510.0,74.23,55.07
2016,7,1,17,0,678.0,107.0,3.9,33.0,459.0,73.6,54.89
2016,7,1,17,15,646.0,101.0,3.75,32.5,406.5,71.13,53.2
2016,7,1,17,30,614.0,95.0,3.6,32.0,354.0,68.5,51.35
2016,7,1,17,45,569.0,88.5,3.5,32.0,301.5,65.21,48.79
2016,7,1,18,0,524.0,82.0,3.4,32.0,249.0,61.83,46.08
2016,7,1,18,15,462.5,72.5,3.15,31.0,199.5,55.8,41.22
2016,7,1,18,30,401.0,63.0,2.9,30.0,150.0,47.74,34.44
2016,7,1,18,45,314.5,50.5,2.65,29.5,106.5,38.57,26.43
2016,7,1,19,0,228.0,38.0,2.4,29.0,63.0,29.25,17.93
2016,7,1,19,15,114.0,19.0,2.45,28.5,31.5,14.75,1.16
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
