Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,34.0,14.0,2.65,24.5,16.5,34.21,0.0
2016,7,2,6,0,68.0,28.0,2.9,25.0,33.0,107.56,63.98
2016,7,2,6,15,155.5,47.0,3.1,25.5,71.0,203.08,157.42
2016,7,2,6,30,243.0,66.0,3.3,26.0,109.0,314.99,250.61
2016,7,2,6,45,324.5,77.5,3.5,26.5,156.5,401.9,322.02
2016,7,2,7,0,406.0,89.0,3.7,27.0,204.0,494.29,394.9
2016,7,2,7,15,459.0,99.0,3.75,27.5,254.5,563.78,446.44
2016,7,2,7,30,512.0,109.0,3.8,28.0,305.0,635.11,497.38
2016,7,2,7,45,561.5,113.0,3.9,28.5,358.5,706.99,547.04
2016,7,2,8,0,611.0,117.0,4.0,29.0,412.0,770.21,589.04
2016,7,2,8,15,640.0,122.5,4.05,29.5,463.0,814.44,616.57
2016,7,2,8,30,669.0,128.0,4.1,30.0,514.0,856.93,642.48
2016,7,2,8,45,697.0,129.5,4.15,30.5,564.0,891.45,662.58
2016,7,2,9,0,725.0,131.0,4.2,31.0,614.0,923.61,680.9
2016,7,2,9,15,741.5,134.5,4.25,31.5,659.0,937.03,686.64
2016,7,2,9,30,758.0,138.0,4.3,32.0,704.0,954.49,695.26
2016,7,2,9,45,774.5,138.5,4.35,32.5,744.5,965.42,699.62
2016,7,2,10,0,791.0,139.0,4.4,33.0,785.0,972.99,701.94
2016,7,2,10,15,800.5,141.5,4.4,33.0,819.5,972.22,700.15
2016,7,2,10,30,810.0,144.0,4.4,33.0,854.0,967.97,696.31
2016,7,2,10,45,819.5,144.0,4.45,33.5,882.0,957.63,687.51
2016,7,2,11,0,829.0,144.0,4.5,34.0,910.0,930.8,668.15
2016,7,2,11,15,833.5,145.5,4.5,34.0,931.0,910.86,654.63
2016,7,2,11,30,838.0,147.0,4.5,34.0,952.0,887.73,639.03
2016,7,2,11,45,839.0,149.0,4.55,34.5,964.5,858.87,618.65
2016,7,2,12,0,840.0,151.0,4.6,35.0,977.0,827.23,596.48
2016,7,2,12,15,841.0,151.5,4.6,35.0,982.0,791.92,572.91
2016,7,2,12,30,842.0,152.0,4.6,35.0,987.0,754.55,547.31
2016,7,2,12,45,840.5,152.5,4.65,35.5,984.5,713.84,517.23
2016,7,2,13,0,839.0,153.0,4.7,36.0,982.0,671.97,485.84
2016,7,2,13,15,836.5,152.5,4.7,36.0,971.5,627.63,453.06
2016,7,2,13,30,834.0,152.0,4.7,36.0,961.0,582.19,418.72
2016,7,2,13,45,828.0,152.0,4.75,36.0,942.5,534.23,381.85
2016,7,2,14,0,822.0,152.0,4.8,36.0,924.0,484.33,342.64
2016,7,2,14,15,467.5,295.5,4.8,36.0,732.0,390.74,275.44
2016,7,2,14,30,113.0,439.0,4.8,36.0,540.0,346.0,247.22
2016,7,2,14,45,453.5,291.5,4.85,36.0,675.0,318.89,217.99
2016,7,2,15,0,794.0,144.0,4.9,36.0,810.0,277.07,172.9
2016,7,2,15,15,782.0,141.5,4.9,35.5,772.0,225.18,132.36
2016,7,2,15,30,770.0,139.0,4.9,35.0,734.0,174.72,97.08
2016,7,2,15,45,751.5,137.0,4.9,35.0,690.0,125.78,71.51
2016,7,2,16,0,733.0,135.0,4.9,35.0,646.0,91.18,67.69
2016,7,2,16,15,713.0,131.0,4.85,34.5,598.5,82.29,60.94
2016,7,2,16,30,693.0,127.0,4.8,34.0,551.0,82.05,61.09
2016,7,2,16,45,660.5,124.5,4.75,34.0,499.5,82.47,61.64
2016,7,2,17,0,628.0,122.0,4.7,34.0,448.0,82.92,62.24
2016,7,2,17,15,593.0,115.5,4.5,33.5,396.5,80.55,60.67
2016,7,2,17,30,558.0,109.0,4.3,33.0,345.0,78.02,58.96
2016,7,2,17,45,507.5,101.5,4.15,32.5,293.0,74.43,56.31
2016,7,2,18,0,457.0,94.0,4.0,32.0,241.0,68.59,51.7
2016,7,2,18,15,392.0,83.0,3.75,31.5,192.0,61.26,45.68
2016,7,2,18,30,327.0,72.0,3.5,31.0,143.0,53.74,39.28
2016,7,2,18,45,239.0,57.0,3.3,30.5,101.0,42.99,29.94
2016,7,2,19,0,151.0,42.0,3.1,30.0,59.0,32.43,20.37
2016,7,2,19,15,75.5,21.0,3.15,29.5,29.5,16.63,1.93
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,41.5,14.0,4.75,24.5,17.0,39.09,0.0
2016,7,3,6,0,83.0,28.0,4.9,25.0,34.0,118.0,69.1
2016,7,3,6,15,178.0,45.0,5.1,25.5,72.0,232.61,180.9
2016,7,3,6,30,273.0,62.0,5.3,26.0,110.0,332.62,266.29
2016,7,3,6,45,359.5,72.0,5.5,26.5,158.5,422.64,341.25
2016,7,3,7,0,446.0,82.0,5.7,27.0,207.0,518.56,417.21
2016,7,3,7,15,223.0,83.0,5.75,27.5,145.5,310.1,250.72
2016,7,3,7,30,0.0,84.0,5.8,28.0,84.0,71.34,52.19
2016,7,3,7,45,0.0,98.5,5.9,28.5,98.5,84.4,62.47
2016,7,3,8,0,0.0,113.0,6.0,29.0,113.0,97.38,72.43
2016,7,3,8,15,0.0,126.5,6.0,29.5,126.5,109.32,81.43
2016,7,3,8,30,0.0,140.0,6.0,30.0,140.0,121.22,90.28
2016,7,3,8,45,72.0,222.0,6.05,30.5,270.0,292.5,224.65
2016,7,3,9,0,144.0,304.0,6.1,31.0,400.0,477.47,363.11
2016,7,3,9,15,206.5,321.0,6.05,31.5,469.5,554.59,418.83
2016,7,3,9,30,269.0,338.0,6.0,32.0,539.0,652.88,488.11
2016,7,3,9,45,254.0,362.5,5.95,32.5,560.5,656.49,487.25
2016,7,3,10,0,239.0,387.0,5.9,33.0,582.0,637.67,471.39
2016,7,3,10,15,174.5,406.0,5.8,33.0,551.5,583.52,430.07
2016,7,3,10,30,110.0,425.0,5.7,33.0,521.0,510.98,375.86
2016,7,3,10,45,187.5,437.0,5.65,33.5,607.5,607.0,444.33
2016,7,3,11,0,265.0,449.0,5.6,34.0,694.0,695.1,504.92
2016,7,3,11,15,200.0,466.5,5.5,34.0,654.0,622.1,451.65
2016,7,3,11,30,135.0,484.0,5.4,34.0,614.0,565.95,410.25
2016,7,3,11,45,192.5,487.5,5.35,34.5,675.5,605.05,437.57
2016,7,3,12,0,250.0,491.0,5.3,35.0,737.0,645.12,464.56
2016,7,3,12,15,539.0,324.0,5.2,35.0,857.5,716.54,519.3
2016,7,3,12,30,828.0,157.0,5.1,35.0,978.0,748.1,545.2
2016,7,3,12,45,827.0,157.0,5.05,35.5,975.5,707.86,514.58
2016,7,3,13,0,826.0,157.0,5.0,36.0,973.0,666.49,483.11
2016,7,3,13,15,823.5,156.0,4.9,36.0,962.5,622.35,450.05
2016,7,3,13,30,821.0,155.0,4.8,36.0,952.0,577.15,415.54
2016,7,3,13,45,817.5,153.5,4.75,36.5,934.0,530.42,378.48
2016,7,3,14,0,814.0,152.0,4.7,37.0,916.0,480.96,338.78
2016,7,3,14,15,808.0,150.0,4.6,37.0,891.0,429.65,297.61
2016,7,3,14,30,802.0,148.0,4.5,37.0,866.0,378.31,255.63
2016,7,3,14,45,794.0,145.5,4.45,37.0,834.5,326.21,212.72
2016,7,3,15,0,786.0,143.0,4.4,37.0,803.0,274.7,170.53
2016,7,3,15,15,774.5,140.5,4.4,36.5,765.5,223.34,130.61
2016,7,3,15,30,763.0,138.0,4.4,36.0,728.0,173.34,95.82
2016,7,3,15,45,749.5,134.0,4.4,36.0,685.5,123.8,69.7
2016,7,3,16,0,736.0,130.0,4.4,36.0,643.0,88.02,64.87
2016,7,3,16,15,561.5,182.5,4.4,35.5,557.5,111.31,83.77
2016,7,3,16,30,387.0,235.0,4.4,35.0,472.0,152.81,117.17
2016,7,3,16,45,520.0,172.5,4.45,35.0,461.0,111.92,84.95
2016,7,3,17,0,653.0,110.0,4.5,35.0,450.0,75.21,55.7
2016,7,3,17,15,620.0,104.5,4.4,34.5,398.5,73.19,54.42
2016,7,3,17,30,587.0,99.0,4.3,34.0,347.0,71.05,53.0
2016,7,3,17,45,545.0,91.0,4.25,33.5,295.5,66.83,49.81
2016,7,3,18,0,503.0,83.0,4.2,33.0,244.0,62.42,46.37
2016,7,3,18,15,440.0,74.0,4.1,32.5,195.0,56.85,41.82
2016,7,3,18,30,377.0,65.0,4.0,32.0,146.0,49.02,35.2
2016,7,3,18,45,285.0,52.0,3.95,31.5,103.5,39.53,26.96
2016,7,3,19,0,193.0,39.0,3.9,31.0,61.0,29.89,18.23
2016,7,3,19,15,96.5,19.5,4.0,30.5,30.5,15.1,1.11
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.4,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,12.36,1.82
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,31.25,19.11
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,51.36,36.1
2016,7,4,6,45,11.5,76.0,4.75,25.5,79.5,82.99,62.68
2016,7,4,7,0,23.0,98.0,4.9,26.0,105.0,126.63,98.66
2016,7,4,7,15,216.5,109.0,5.0,26.5,191.0,341.1,275.69
2016,7,4,7,30,410.0,120.0,5.1,27.0,277.0,556.21,444.0
2016,7,4,7,45,428.0,138.0,5.2,27.5,324.0,603.09,476.44
2016,7,4,8,0,446.0,156.0,5.3,28.0,371.0,648.81,507.8
2016,7,4,8,15,422.5,184.5,5.35,28.5,407.0,664.84,515.55
2016,7,4,8,30,399.0,213.0,5.4,29.0,443.0,677.19,520.66
2016,7,4,8,45,452.0,215.5,5.5,29.5,498.0,734.24,560.25
2016,7,4,9,0,505.0,218.0,5.6,30.0,553.0,790.3,598.24
2016,7,4,9,15,485.5,244.0,5.6,30.5,585.0,796.96,598.74
2016,7,4,9,30,466.0,270.0,5.6,31.0,617.0,800.4,597.36
2016,7,4,9,45,623.0,206.5,5.65,31.5,698.0,893.67,663.0
2016,7,4,10,0,780.0,143.0,5.7,32.0,779.0,966.59,709.4
2016,7,4,10,15,607.0,248.0,5.65,32.5,755.5,897.51,658.37
2016,7,4,10,30,434.0,353.0,5.6,33.0,732.0,810.72,591.84
2016,7,4,10,45,630.0,248.5,5.55,33.5,819.5,887.18,647.14
2016,7,4,11,0,826.0,144.0,5.5,34.0,907.0,928.57,673.06
2016,7,4,11,15,831.5,145.5,5.45,34.5,928.5,909.67,657.95
2016,7,4,11,30,837.0,147.0,5.4,35.0,950.0,887.52,641.17
2016,7,4,11,45,832.5,153.0,5.35,35.5,961.5,857.27,619.15
2016,7,4,12,0,828.0,159.0,5.3,36.0,973.0,835.77,603.13
2016,7,4,12,15,830.0,159.5,5.2,36.0,979.0,800.47,578.94
2016,7,4,12,30,832.0,160.0,5.1,36.0,985.0,762.86,552.23
2016,7,4,12,45,621.0,296.5,5.1,36.5,911.5,682.32,491.08
2016,7,4,13,0,410.0,433.0,5.1,37.0,838.0,616.15,440.17
2016,7,4,13,15,626.0,290.5,5.05,37.0,901.5,605.33,434.55
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,584.69,419.68
2016,7,4,13,45,843.0,143.5,5.0,37.5,948.5,537.0,382.0
2016,7,4,14,0,844.0,139.0,5.0,38.0,932.0,488.09,342.7
2016,7,4,14,15,558.5,284.5,5.0,38.0,803.0,415.17,289.45
2016,7,4,14,30,273.0,430.0,5.0,38.0,674.0,383.98,268.98
2016,7,4,14,45,326.0,394.5,5.0,38.0,676.0,354.81,245.18
2016,7,4,15,0,379.0,359.0,5.0,38.0,678.0,320.7,217.16
2016,7,4,15,15,571.5,251.5,4.95,37.5,706.5,249.34,157.17
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,177.34,98.39
2016,7,4,15,45,751.0,139.5,4.9,37.0,692.0,127.4,72.1
2016,7,4,16,0,738.0,135.0,4.9,37.0,649.0,91.27,67.17
2016,7,4,16,15,718.0,131.0,4.8,36.5,601.5,82.38,60.47
2016,7,4,16,30,698.0,127.0,4.7,36.0,554.0,82.14,60.62
2016,7,4,16,45,556.0,154.5,4.65,36.0,475.5,100.79,75.78
2016,7,4,17,0,414.0,182.0,4.6,36.0,397.0,118.47,90.2
2016,7,4,17,15,382.5,165.5,4.4,35.0,346.5,110.13,84.18
2016,7,4,17,30,351.0,149.0,4.2,34.0,296.0,105.79,81.32
2016,7,4,17,45,415.0,120.0,4.05,33.5,270.0,84.61,64.4
2016,7,4,18,0,479.0,91.0,3.9,33.0,244.0,66.74,49.94
2016,7,4,18,15,413.5,80.5,3.7,32.0,195.0,59.67,44.26
2016,7,4,18,30,348.0,70.0,3.5,31.0,146.0,52.44,38.19
2016,7,4,18,45,254.5,56.0,3.35,30.5,103.0,42.33,29.4
2016,7,4,19,0,161.0,42.0,3.2,30.0,60.0,32.45,20.37
2016,7,4,19,15,80.5,21.0,3.3,29.5,30.0,16.64,1.7
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,34.5,13.0,4.15,25.0,15.5,33.62,0.0
2016,7,5,6,0,69.0,26.0,4.2,25.0,31.0,103.29,55.89
2016,7,5,6,15,156.5,44.0,4.35,25.0,68.0,198.87,154.18
2016,7,5,6,30,244.0,62.0,4.5,25.0,105.0,310.13,248.35
2016,7,5,6,45,345.0,68.5,4.65,25.5,152.0,405.6,327.98
2016,7,5,7,0,446.0,75.0,4.8,26.0,199.0,516.49,415.51
2016,7,5,7,15,503.5,85.5,4.9,26.5,254.5,593.86,473.71
2016,7,5,7,30,561.0,96.0,5.0,27.0,310.0,672.75,530.93
2016,7,5,7,45,615.0,97.0,5.1,27.5,364.5,737.41,575.79
2016,7,5,8,0,669.0,98.0,5.2,28.0,419.0,801.85,619.28
2016,7,5,8,15,519.0,159.0,5.25,28.5,425.5,728.94,563.32
2016,7,5,8,30,369.0,220.0,5.3,29.0,432.0,633.52,488.06
2016,7,5,8,45,380.0,240.0,5.35,29.5,475.5,667.46,510.4
2016,7,5,9,0,391.0,260.0,5.4,30.0,519.0,699.61,530.65
2016,7,5,9,15,409.5,273.0,5.4,30.5,561.5,750.93,563.84
2016,7,5,9,30,428.0,286.0,5.4,31.0,604.0,778.7,580.5
2016,7,5,9,45,401.0,317.0,5.4,31.5,628.5,776.24,574.89
2016,7,5,10,0,374.0,348.0,5.4,32.0,653.0,753.41,555.92
2016,7,5,10,15,437.5,342.5,5.4,32.0,714.0,817.98,600.36
2016,7,5,10,30,501.0,337.0,5.4,32.0,775.0,861.43,629.81
2016,7,5,10,45,688.0,225.5,5.4,32.5,848.0,921.19,672.7
2016,7,5,11,0,875.0,114.0,5.4,33.0,921.0,947.04,687.39
2016,7,5,11,15,879.0,115.0,5.35,33.5,941.5,926.01,670.91
2016,7,5,11,30,883.0,116.0,5.3,34.0,962.0,901.72,652.68
2016,7,5,11,45,878.5,121.5,5.3,34.5,973.5,870.82,630.48
2016,7,5,12,0,874.0,127.0,5.3,35.0,985.0,837.11,606.52
2016,7,5,12,15,875.0,127.0,5.25,35.0,990.5,800.91,581.91
2016,7,5,12,30,876.0,127.0,5.2,35.0,996.0,762.51,555.76
2016,7,5,12,45,876.0,126.5,5.2,35.5,993.5,721.25,525.07
2016,7,5,13,0,876.0,126.0,5.2,36.0,991.0,678.52,492.71
2016,7,5,13,15,874.0,125.5,5.2,36.0,980.5,633.09,458.87
2016,7,5,13,30,872.0,125.0,5.2,36.0,970.0,586.38,423.32
2016,7,5,13,45,868.0,123.5,5.2,36.5,952.0,536.78,384.02
2016,7,5,14,0,864.0,122.0,5.2,37.0,934.0,486.37,343.28
2016,7,5,14,15,858.5,121.0,5.15,37.0,909.0,435.04,301.62
2016,7,5,14,30,853.0,120.0,5.1,37.0,884.0,383.4,258.89
2016,7,5,14,45,840.5,121.0,5.1,37.0,850.5,330.84,215.25
2016,7,5,15,0,828.0,122.0,5.1,37.0,817.0,279.1,172.6
2016,7,5,15,15,817.5,120.0,5.1,36.5,779.5,226.93,131.77
2016,7,5,15,30,807.0,118.0,5.1,36.0,742.0,166.06,88.78
2016,7,5,15,45,794.0,115.0,5.1,36.0,699.0,114.71,61.77
2016,7,5,16,0,781.0,112.0,5.1,36.0,656.0,77.63,56.64
2016,7,5,16,15,763.5,108.5,5.1,35.5,608.5,77.07,56.51
2016,7,5,16,30,746.0,105.0,5.1,35.0,561.0,76.39,56.28
2016,7,5,16,45,722.0,101.5,5.1,35.0,510.5,75.49,55.75
2016,7,5,17,0,698.0,98.0,5.1,35.0,460.0,67.99,49.89
2016,7,5,17,15,667.0,93.0,5.0,34.5,408.0,65.94,48.53
2016,7,5,17,30,636.0,88.0,4.9,34.0,356.0,63.78,47.05
2016,7,5,17,45,591.0,82.0,4.8,33.5,303.5,60.63,44.71
2016,7,5,18,0,546.0,76.0,4.7,33.0,251.0,57.4,42.21
2016,7,5,18,15,484.0,68.0,4.55,32.0,201.0,52.36,38.18
2016,7,5,18,30,422.0,60.0,4.4,31.0,151.0,47.22,33.85
2016,7,5,18,45,326.5,49.0,4.3,30.5,107.0,37.53,25.43
2016,7,5,19,0,231.0,38.0,4.2,30.0,63.0,29.27,17.81
2016,7,5,19,15,115.5,19.0,4.25,29.5,31.5,14.75,0.71
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.0,4.7,25.0,15.5,34.57,0.0
2016,7,6,6,0,72.0,26.0,4.8,25.0,31.0,105.35,54.75
2016,7,6,6,15,167.0,43.5,4.9,25.5,68.5,206.04,159.54
2016,7,6,6,30,262.0,61.0,5.0,26.0,106.0,322.77,257.86
2016,7,6,6,45,357.0,70.0,5.15,26.5,155.0,417.67,336.77
2016,7,6,7,0,452.0,79.0,5.3,27.0,204.0,519.24,416.95
2016,7,6,7,15,504.5,87.0,5.4,27.5,255.5,596.38,475.1
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,667.76,526.8
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,730.45,570.43
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,792.87,612.68
2016,7,6,8,15,684.0,105.0,5.75,29.5,466.5,835.41,639.56
2016,7,6,8,30,711.0,110.0,5.8,30.0,518.0,876.15,664.77
2016,7,6,8,45,735.5,112.0,5.9,30.5,567.5,902.59,679.98
2016,7,6,9,0,760.0,114.0,6.0,31.0,617.0,932.8,697.77
2016,7,6,9,15,775.5,117.0,6.0,31.5,662.0,952.16,707.49
2016,7,6,9,30,791.0,120.0,6.0,32.0,707.0,968.38,715.16
2016,7,6,9,45,804.5,121.5,6.05,32.5,747.5,977.56,718.45
2016,7,6,10,0,818.0,123.0,6.1,33.0,788.0,970.3,710.89
2016,7,6,10,15,827.0,125.0,6.05,33.0,822.5,968.83,708.39
2016,7,6,10,30,836.0,127.0,6.0,33.0,857.0,963.93,703.73
2016,7,6,10,45,843.5,128.0,6.0,33.5,885.5,953.11,694.11
2016,7,6,11,0,851.0,129.0,6.0,34.0,914.0,938.88,682.41
2016,7,6,11,15,855.5,130.0,5.95,34.5,934.5,918.46,666.5
2016,7,6,11,30,860.0,131.0,5.9,35.0,955.0,894.82,648.63
2016,7,6,11,45,864.0,131.0,5.9,35.5,969.0,866.76,628.19
2016,7,6,12,0,868.0,131.0,5.9,36.0,983.0,835.75,605.89
2016,7,6,12,15,869.5,131.0,5.85,36.0,988.5,800.04,581.5
2016,7,6,12,30,871.0,131.0,5.8,36.0,994.0,762.12,555.58
2016,7,6,12,45,870.0,131.5,5.8,36.5,992.0,720.99,524.73
2016,7,6,13,0,869.0,132.0,5.8,37.0,990.0,678.46,492.39
2016,7,6,13,15,867.0,131.5,5.75,37.0,979.5,633.24,458.48
2016,7,6,13,30,865.0,131.0,5.7,37.0,969.0,586.76,422.94
2016,7,6,13,45,860.0,130.5,5.7,37.0,951.0,537.58,384.72
2016,7,6,14,0,855.0,130.0,5.7,37.0,933.0,487.67,345.02
2016,7,6,14,15,849.5,128.5,5.7,37.0,908.0,436.38,303.35
2016,7,6,14,30,844.0,127.0,5.7,37.0,883.0,384.79,260.62
2016,7,6,14,45,829.0,129.5,5.7,37.0,849.5,332.79,217.37
2016,7,6,15,0,814.0,132.0,5.7,37.0,816.0,274.37,169.9
2016,7,6,15,15,803.0,129.5,5.7,36.5,778.0,221.46,128.45
2016,7,6,15,30,792.0,127.0,5.7,36.0,740.0,169.84,92.28
2016,7,6,15,45,773.5,126.0,5.7,36.0,696.0,120.14,66.47
2016,7,6,16,0,755.0,125.0,5.7,36.0,652.0,85.23,62.71
2016,7,6,16,15,736.5,121.5,5.7,35.5,604.5,85.04,62.9
2016,7,6,16,30,718.0,118.0,5.7,35.0,557.0,76.97,56.75
2016,7,6,16,45,688.0,115.0,5.75,35.0,505.5,76.81,56.83
2016,7,6,17,0,658.0,112.0,5.8,35.0,454.0,76.63,56.91
2016,7,6,17,15,624.5,106.5,5.7,34.5,402.0,74.66,55.65
2016,7,6,17,30,591.0,101.0,5.6,34.0,350.0,72.57,54.27
2016,7,6,17,45,541.0,94.5,5.55,33.5,297.5,69.46,52.0
2016,7,6,18,0,491.0,88.0,5.5,33.0,245.0,66.28,49.58
2016,7,6,18,15,425.0,78.5,5.3,32.0,195.5,58.37,43.18
2016,7,6,18,30,359.0,69.0,5.1,31.0,146.0,51.79,37.66
2016,7,6,18,45,264.5,55.0,4.95,30.5,103.0,41.65,28.82
2016,7,6,19,0,170.0,41.0,4.8,30.0,60.0,31.32,19.43
2016,7,6,19,15,85.0,20.5,4.7,29.5,30.0,16.27,1.16
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,6.5,4.9,25.0,6.5,5.55,0.0
2016,7,7,6,0,0.0,13.0,5.0,25.0,13.0,10.7,0.09
2016,7,7,6,15,0.0,30.0,5.1,25.5,30.0,25.35,14.31
2016,7,7,6,30,0.0,47.0,5.2,26.0,47.0,42.34,28.61
2016,7,7,6,45,0.5,69.0,5.35,26.5,69.0,65.25,47.58
2016,7,7,7,0,1.0,91.0,5.5,27.0,91.0,87.21,65.55
2016,7,7,7,15,46.0,120.5,5.55,27.5,137.5,171.59,135.08
2016,7,7,7,30,91.0,150.0,5.6,28.0,184.0,246.17,195.18
2016,7,7,7,45,385.0,122.0,5.65,29.0,301.0,542.2,429.89
2016,7,7,8,0,679.0,94.0,5.7,30.0,418.0,806.05,620.58
2016,7,7,8,15,452.5,170.0,5.75,30.5,397.0,677.14,522.09
2016,7,7,8,30,226.0,246.0,5.8,31.0,376.0,501.19,384.96
2016,7,7,8,45,506.5,174.5,5.85,31.5,499.5,741.61,565.32
2016,7,7,9,0,787.0,103.0,5.9,32.0,623.0,947.08,704.99
2016,7,7,9,15,801.5,105.5,5.9,32.5,668.0,965.09,712.72
2016,7,7,9,30,816.0,108.0,5.9,33.0,713.0,967.44,710.95
2016,7,7,9,45,829.0,109.0,5.9,33.5,753.5,975.83,713.47
2016,7,7,10,0,842.0,110.0,5.9,34.0,794.0,980.9,713.87
2016,7,7,10,15,850.5,112.0,5.85,34.5,828.5,979.06,709.56
2016,7,7,10,30,859.0,114.0,5.8,35.0,863.0,973.72,703.14
2016,7,7,10,45,865.0,115.0,5.8,35.5,891.0,961.42,692.63
2016,7,7,11,0,871.0,116.0,5.8,36.0,919.0,945.71,680.08
2016,7,7,11,15,875.5,117.0,5.75,36.0,940.0,925.21,665.69
2016,7,7,11,30,880.0,118.0,5.7,36.0,961.0,901.42,649.25
2016,7,7,11,45,874.5,124.0,5.7,36.5,972.0,870.12,626.82
2016,7,7,12,0,869.0,130.0,5.7,37.0,983.0,836.06,602.65
2016,7,7,12,15,870.0,130.5,5.65,37.0,988.5,800.34,578.44
2016,7,7,12,30,871.0,131.0,5.6,37.0,994.0,762.42,552.69
2016,7,7,12,45,868.0,132.0,5.55,37.5,991.0,720.23,521.14
2016,7,7,13,0,865.0,133.0,5.5,38.0,988.0,676.78,488.25
2016,7,7,13,15,863.0,132.5,5.45,38.0,977.5,631.7,454.71
2016,7,7,13,30,861.0,132.0,5.4,38.0,967.0,585.37,419.53
2016,7,7,13,45,853.0,133.5,5.4,38.0,948.0,536.14,381.56
2016,7,7,14,0,845.0,135.0,5.4,38.0,929.0,486.46,342.32
2016,7,7,14,15,839.0,133.5,5.4,38.0,904.0,435.41,301.17
2016,7,7,14,30,833.0,132.0,5.4,38.0,879.0,384.14,259.01
2016,7,7,14,45,824.0,131.0,5.4,38.0,846.5,332.26,216.02
2016,7,7,15,0,815.0,130.0,5.4,38.0,814.0,280.85,173.73
2016,7,7,15,15,804.0,127.5,5.4,37.5,776.5,220.29,126.92
2016,7,7,15,30,793.0,125.0,5.4,37.0,739.0,168.58,90.88
2016,7,7,15,45,775.5,124.0,5.4,37.0,695.0,118.86,65.21
2016,7,7,16,0,758.0,123.0,5.4,37.0,651.0,84.04,61.48
2016,7,7,16,15,739.5,119.5,5.45,36.5,604.0,83.79,61.62
2016,7,7,16,30,721.0,116.0,5.5,36.0,557.0,75.81,55.57
2016,7,7,16,45,694.5,112.0,5.55,35.5,506.0,75.01,55.26
2016,7,7,17,0,668.0,108.0,5.6,35.0,455.0,74.12,54.87
2016,7,7,17,15,635.5,102.5,5.55,34.5,403.0,72.04,53.51
2016,7,7,17,30,603.0,97.0,5.5,34.0,351.0,69.83,52.02
2016,7,7,17,45,560.5,89.5,5.45,33.5,299.5,65.9,49.07
2016,7,7,18,0,518.0,82.0,5.4,33.0,248.0,61.81,45.88
2016,7,7,18,15,454.0,73.0,5.25,32.0,198.0,56.19,41.37
2016,7,7,18,30,390.0,64.0,5.1,31.0,148.0,48.4,34.83
2016,7,7,18,45,302.0,51.5,5.0,30.5,105.0,39.26,26.85
2016,7,7,19,0,214.0,39.0,4.9,30.0,62.0,29.97,18.33
2016,7,7,19,15,107.0,19.5,4.75,29.5,31.0,15.13,0.44
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.5,3.85,24.5,15.0,33.13,0.0
2016,7,8,6,0,69.0,25.0,4.0,25.0,30.0,100.79,46.5
2016,7,8,6,15,166.5,43.0,4.15,25.5,67.5,205.61,158.43
2016,7,8,6,30,264.0,61.0,4.3,26.0,105.0,324.54,258.43
2016,7,8,6,45,355.0,70.5,4.5,26.5,153.5,416.83,334.99
2016,7,8,7,0,446.0,80.0,4.7,27.0,202.0,515.52,412.79
2016,7,8,7,15,499.0,88.5,4.75,27.5,253.5,592.97,470.76
2016,7,8,7,30,552.0,97.0,4.8,28.0,305.0,665.38,522.72
2016,7,8,7,45,605.0,99.0,4.85,29.0,359.5,730.32,566.27
2016,7,8,8,0,658.0,101.0,4.9,30.0,414.0,795.05,608.13
2016,7,8,8,15,477.0,167.5,4.9,30.5,408.5,698.2,534.82
2016,7,8,8,30,296.0,234.0,4.9,31.0,403.0,578.34,441.17
2016,7,8,8,45,533.0,172.5,4.95,31.5,511.0,765.99,578.9
2016,7,8,9,0,770.0,111.0,5.0,32.0,619.0,939.53,694.34
2016,7,8,9,15,785.0,114.0,5.0,32.5,664.0,958.51,702.6
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,974.33,709.73
2016,7,8,9,45,816.5,116.5,5.0,33.5,751.0,971.47,704.66
2016,7,8,10,0,833.0,116.0,5.0,34.0,793.0,978.4,706.32
2016,7,8,10,15,842.0,118.0,4.95,34.0,827.5,977.01,703.74
2016,7,8,10,30,851.0,120.0,4.9,34.0,862.0,972.13,699.09
2016,7,8,10,45,859.5,119.5,4.9,34.5,890.5,960.77,689.31
2016,7,8,11,0,868.0,119.0,4.9,35.0,919.0,945.99,677.5
2016,7,8,11,15,872.5,120.0,4.85,35.0,940.0,925.48,663.21
2016,7,8,11,30,877.0,121.0,4.8,35.0,961.0,901.69,646.9
2016,7,8,11,45,878.5,123.0,4.8,35.5,974.5,872.97,626.42
2016,7,8,12,0,880.0,125.0,4.8,36.0,988.0,841.31,604.11
2016,7,8,12,15,881.0,125.0,4.8,36.0,993.5,804.95,579.95
2016,7,8,12,30,882.0,125.0,4.8,36.0,999.0,766.35,554.22
2016,7,8,12,45,881.5,125.0,4.8,36.5,996.5,724.85,523.77
2016,7,8,13,0,881.0,125.0,4.8,37.0,994.0,681.84,491.54
2016,7,8,13,15,879.0,124.5,4.8,37.0,984.0,636.1,457.83
2016,7,8,13,30,877.0,124.0,4.8,37.0,974.0,589.06,422.39
2016,7,8,13,45,872.5,123.5,4.8,37.5,956.0,539.55,383.46
2016,7,8,14,0,868.0,123.0,4.8,38.0,938.0,489.23,343.11
2016,7,8,14,15,862.5,122.0,4.8,38.0,913.0,437.56,301.6
2016,7,8,14,30,857.0,121.0,4.8,38.0,888.0,385.57,258.95
2016,7,8,14,45,585.5,252.5,4.8,38.0,768.0,328.8,219.54
2016,7,8,15,0,314.0,384.0,4.8,38.0,648.0,319.71,218.61
2016,7,8,15,15,561.0,252.5,4.8,37.5,696.5,251.29,158.94
2016,7,8,15,30,808.0,121.0,4.8,37.0,745.0,167.71,89.56
2016,7,8,15,45,790.5,120.0,4.8,37.0,701.0,117.09,63.55
2016,7,8,16,0,773.0,119.0,4.8,37.0,657.0,81.84,59.71
2016,7,8,16,15,755.0,115.5,4.8,36.5,609.5,81.47,59.76
2016,7,8,16,30,737.0,112.0,4.8,36.0,562.0,80.99,59.7
2016,7,8,16,45,709.0,109.0,4.8,36.0,511.0,73.36,53.79
2016,7,8,17,0,681.0,106.0,4.8,36.0,460.0,73.01,53.72
2016,7,8,17,15,649.0,100.5,4.7,35.5,407.5,70.85,52.3
2016,7,8,17,30,617.0,95.0,4.6,35.0,355.0,68.57,50.75
2016,7,8,17,45,570.0,89.0,4.5,34.5,302.5,65.65,48.63
2016,7,8,18,0,523.0,83.0,4.4,34.0,250.0,62.66,46.37
2016,7,8,18,15,458.5,74.0,4.15,33.0,200.0,57.06,41.9
2016,7,8,18,30,394.0,65.0,3.9,32.0,150.0,49.15,35.29
2016,7,8,18,45,300.0,52.0,3.7,31.0,106.0,39.62,27.08
2016,7,8,19,0,206.0,39.0,3.5,30.0,62.0,29.95,18.3
2016,7,8,19,15,103.0,19.5,3.55,29.5,31.0,15.12,0.16
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,14.27,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,36.06,11.7
2016,7,9,6,15,66.5,42.5,3.75,25.5,52.5,116.95,87.51
2016,7,9,6,30,118.0,63.0,3.9,26.0,82.0,182.83,144.23
2016,7,9,6,45,173.5,79.5,4.05,26.5,120.0,263.89,211.54
2016,7,9,7,0,229.0,96.0,4.2,27.0,158.0,333.8,268.52
2016,7,9,7,15,273.0,114.0,4.2,27.5,204.5,398.87,319.47
2016,7,9,7,30,317.0,132.0,4.2,28.0,251.0,465.55,369.89
2016,7,9,7,45,328.0,154.0,4.2,28.5,294.0,507.67,399.42
2016,7,9,8,0,339.0,176.0,4.2,29.0,337.0,548.54,427.28
2016,7,9,8,15,351.0,197.5,4.2,29.5,381.5,588.4,453.77
2016,7,9,8,30,363.0,219.0,4.2,30.0,426.0,626.79,478.65
2016,7,9,8,45,256.5,260.0,4.2,30.5,412.5,567.5,429.97
2016,7,9,9,0,150.0,301.0,4.2,31.0,399.0,481.08,362.29
2016,7,9,9,15,210.0,318.0,4.15,31.5,467.0,555.73,415.99
2016,7,9,9,30,270.0,335.0,4.1,32.0,535.0,651.63,482.09
2016,7,9,9,45,224.0,363.0,4.1,32.5,535.5,606.2,446.57
2016,7,9,10,0,178.0,391.0,4.1,33.0,536.0,581.41,425.94
2016,7,9,10,15,505.5,260.5,4.05,33.5,696.0,803.73,585.62
2016,7,9,10,30,833.0,130.0,4.0,34.0,856.0,964.6,690.5
2016,7,9,10,45,839.0,131.5,4.0,34.5,883.5,952.83,679.42
2016,7,9,11,0,845.0,133.0,4.0,35.0,911.0,937.68,667.55
2016,7,9,11,15,559.5,300.5,3.95,35.0,821.0,824.76,589.56
2016,7,9,11,30,274.0,468.0,3.9,35.0,731.0,687.39,490.06
2016,7,9,11,45,556.5,309.0,3.85,35.5,852.0,778.9,557.41
2016,7,9,12,0,839.0,150.0,3.8,36.0,973.0,827.87,591.85
2016,7,9,12,15,840.0,150.5,3.75,36.0,978.0,792.66,567.96
2016,7,9,12,30,841.0,151.0,3.7,36.0,983.0,755.35,542.67
2016,7,9,12,45,836.5,153.0,3.65,36.5,979.5,713.53,511.94
2016,7,9,13,0,832.0,155.0,3.6,37.0,976.0,670.69,480.11
2016,7,9,13,15,829.5,154.5,3.55,37.0,965.5,626.43,447.77
2016,7,9,13,30,827.0,154.0,3.5,37.0,955.0,581.1,413.91
2016,7,9,13,45,569.5,299.5,3.5,37.0,847.0,504.85,357.46
2016,7,9,14,0,312.0,445.0,3.5,37.0,739.0,459.29,323.98
2016,7,9,14,15,553.5,300.0,3.45,37.0,802.5,429.12,298.79
2016,7,9,14,30,795.0,155.0,3.4,37.0,866.0,381.0,256.76
2016,7,9,14,45,629.0,239.0,3.35,37.0,789.0,332.75,221.15
2016,7,9,15,0,463.0,323.0,3.3,37.0,712.0,307.95,205.05
2016,7,9,15,15,611.5,232.0,3.2,36.5,720.5,243.77,151.57
2016,7,9,15,30,760.0,141.0,3.1,36.0,729.0,174.38,96.55
2016,7,9,15,45,738.0,141.0,3.05,36.0,684.5,126.78,72.42
2016,7,9,16,0,716.0,141.0,3.0,36.0,640.0,85.51,62.82
2016,7,9,16,15,696.0,137.0,3.0,35.5,593.0,85.58,63.25
2016,7,9,16,30,676.0,133.0,3.0,35.0,546.0,85.53,63.56
2016,7,9,16,45,642.0,130.5,3.0,35.0,494.5,86.14,64.28
2016,7,9,17,0,608.0,128.0,3.0,35.0,443.0,86.8,65.05
2016,7,9,17,15,497.5,134.5,2.85,34.5,373.5,92.06,69.7
2016,7,9,17,30,387.0,141.0,2.7,34.0,304.0,96.55,73.75
2016,7,9,17,45,347.0,127.5,2.55,33.5,258.0,88.94,67.91
2016,7,9,18,0,307.0,114.0,2.4,33.0,212.0,83.48,63.7
2016,7,9,18,15,260.0,96.5,2.35,32.5,168.5,71.5,53.91
2016,7,9,18,30,213.0,79.0,2.3,32.0,125.0,59.18,43.57
2016,7,9,18,45,150.5,60.0,2.25,31.5,88.0,45.47,31.8
2016,7,9,19,0,88.0,41.0,2.2,31.0,51.0,31.48,19.41
2016,7,9,19,15,44.0,20.5,2.5,30.5,25.5,16.54,0.31
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.0,2.35,24.5,6.0,5.12,0.0
2016,7,10,6,0,0.0,12.0,2.5,25.0,12.0,9.88,0.0
2016,7,10,6,15,0.0,31.0,2.75,25.0,31.0,27.44,15.88
2016,7,10,6,30,0.0,50.0,3.0,25.0,50.0,47.14,32.57
2016,7,10,6,45,6.5,72.5,3.3,25.5,74.0,75.55,56.35
2016,7,10,7,0,13.0,95.0,3.6,26.0,98.0,103.28,79.27
2016,7,10,7,15,23.5,117.0,3.7,26.5,124.5,147.48,115.12
2016,7,10,7,30,34.0,139.0,3.8,27.0,151.0,179.6,140.59
2016,7,10,7,45,39.5,162.0,3.9,27.5,178.5,208.36,162.68
2016,7,10,8,0,45.0,185.0,4.0,28.0,206.0,236.8,184.06
2016,7,10,8,15,38.5,201.0,4.0,28.5,221.0,244.47,188.57
2016,7,10,8,30,32.0,217.0,4.0,29.0,236.0,251.91,192.87
2016,7,10,8,45,43.5,247.0,4.0,29.5,274.5,293.57,223.76
2016,7,10,9,0,55.0,277.0,4.0,30.0,313.0,334.61,253.54
2016,7,10,9,15,85.0,310.5,3.95,30.5,371.5,397.76,299.66
2016,7,10,9,30,115.0,344.0,3.9,31.0,430.0,481.72,359.4
2016,7,10,9,45,122.0,366.5,3.9,31.5,462.0,506.44,375.14
2016,7,10,10,0,129.0,389.0,3.9,32.0,494.0,529.92,390.07
2016,7,10,10,15,93.5,390.5,3.9,32.5,468.5,467.55,343.41
2016,7,10,10,30,58.0,392.0,3.9,33.0,443.0,427.03,312.35
2016,7,10,10,45,41.5,369.5,3.9,33.5,406.5,382.53,279.23
2016,7,10,11,0,25.0,347.0,3.9,34.0,370.0,340.03,247.51
2016,7,10,11,15,28.0,352.5,3.9,34.0,379.0,343.4,249.85
2016,7,10,11,30,31.0,358.0,3.9,34.0,388.0,346.33,251.77
2016,7,10,11,45,56.5,417.0,3.9,34.5,472.5,415.97,301.0
2016,7,10,12,0,82.0,476.0,3.9,35.0,557.0,481.25,345.87
2016,7,10,12,15,246.0,455.0,3.9,35.0,698.5,591.7,425.08
2016,7,10,12,30,410.0,434.0,3.9,35.0,840.0,675.9,483.84
2016,7,10,12,45,401.0,434.5,3.95,35.5,831.0,641.32,458.22
2016,7,10,13,0,392.0,435.0,4.0,36.0,822.0,606.93,433.14
2016,7,10,13,15,335.5,455.0,4.05,36.0,784.0,557.99,398.2
2016,7,10,13,30,279.0,475.0,4.1,36.0,746.0,513.16,366.03
2016,7,10,13,45,284.0,464.0,4.15,36.0,735.0,483.65,344.68
2016,7,10,14,0,289.0,453.0,4.2,36.0,724.0,453.95,322.72
2016,7,10,14,15,526.0,314.0,4.2,36.0,791.0,427.05,299.76
2016,7,10,14,30,763.0,175.0,4.2,36.0,858.0,383.15,260.66
2016,7,10,14,45,746.0,177.0,4.2,36.0,824.5,333.11,219.71
2016,7,10,15,0,729.0,179.0,4.2,36.0,791.0,277.57,175.19
2016,7,10,15,15,716.0,176.0,4.2,36.0,754.0,227.34,136.07
2016,7,10,15,30,703.0,173.0,4.2,36.0,717.0,178.73,102.18
2016,7,10,15,45,673.5,175.5,4.25,36.0,671.5,134.19,79.76
2016,7,10,16,0,644.0,178.0,4.3,36.0,626.0,105.95,79.07
2016,7,10,16,15,621.5,172.5,4.3,35.5,579.5,106.14,79.65
2016,7,10,16,30,599.0,167.0,4.3,35.0,533.0,106.17,80.11
2016,7,10,16,45,551.5,166.5,4.3,34.5,480.5,108.9,82.75
2016,7,10,17,0,504.0,166.0,4.3,34.0,428.0,110.01,84.14
2016,7,10,17,15,465.5,156.5,4.1,33.5,377.0,105.62,81.06
2016,7,10,17,30,427.0,147.0,3.9,33.0,326.0,100.98,77.74
2016,7,10,17,45,360.0,138.0,3.75,33.0,274.0,99.23,76.55
2016,7,10,18,0,293.0,129.0,3.6,33.0,222.0,92.78,71.39
2016,7,10,18,15,230.5,110.5,3.4,32.0,175.0,80.22,61.26
2016,7,10,18,30,168.0,92.0,3.2,31.0,128.0,67.34,50.52
2016,7,10,18,45,99.5,67.5,3.0,30.5,87.0,50.76,36.29
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,33.44,21.03
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,17.36,0.18
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,24.5,9.5,10.38,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,24.93,4.18
2016,7,11,6,15,59.5,45.0,4.75,25.5,54.5,119.16,88.62
2016,7,11,6,30,112.0,71.0,4.9,26.0,90.0,195.36,153.82
2016,7,11,6,45,191.5,89.5,5.1,26.5,135.5,295.9,237.42
2016,7,11,7,0,271.0,108.0,5.3,27.0,181.0,388.46,312.84
2016,7,11,7,15,328.0,122.5,5.45,27.5,230.5,460.1,369.29
2016,7,11,7,30,385.0,137.0,5.6,28.0,280.0,554.96,441.07
2016,7,11,7,45,290.5,166.5,5.75,28.5,284.0,489.47,387.09
2016,7,11,8,0,196.0,196.0,5.9,29.0,288.0,416.46,327.22
2016,7,11,8,15,388.5,178.0,6.0,29.5,389.0,624.19,486.14
2016,7,11,8,30,581.0,160.0,6.1,30.0,490.0,806.22,617.8
2016,7,11,8,45,617.0,161.5,6.2,30.5,541.0,848.73,644.25
2016,7,11,9,0,653.0,163.0,6.3,31.0,592.0,888.93,669.36
2016,7,11,9,15,464.0,248.0,6.35,31.5,564.0,780.31,586.87
2016,7,11,9,30,275.0,333.0,6.4,32.0,536.0,654.85,490.22
2016,7,11,9,45,503.5,254.0,6.5,32.5,651.5,815.63,608.39
2016,7,11,10,0,732.0,175.0,6.6,33.0,767.0,961.71,708.66
2016,7,11,10,15,743.5,178.0,6.6,33.5,802.5,963.42,706.39
2016,7,11,10,30,755.0,181.0,6.6,34.0,838.0,953.17,696.89
2016,7,11,10,45,766.0,181.5,6.65,34.5,867.5,945.34,689.5
2016,7,11,11,0,777.0,182.0,6.7,35.0,897.0,934.0,679.89
2016,7,11,11,15,783.0,184.0,6.65,35.0,918.5,915.91,666.87
2016,7,11,11,30,789.0,186.0,6.6,35.0,940.0,894.51,651.75
2016,7,11,11,45,785.5,192.5,6.6,35.5,952.0,865.56,630.49
2016,7,11,12,0,782.0,199.0,6.6,36.0,964.0,833.85,607.49
2016,7,11,12,15,783.5,199.5,6.55,36.0,970.5,798.76,582.36
2016,7,11,12,30,785.0,200.0,6.5,36.0,977.0,761.49,555.46
2016,7,11,12,45,783.5,200.5,6.45,36.5,974.5,720.39,524.41
2016,7,11,13,0,782.0,201.0,6.4,37.0,972.0,678.15,492.21
2016,7,11,13,15,779.5,200.5,6.3,37.0,962.0,633.54,458.77
2016,7,11,13,30,777.0,200.0,6.2,37.0,952.0,588.07,424.06
2016,7,11,13,45,770.5,199.5,6.15,37.0,934.0,539.78,386.7
2016,7,11,14,0,764.0,199.0,6.1,37.0,916.0,491.26,348.35
2016,7,11,14,15,757.0,196.5,6.05,37.0,890.5,441.14,308.03
2016,7,11,14,30,750.0,194.0,6.0,37.0,865.0,391.22,267.15
2016,7,11,14,45,747.5,187.0,5.95,37.0,835.0,333.85,220.41
2016,7,11,15,0,745.0,180.0,5.9,37.0,805.0,281.72,177.65
2016,7,11,15,15,732.0,176.5,5.85,36.5,767.0,230.2,137.71
2016,7,11,15,30,719.0,173.0,5.8,36.0,729.0,180.33,103.05
2016,7,11,15,45,698.5,170.5,5.8,36.0,685.0,132.4,78.06
2016,7,11,16,0,678.0,168.0,5.8,36.0,641.0,100.62,74.94
2016,7,11,16,15,656.0,163.0,5.75,35.5,593.0,100.82,75.5
2016,7,11,16,30,634.0,158.0,5.7,35.0,545.0,100.88,75.96
2016,7,11,16,45,600.0,153.5,5.7,35.0,494.0,100.97,76.3
2016,7,11,17,0,566.0,149.0,5.7,35.0,443.0,100.46,76.18
2016,7,11,17,15,528.0,141.0,5.6,34.5,391.0,96.64,73.53
2016,7,11,17,30,490.0,133.0,5.5,34.0,339.0,92.63,70.68
2016,7,11,17,45,434.5,123.5,5.45,33.5,286.5,87.24,66.63
2016,7,11,18,0,379.0,114.0,5.4,33.0,234.0,81.66,62.29
2016,7,11,18,15,311.0,99.5,5.3,32.0,185.5,73.83,56.01
2016,7,11,18,30,243.0,85.0,5.2,31.0,137.0,63.29,47.18
2016,7,11,18,45,160.5,65.0,5.1,30.5,95.0,48.85,34.7
2016,7,11,19,0,78.0,45.0,5.0,30.0,53.0,34.49,21.81
2016,7,11,19,15,39.0,22.5,5.0,29.5,26.5,17.89,0.0
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
