Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.5,11.5,4.9,24.5,12.5,23.12,0.0
2016,7,12,6,0,41.0,23.0,5.0,25.0,25.0,66.37,17.27
2016,7,12,6,15,132.5,42.5,5.15,25.5,62.0,181.91,138.33
2016,7,12,6,30,224.0,62.0,5.3,26.0,99.0,279.74,222.98
2016,7,12,6,45,321.5,72.5,5.45,26.5,147.5,392.67,316.48
2016,7,12,7,0,419.0,83.0,5.6,27.0,196.0,496.86,400.07
2016,7,12,7,15,475.0,92.5,5.6,27.5,247.5,568.72,454.65
2016,7,12,7,30,531.0,102.0,5.6,28.0,299.0,651.6,515.35
2016,7,12,7,45,401.0,144.0,5.7,28.5,306.5,585.4,461.8
2016,7,12,8,0,271.0,186.0,5.8,29.0,314.0,496.57,389.64
2016,7,12,8,15,263.0,212.5,5.85,29.5,349.0,521.5,405.84
2016,7,12,8,30,255.0,239.0,5.9,30.0,384.0,544.29,419.87
2016,7,12,8,45,503.5,179.0,5.95,30.5,498.0,744.38,569.78
2016,7,12,9,0,752.0,119.0,6.0,31.0,612.0,930.88,697.54
2016,7,12,9,15,768.0,122.5,6.0,31.5,657.5,951.43,707.27
2016,7,12,9,30,784.0,126.0,6.0,32.0,703.0,968.83,715.71
2016,7,12,9,45,798.5,127.0,6.0,32.5,744.0,978.56,719.05
2016,7,12,10,0,813.0,128.0,6.0,33.0,785.0,984.9,720.28
2016,7,12,10,15,822.0,130.0,5.95,33.5,819.5,970.03,707.24
2016,7,12,10,30,831.0,132.0,5.9,34.0,854.0,965.15,701.18
2016,7,12,10,45,548.0,289.0,5.9,34.5,772.0,844.66,614.86
2016,7,12,11,0,265.0,446.0,5.9,35.0,690.0,694.05,502.29
2016,7,12,11,15,271.5,456.0,5.85,35.0,711.5,692.9,501.28
2016,7,12,11,30,278.0,466.0,5.8,35.0,733.0,689.67,498.31
2016,7,12,11,45,301.5,466.0,5.8,35.5,759.0,690.04,497.46
2016,7,12,12,0,325.0,466.0,5.8,36.0,785.0,687.53,494.56
2016,7,12,12,15,348.0,455.5,5.75,36.0,799.0,672.9,484.34
2016,7,12,12,30,371.0,445.0,5.7,36.0,813.0,655.88,472.37
2016,7,12,12,45,629.0,282.0,5.7,36.5,903.0,679.07,491.62
2016,7,12,13,0,887.0,119.0,5.7,37.0,993.0,681.96,495.02
2016,7,12,13,15,884.5,118.5,5.65,37.0,983.0,635.57,460.12
2016,7,12,13,30,882.0,118.0,5.6,37.0,973.0,587.9,423.71
2016,7,12,13,45,592.0,283.5,5.6,37.5,852.5,505.56,360.83
2016,7,12,14,0,302.0,449.0,5.6,38.0,732.0,457.32,324.17
2016,7,12,14,15,582.5,281.5,5.55,38.0,809.0,423.18,295.54
2016,7,12,14,30,863.0,114.0,5.5,38.0,886.0,382.64,257.45
2016,7,12,14,45,853.5,113.5,5.5,38.0,853.5,329.24,213.04
2016,7,12,15,0,844.0,113.0,5.5,38.0,821.0,276.34,169.41
2016,7,12,15,15,834.0,111.0,5.5,37.5,783.0,223.14,127.84
2016,7,12,15,30,824.0,109.0,5.5,37.0,745.0,170.92,91.64
2016,7,12,15,45,805.5,109.0,5.5,37.0,700.5,109.79,58.28
2016,7,12,16,0,787.0,109.0,5.5,37.0,656.0,75.98,55.1
2016,7,12,16,15,769.0,105.5,5.5,36.5,608.0,75.33,54.89
2016,7,12,16,30,751.0,102.0,5.5,36.0,560.0,74.55,54.57
2016,7,12,16,45,720.0,101.0,5.55,35.5,508.0,75.19,55.41
2016,7,12,17,0,689.0,100.0,5.6,35.0,456.0,69.25,50.93
2016,7,12,17,15,657.0,95.0,5.55,34.5,404.0,67.26,49.62
2016,7,12,17,30,625.0,90.0,5.5,34.0,352.0,65.16,48.2
2016,7,12,17,45,576.5,84.0,5.5,33.5,299.0,62.06,45.9
2016,7,12,18,0,528.0,78.0,5.5,33.0,246.0,58.89,43.46
2016,7,12,18,15,464.5,69.5,5.4,32.5,196.0,53.55,39.08
2016,7,12,18,30,401.0,61.0,5.3,32.0,146.0,48.08,34.39
2016,7,12,18,45,306.0,49.0,5.25,31.5,103.0,37.46,25.2
2016,7,12,19,0,211.0,37.0,5.2,31.0,60.0,28.48,16.91
2016,7,12,19,15,105.5,18.5,5.15,30.5,30.0,14.37,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.5,11.0,4.05,25.5,13.0,33.05,0.0
2016,7,13,6,0,73.0,22.0,4.2,26.0,26.0,96.31,21.64
2016,7,13,6,15,179.0,38.0,4.35,26.5,63.0,224.15,170.07
2016,7,13,6,30,285.0,54.0,4.5,27.0,100.0,330.78,262.14
2016,7,13,6,45,384.5,62.0,4.65,27.5,149.5,428.3,342.62
2016,7,13,7,0,484.0,70.0,4.8,28.0,199.0,541.74,431.2
2016,7,13,7,15,537.0,77.0,4.9,28.5,251.0,611.99,483.54
2016,7,13,7,30,590.0,84.0,5.0,29.0,303.0,683.35,534.69
2016,7,13,7,45,642.5,85.5,5.15,29.5,358.0,747.54,579.04
2016,7,13,8,0,695.0,87.0,5.3,30.0,413.0,811.7,622.14
2016,7,13,8,15,721.0,91.0,5.4,30.5,465.0,847.89,644.35
2016,7,13,8,30,747.0,95.0,5.5,31.0,517.0,887.56,668.76
2016,7,13,8,45,771.5,96.0,5.6,31.5,567.5,919.67,687.63
2016,7,13,9,0,796.0,97.0,5.7,32.0,618.0,949.17,704.63
2016,7,13,9,15,810.5,99.5,5.7,32.5,663.5,955.33,705.2
2016,7,13,9,30,825.0,102.0,5.7,33.0,709.0,970.47,712.08
2016,7,13,9,45,837.5,103.0,5.75,34.0,750.0,978.6,713.12
2016,7,13,10,0,850.0,104.0,5.8,35.0,791.0,983.37,712.09
2016,7,13,10,15,858.0,106.0,5.85,35.0,825.5,981.23,709.66
2016,7,13,10,30,866.0,108.0,5.9,35.0,860.0,975.55,705.09
2016,7,13,10,45,872.5,109.0,5.95,35.5,888.5,963.85,695.24
2016,7,13,11,0,879.0,110.0,6.0,36.0,917.0,948.68,683.27
2016,7,13,11,15,883.5,110.5,6.0,36.0,938.0,927.72,668.79
2016,7,13,11,30,888.0,111.0,6.0,36.0,959.0,903.47,652.23
2016,7,13,11,45,546.0,304.0,6.0,36.5,828.0,766.08,553.74
2016,7,13,12,0,204.0,497.0,6.0,37.0,697.0,608.05,435.73
2016,7,13,12,15,528.5,320.0,6.0,37.0,842.0,707.2,511.46
2016,7,13,12,30,853.0,143.0,6.0,37.0,987.0,759.11,552.11
2016,7,13,12,45,851.0,144.0,6.05,37.5,984.5,717.94,521.01
2016,7,13,13,0,849.0,145.0,6.1,38.0,982.0,675.44,488.89
2016,7,13,13,15,847.0,144.5,6.1,38.0,971.5,630.68,455.51
2016,7,13,13,30,845.0,144.0,6.1,38.0,961.0,584.72,420.5
2016,7,13,13,45,840.0,143.0,6.1,38.0,943.0,535.78,382.55
2016,7,13,14,0,835.0,142.0,6.1,38.0,925.0,486.16,343.16
2016,7,13,14,15,829.0,141.0,6.05,38.0,900.5,435.63,302.13
2016,7,13,14,30,823.0,140.0,6.0,38.0,876.0,384.86,260.14
2016,7,13,14,45,801.5,146.0,6.0,38.0,841.0,328.07,213.87
2016,7,13,15,0,780.0,152.0,6.0,38.0,806.0,278.08,173.06
2016,7,13,15,15,768.5,149.0,5.95,37.5,768.5,226.25,132.81
2016,7,13,15,30,757.0,146.0,5.9,37.0,731.0,175.81,97.93
2016,7,13,15,45,737.0,145.0,5.9,37.0,687.0,127.71,73.66
2016,7,13,16,0,717.0,144.0,5.9,37.0,643.0,87.36,64.13
2016,7,13,16,15,696.5,140.0,5.85,36.5,595.5,87.5,64.6
2016,7,13,16,30,676.0,136.0,5.8,36.0,548.0,87.53,64.98
2016,7,13,16,45,644.0,132.5,5.75,35.5,497.0,87.6,65.41
2016,7,13,17,0,612.0,129.0,5.7,35.0,446.0,87.67,65.86
2016,7,13,17,15,576.0,122.5,5.6,34.5,394.0,85.53,64.51
2016,7,13,17,30,540.0,116.0,5.5,34.0,342.0,83.25,63.03
2016,7,13,17,45,489.0,107.5,5.4,34.0,290.0,77.13,58.2
2016,7,13,18,0,438.0,99.0,5.3,34.0,238.0,71.93,54.02
2016,7,13,18,15,370.0,87.0,5.0,33.0,189.0,63.98,47.63
2016,7,13,18,30,302.0,75.0,4.7,32.0,140.0,55.82,40.79
2016,7,13,18,45,214.0,58.5,4.45,31.5,97.5,44.71,31.13
2016,7,13,19,0,126.0,42.0,4.2,31.0,55.0,32.24,19.85
2016,7,13,19,15,63.0,21.0,4.05,30.5,27.5,16.54,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.5,3.6,24.5,13.5,46.21,0.0
2016,7,14,6,0,115.0,21.0,3.8,25.0,27.0,135.37,23.26
2016,7,14,6,15,234.5,34.5,3.95,25.5,66.0,258.74,197.24
2016,7,14,6,30,354.0,48.0,4.1,26.0,105.0,378.55,300.74
2016,7,14,6,45,434.5,57.0,4.25,26.5,153.5,468.68,374.41
2016,7,14,7,0,515.0,66.0,4.4,27.0,202.0,562.99,447.88
2016,7,14,7,15,567.5,72.5,4.5,27.5,255.0,632.92,499.74
2016,7,14,7,30,620.0,79.0,4.6,28.0,308.0,703.97,550.32
2016,7,14,7,45,654.5,85.0,4.75,28.5,361.0,758.07,587.12
2016,7,14,8,0,689.0,91.0,4.9,29.0,414.0,811.39,622.43
2016,7,14,8,15,716.0,95.0,4.9,29.5,466.5,847.89,644.31
2016,7,14,8,30,743.0,99.0,4.9,30.0,519.0,888.51,668.68
2016,7,14,8,45,549.0,182.0,4.95,31.0,508.0,793.95,598.36
2016,7,14,9,0,355.0,265.0,5.0,32.0,497.0,670.22,502.98
2016,7,14,9,15,582.5,189.5,4.95,32.5,603.0,845.76,627.98
2016,7,14,9,30,810.0,114.0,4.9,33.0,709.0,981.69,714.83
2016,7,14,9,45,820.0,117.0,4.85,33.5,749.5,976.34,706.93
2016,7,14,10,0,830.0,120.0,4.8,34.0,790.0,980.49,706.36
2016,7,14,10,15,838.5,122.0,4.75,34.0,825.0,978.61,703.44
2016,7,14,10,30,847.0,124.0,4.7,34.0,860.0,973.25,698.63
2016,7,14,10,45,851.5,126.5,4.7,34.5,887.5,960.96,688.28
2016,7,14,11,0,856.0,129.0,4.7,35.0,915.0,945.24,675.92
2016,7,14,11,15,860.5,130.5,4.7,35.5,936.0,925.2,660.93
2016,7,14,11,30,865.0,132.0,4.7,36.0,957.0,901.86,643.94
2016,7,14,11,45,867.5,132.5,4.7,36.5,970.5,872.73,623.3
2016,7,14,12,0,870.0,133.0,4.7,37.0,984.0,840.7,600.87
2016,7,14,12,15,870.5,133.5,4.7,37.0,989.5,804.42,576.87
2016,7,14,12,30,871.0,134.0,4.7,37.0,995.0,765.92,551.31
2016,7,14,12,45,868.5,135.0,4.75,37.0,991.5,723.82,521.57
2016,7,14,13,0,866.0,136.0,4.8,37.0,988.0,680.36,490.35
2016,7,14,13,15,863.5,135.5,4.85,37.0,978.0,634.57,456.8
2016,7,14,13,30,861.0,135.0,4.9,37.0,968.0,587.6,421.54
2016,7,14,13,45,854.5,135.5,4.95,37.0,949.0,538.12,383.57
2016,7,14,14,0,848.0,136.0,5.0,37.0,930.0,488.06,344.13
2016,7,14,14,15,842.0,134.5,5.05,37.0,905.0,436.53,302.63
2016,7,14,14,30,836.0,133.0,5.1,37.0,880.0,384.75,260.04
2016,7,14,14,45,825.0,132.5,5.15,37.0,847.5,332.09,216.43
2016,7,14,15,0,814.0,132.0,5.2,37.0,815.0,272.62,168.24
2016,7,14,15,15,803.5,130.0,5.25,36.5,777.0,219.74,126.99
2016,7,14,15,30,793.0,128.0,5.3,36.0,739.0,168.08,91.16
2016,7,14,15,45,776.5,126.0,5.35,36.0,695.5,117.46,65.47
2016,7,14,16,0,760.0,124.0,5.4,36.0,652.0,84.85,62.4
2016,7,14,16,15,741.5,120.5,5.35,35.5,604.5,84.62,62.57
2016,7,14,16,30,723.0,117.0,5.3,35.0,557.0,76.59,56.45
2016,7,14,16,45,694.5,113.5,5.25,35.0,505.5,76.11,56.27
2016,7,14,17,0,666.0,110.0,5.2,35.0,454.0,75.57,56.05
2016,7,14,17,15,632.5,104.5,5.05,34.5,401.5,73.54,54.74
2016,7,14,17,30,599.0,99.0,4.9,34.0,349.0,71.39,53.3
2016,7,14,17,45,547.5,93.0,4.8,33.5,296.0,68.58,51.28
2016,7,14,18,0,496.0,87.0,4.7,33.0,243.0,65.75,49.14
2016,7,14,18,15,429.0,77.0,4.45,32.5,193.5,57.41,42.27
2016,7,14,18,30,362.0,67.0,4.2,32.0,144.0,50.44,36.32
2016,7,14,18,45,262.5,53.0,4.0,31.5,100.5,40.22,27.45
2016,7,14,19,0,163.0,39.0,3.8,31.0,57.0,29.85,17.91
2016,7,14,19,15,81.5,19.5,3.8,30.5,28.5,15.46,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,15.33,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,38.12,0.0
2016,7,15,6,15,103.0,41.5,3.85,25.5,57.0,160.22,119.69
2016,7,15,6,30,185.0,63.0,3.9,26.0,93.0,252.81,199.93
2016,7,15,6,45,278.0,76.5,4.0,26.5,140.5,363.27,290.9
2016,7,15,7,0,371.0,90.0,4.1,27.0,188.0,465.97,373.07
2016,7,15,7,15,430.0,101.0,4.15,27.5,239.5,540.74,430.12
2016,7,15,7,30,489.0,112.0,4.2,28.0,291.0,617.9,486.2
2016,7,15,7,45,537.5,118.0,4.3,28.5,344.5,680.27,529.54
2016,7,15,8,0,586.0,124.0,4.4,29.0,398.0,753.77,579.59
2016,7,15,8,15,618.0,130.5,4.4,29.5,450.5,802.23,610.2
2016,7,15,8,30,650.0,137.0,4.4,30.0,503.0,849.03,639.08
2016,7,15,8,45,666.5,145.0,4.45,31.0,551.0,879.97,655.49
2016,7,15,9,0,683.0,153.0,4.5,32.0,599.0,908.26,669.96
2016,7,15,9,15,701.5,157.0,4.45,32.5,644.5,931.11,681.56
2016,7,15,9,30,720.0,161.0,4.4,33.0,690.0,950.96,691.17
2016,7,15,9,45,729.0,167.5,4.35,33.5,729.5,960.79,694.23
2016,7,15,10,0,738.0,174.0,4.3,34.0,769.0,967.26,695.27
2016,7,15,10,15,749.0,177.0,4.15,34.5,804.0,959.67,686.82
2016,7,15,10,30,760.0,180.0,4.0,35.0,839.0,957.74,682.32
2016,7,15,10,45,762.0,186.0,3.85,35.5,865.5,946.41,671.86
2016,7,15,11,0,764.0,192.0,3.7,36.0,892.0,931.69,659.49
2016,7,15,11,15,769.5,193.5,3.55,36.0,913.0,912.8,645.97
2016,7,15,11,30,775.0,195.0,3.4,36.0,934.0,890.64,630.5
2016,7,15,11,45,773.0,199.5,3.3,36.5,945.5,861.42,609.6
2016,7,15,12,0,771.0,204.0,3.2,37.0,957.0,829.48,586.91
2016,7,15,12,15,772.0,204.5,3.2,37.0,963.0,794.24,563.14
2016,7,15,12,30,773.0,205.0,3.2,37.0,969.0,756.87,537.64
2016,7,15,12,45,769.0,206.5,3.2,37.5,965.5,715.05,507.64
2016,7,15,13,0,765.0,208.0,3.2,38.0,962.0,672.27,476.57
2016,7,15,13,15,762.0,207.5,3.3,38.0,952.0,627.86,445.13
2016,7,15,13,30,759.0,207.0,3.4,38.0,942.0,582.68,412.32
2016,7,15,13,45,753.0,206.0,3.5,38.0,923.5,534.95,376.82
2016,7,15,14,0,747.0,205.0,3.6,38.0,905.0,484.53,338.49
2016,7,15,14,15,739.5,203.0,3.7,38.0,880.0,433.84,298.96
2016,7,15,14,30,732.0,201.0,3.8,38.0,855.0,383.47,258.78
2016,7,15,14,45,722.0,198.0,3.95,38.0,823.0,332.22,217.56
2016,7,15,15,0,712.0,195.0,4.1,38.0,791.0,281.94,177.27
2016,7,15,15,15,698.0,191.5,4.1,38.0,753.5,231.81,138.82
2016,7,15,15,30,684.0,188.0,4.1,38.0,716.0,183.49,105.76
2016,7,15,15,45,668.5,182.5,4.2,38.0,673.0,135.83,81.27
2016,7,15,16,0,653.0,177.0,4.3,38.0,630.0,105.75,78.23
2016,7,15,16,15,630.0,171.5,4.3,37.5,582.5,105.89,78.78
2016,7,15,16,30,607.0,166.0,4.3,37.0,535.0,105.88,79.21
2016,7,15,16,45,577.0,159.0,4.3,36.5,485.0,104.59,78.63
2016,7,15,17,0,547.0,152.0,4.3,36.0,435.0,102.13,77.12
2016,7,15,17,15,508.0,143.5,4.15,35.5,383.0,98.05,74.3
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,93.77,71.26
2016,7,15,17,45,414.5,124.5,3.85,35.0,279.5,87.78,66.6
2016,7,15,18,0,360.0,114.0,3.7,35.0,228.0,81.57,61.64
2016,7,15,18,15,292.5,99.0,3.4,34.0,179.5,73.32,55.07
2016,7,15,18,30,225.0,84.0,3.1,33.0,131.0,62.47,46.04
2016,7,15,18,45,144.0,63.0,2.8,32.0,90.0,47.37,33.2
2016,7,15,19,0,63.0,42.0,2.5,31.0,49.0,32.37,19.84
2016,7,15,19,15,31.5,21.0,2.55,30.5,24.5,16.74,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.12,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.89,0.0
2016,7,16,6,15,5.0,32.0,2.95,24.5,33.0,34.67,21.27
2016,7,16,6,30,10.0,52.0,3.0,25.0,54.0,59.8,42.96
2016,7,16,6,45,27.5,74.5,3.15,25.5,81.5,108.11,83.33
2016,7,16,7,0,45.0,97.0,3.3,26.0,109.0,147.67,116.19
2016,7,16,7,15,58.0,119.5,3.3,26.5,138.5,183.38,145.05
2016,7,16,7,30,71.0,142.0,3.3,27.0,168.0,219.11,173.18
2016,7,16,7,45,125.0,167.5,3.35,28.0,222.5,316.48,249.22
2016,7,16,8,0,179.0,193.0,3.4,29.0,277.0,397.24,309.91
2016,7,16,8,15,233.0,212.0,3.4,29.5,334.5,492.17,379.4
2016,7,16,8,30,287.0,231.0,3.4,30.0,392.0,566.95,432.32
2016,7,16,8,45,383.0,226.5,3.45,30.5,463.0,655.75,495.41
2016,7,16,9,0,479.0,222.0,3.5,31.0,534.0,769.69,573.18
2016,7,16,9,15,455.5,251.0,3.45,31.5,565.5,775.52,572.25
2016,7,16,9,30,432.0,280.0,3.4,32.0,597.0,778.01,569.89
2016,7,16,9,45,444.0,293.0,3.4,33.0,635.0,797.02,578.9
2016,7,16,10,0,456.0,306.0,3.4,34.0,673.0,813.45,586.01
2016,7,16,10,15,438.5,329.5,3.35,34.5,695.5,808.09,578.95
2016,7,16,10,30,421.0,353.0,3.3,35.0,718.0,800.12,570.5
2016,7,16,10,45,637.5,242.5,3.3,35.5,816.0,891.1,633.52
2016,7,16,11,0,854.0,132.0,3.3,36.0,914.0,946.38,666.86
2016,7,16,11,15,858.5,133.5,3.3,36.0,935.5,926.29,653.01
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,902.89,637.69
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,870.47,615.35
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,835.33,591.37
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.0,799.79,568.56
2016,7,16,12,30,844.0,156.0,3.4,37.0,989.0,762.1,543.61
2016,7,16,12,45,842.5,156.5,3.5,37.5,986.5,720.88,514.13
2016,7,16,13,0,841.0,157.0,3.6,38.0,984.0,678.35,483.22
2016,7,16,13,15,838.5,156.0,3.65,38.0,973.5,632.96,450.54
2016,7,16,13,30,836.0,155.0,3.7,38.0,963.0,586.48,416.24
2016,7,16,13,45,830.5,154.5,3.8,38.0,945.0,537.76,379.53
2016,7,16,14,0,825.0,154.0,3.9,38.0,927.0,487.21,340.5
2016,7,16,14,15,818.0,152.5,4.0,38.0,901.5,434.66,299.01
2016,7,16,14,30,811.0,151.0,4.1,38.0,876.0,382.16,256.59
2016,7,16,14,45,807.0,146.0,4.2,38.0,845.0,328.45,212.68
2016,7,16,15,0,803.0,141.0,4.3,38.0,814.0,274.9,169.09
2016,7,16,15,15,791.5,138.5,4.35,37.5,775.5,221.99,128.3
2016,7,16,15,30,780.0,136.0,4.4,37.0,737.0,170.43,93.03
2016,7,16,15,45,763.5,133.5,4.45,37.0,693.0,120.12,67.96
2016,7,16,16,0,747.0,131.0,4.5,37.0,649.0,89.13,65.48
2016,7,16,16,15,552.5,185.5,4.55,36.5,553.5,115.45,86.72
2016,7,16,16,30,358.0,240.0,4.6,36.0,458.0,155.15,118.58
2016,7,16,16,45,505.5,177.0,4.65,36.0,454.5,114.63,86.79
2016,7,16,17,0,653.0,114.0,4.7,36.0,451.0,78.14,57.85
2016,7,16,17,15,618.5,108.0,4.65,35.5,398.0,75.88,56.39
2016,7,16,17,30,584.0,102.0,4.6,35.0,345.0,73.48,54.78
2016,7,16,17,45,536.5,94.5,4.55,34.5,292.5,69.7,51.96
2016,7,16,18,0,489.0,87.0,4.5,34.0,240.0,65.78,48.94
2016,7,16,18,15,422.5,76.5,4.25,33.0,190.5,57.03,41.86
2016,7,16,18,30,356.0,66.0,4.0,32.0,141.0,49.7,35.7
2016,7,16,18,45,264.0,51.5,3.75,31.5,98.0,39.14,26.53
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,28.38,16.65
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,14.35,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,23.5,11.0,24.59,0.0
2016,7,17,6,0,51.0,19.0,2.9,24.0,22.0,74.08,0.0
2016,7,17,6,15,151.5,37.5,2.95,24.5,58.5,188.07,141.13
2016,7,17,6,30,252.0,56.0,3.0,25.0,95.0,309.12,245.04
2016,7,17,6,45,344.0,67.0,3.15,25.5,143.0,403.37,323.41
2016,7,17,7,0,436.0,78.0,3.3,26.0,191.0,504.33,403.01
2016,7,17,7,15,492.0,87.0,3.3,26.5,243.0,583.95,462.38
2016,7,17,7,30,548.0,96.0,3.3,27.0,295.0,659.72,516.32
2016,7,17,7,45,598.0,100.0,3.3,28.0,350.0,724.53,559.09
2016,7,17,8,0,648.0,104.0,3.3,29.0,405.0,789.07,600.02
2016,7,17,8,15,677.0,109.0,3.3,29.5,457.5,833.72,627.08
2016,7,17,8,30,706.0,114.0,3.3,30.0,510.0,876.6,652.46
2016,7,17,8,45,730.5,116.5,3.35,31.0,560.5,909.66,669.77
2016,7,17,9,0,755.0,119.0,3.4,32.0,611.0,934.19,681.25
2016,7,17,9,15,771.0,122.5,3.4,32.5,656.5,954.86,691.26
2016,7,17,9,30,787.0,126.0,3.4,33.0,702.0,972.35,699.23
2016,7,17,9,45,800.5,128.0,3.45,33.5,743.5,982.25,702.76
2016,7,17,10,0,814.0,130.0,3.5,34.0,785.0,988.71,704.26
2016,7,17,10,15,823.0,132.0,3.5,34.0,819.5,987.1,701.89
2016,7,17,10,30,832.0,134.0,3.5,34.0,854.0,968.74,689.05
2016,7,17,10,45,838.5,135.5,3.55,34.5,882.5,957.39,679.88
2016,7,17,11,0,845.0,137.0,3.6,35.0,911.0,942.61,668.61
2016,7,17,11,15,849.5,138.0,3.65,35.5,932.0,922.13,653.84
2016,7,17,11,30,854.0,139.0,3.7,36.0,953.0,898.4,637.11
2016,7,17,11,45,865.5,133.5,3.75,36.5,969.0,872.04,618.79
2016,7,17,12,0,877.0,128.0,3.8,37.0,985.0,842.52,598.47
2016,7,17,12,15,877.5,128.5,3.85,37.0,990.0,806.07,574.85
2016,7,17,12,30,878.0,129.0,3.9,37.0,995.0,767.36,549.63
2016,7,17,12,45,877.5,128.5,4.0,37.0,992.5,725.29,520.54
2016,7,17,13,0,877.0,128.0,4.1,37.0,990.0,681.66,489.54
2016,7,17,13,15,874.0,127.5,4.1,37.0,979.5,635.02,455.43
2016,7,17,13,30,871.0,127.0,4.1,37.0,969.0,587.19,419.64
2016,7,17,13,45,866.0,126.5,4.2,37.5,950.5,537.25,380.8
2016,7,17,14,0,861.0,126.0,4.3,38.0,932.0,486.57,340.48
2016,7,17,14,15,855.0,124.5,4.3,37.5,906.5,434.27,299.25
2016,7,17,14,30,849.0,123.0,4.3,37.0,881.0,381.72,256.75
2016,7,17,14,45,840.0,122.0,4.35,37.0,848.5,328.56,212.78
2016,7,17,15,0,831.0,121.0,4.4,37.0,816.0,275.86,169.51
2016,7,17,15,15,820.0,119.0,4.4,37.0,778.0,222.86,128.1
2016,7,17,15,30,809.0,117.0,4.4,37.0,740.0,161.13,85.1
2016,7,17,15,45,492.0,218.5,4.4,37.0,591.0,149.6,96.45
2016,7,17,16,0,175.0,320.0,4.4,37.0,442.0,202.7,154.16
2016,7,17,16,15,190.0,294.0,4.4,36.5,417.5,190.44,145.34
2016,7,17,16,30,205.0,268.0,4.4,36.0,393.0,177.45,135.97
2016,7,17,16,45,448.0,183.5,4.4,36.0,423.5,117.64,89.16
2016,7,17,17,0,691.0,99.0,4.4,36.0,454.0,68.76,50.27
2016,7,17,17,15,658.5,94.0,4.3,35.5,401.5,66.74,48.97
2016,7,17,17,30,626.0,89.0,4.2,35.0,349.0,64.61,47.53
2016,7,17,17,45,579.0,83.0,4.15,34.5,296.0,61.5,45.24
2016,7,17,18,0,532.0,77.0,4.1,34.0,243.0,58.32,42.79
2016,7,17,18,15,467.5,68.0,3.85,33.0,193.0,52.54,38.14
2016,7,17,18,30,403.0,59.0,3.6,32.0,143.0,46.6,33.13
2016,7,17,18,45,305.0,47.0,3.35,31.5,99.5,36.02,23.96
2016,7,17,19,0,207.0,35.0,3.1,31.0,56.0,26.99,15.49
2016,7,17,19,15,103.5,17.5,3.05,30.5,28.0,13.61,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,25.12,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,73.85,0.0
2016,7,18,6,15,156.5,35.0,2.15,25.5,56.5,204.29,151.66
2016,7,18,6,30,259.0,52.0,2.3,26.0,92.0,308.46,242.96
2016,7,18,6,45,348.5,62.5,2.5,26.5,139.0,400.31,318.97
2016,7,18,7,0,438.0,73.0,2.7,27.0,186.0,498.75,395.84
2016,7,18,7,15,493.5,81.5,2.75,27.5,237.5,578.79,455.13
2016,7,18,7,30,549.0,90.0,2.8,28.0,289.0,653.33,507.84
2016,7,18,7,45,307.0,138.0,2.85,28.5,253.0,467.69,366.42
2016,7,18,8,0,65.0,186.0,2.9,29.0,217.0,259.11,200.31
2016,7,18,8,15,387.0,145.0,2.9,29.5,359.0,582.96,450.38
2016,7,18,8,30,709.0,104.0,2.9,30.0,501.0,866.62,645.35
2016,7,18,8,45,733.0,107.0,2.95,30.5,551.0,894.49,658.55
2016,7,18,9,0,757.0,110.0,3.0,31.0,601.0,925.68,675.89
2016,7,18,9,15,400.0,206.0,2.95,31.5,467.0,668.84,496.29
2016,7,18,9,30,43.0,302.0,2.9,32.0,333.0,340.71,251.97
2016,7,18,9,45,426.0,212.5,2.9,32.5,553.0,692.2,511.78
2016,7,18,10,0,809.0,123.0,2.9,33.0,773.0,975.89,697.08
2016,7,18,10,15,818.5,125.0,2.9,33.5,808.0,962.08,683.17
2016,7,18,10,30,828.0,127.0,2.9,34.0,843.0,957.9,678.13
2016,7,18,10,45,833.0,129.5,2.9,34.5,871.0,946.34,668.5
2016,7,18,11,0,838.0,132.0,2.9,35.0,899.0,931.37,656.94
2016,7,18,11,15,843.0,133.0,2.9,35.0,920.5,911.65,643.87
2016,7,18,11,30,848.0,134.0,2.9,35.0,942.0,888.69,628.84
2016,7,18,11,45,846.5,137.5,2.9,35.0,954.5,859.07,609.58
2016,7,18,12,0,845.0,141.0,2.9,35.0,967.0,826.67,588.55
2016,7,18,12,15,846.5,141.5,2.9,35.0,972.5,791.8,565.85
2016,7,18,12,30,848.0,142.0,2.9,35.0,978.0,754.69,541.31
2016,7,18,12,45,563.5,313.0,2.95,35.5,868.0,662.01,472.05
2016,7,18,13,0,279.0,484.0,3.0,36.0,758.0,569.46,403.56
2016,7,18,13,15,560.0,312.5,3.05,36.0,856.0,588.13,419.54
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,579.56,413.85
2016,7,18,13,45,837.0,140.0,3.15,36.0,936.0,531.1,376.88
2016,7,18,14,0,833.0,139.0,3.2,36.0,918.0,481.86,338.47
2016,7,18,14,15,827.0,137.5,3.25,36.0,893.0,430.88,297.77
2016,7,18,14,30,821.0,136.0,3.3,36.0,868.0,379.69,255.97
2016,7,18,14,45,805.0,138.5,3.35,36.0,834.5,321.84,209.13
2016,7,18,15,0,789.0,141.0,3.4,36.0,801.0,270.47,167.32
2016,7,18,15,15,508.5,251.0,3.45,35.5,668.5,238.04,152.26
2016,7,18,15,30,228.0,361.0,3.5,35.0,536.0,257.7,179.28
2016,7,18,15,45,480.5,246.0,3.55,35.0,587.5,163.61,108.03
2016,7,18,16,0,733.0,131.0,3.6,35.0,639.0,88.94,65.84
2016,7,18,16,15,564.0,180.5,3.65,34.5,554.5,110.63,83.58
2016,7,18,16,30,395.0,230.0,3.7,34.0,470.0,150.4,115.72
2016,7,18,16,45,421.5,200.5,3.8,34.0,435.5,127.51,97.82
2016,7,18,17,0,448.0,171.0,3.9,34.0,401.0,112.53,86.16
2016,7,18,17,15,353.0,165.0,3.9,33.5,333.5,115.18,88.84
2016,7,18,17,30,258.0,159.0,3.9,33.0,266.0,110.77,85.75
2016,7,18,17,45,238.5,138.0,3.95,33.0,225.5,97.93,75.51
2016,7,18,18,0,219.0,117.0,4.0,33.0,185.0,84.55,64.63
2016,7,18,18,15,187.5,96.0,3.9,32.5,146.5,70.55,53.13
2016,7,18,18,30,156.0,75.0,3.8,32.0,108.0,56.08,40.95
2016,7,18,18,45,112.0,55.0,3.75,31.5,75.0,41.78,28.64
2016,7,18,19,0,68.0,35.0,3.7,31.0,42.0,27.64,15.92
2016,7,18,19,15,34.0,17.5,3.7,30.5,21.0,14.19,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,10.5,39.21,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,21.0,113.92,0.0
2016,7,19,6,15,215.0,30.5,1.35,26.0,57.5,238.68,176.31
2016,7,19,6,30,331.0,44.0,1.3,26.0,94.0,355.78,278.34
2016,7,19,6,45,421.5,52.0,1.3,26.5,142.5,451.39,354.32
2016,7,19,7,0,512.0,60.0,1.3,27.0,191.0,552.1,429.81
2016,7,19,7,15,564.0,66.0,1.3,27.5,243.0,620.6,478.09
2016,7,19,7,30,616.0,72.0,1.3,28.0,295.0,690.36,524.92
2016,7,19,7,45,657.5,75.5,1.3,29.0,348.5,747.44,559.82
2016,7,19,8,0,699.0,79.0,1.3,30.0,402.0,799.66,590.05
2016,7,19,8,15,725.0,83.0,1.35,30.5,454.0,841.52,614.29
2016,7,19,8,30,751.0,87.0,1.4,31.0,506.0,881.42,636.85
2016,7,19,8,45,771.5,89.5,1.5,31.5,555.5,911.58,653.5
2016,7,19,9,0,792.0,92.0,1.6,32.0,605.0,939.07,668.45
2016,7,19,9,15,806.5,94.5,1.75,32.5,651.0,945.69,670.88
2016,7,19,9,30,821.0,97.0,1.9,33.0,697.0,961.04,679.07
2016,7,19,9,45,832.5,99.0,2.1,33.5,737.5,969.47,683.41
2016,7,19,10,0,844.0,101.0,2.3,34.0,778.0,974.52,685.7
2016,7,19,10,15,852.5,102.5,2.45,34.0,813.0,972.51,684.57
2016,7,19,10,30,861.0,104.0,2.6,34.0,848.0,966.99,681.36
2016,7,19,10,45,866.5,106.0,2.8,34.5,876.5,955.52,673.49
2016,7,19,11,0,872.0,108.0,3.0,35.0,905.0,940.55,663.44
2016,7,19,11,15,876.5,109.0,3.15,35.0,926.5,920.24,650.99
2016,7,19,11,30,881.0,110.0,3.3,35.0,948.0,896.61,636.4
2016,7,19,11,45,881.5,112.0,3.45,35.5,961.0,867.19,616.71
2016,7,19,12,0,882.0,114.0,3.6,36.0,974.0,834.85,595.08
2016,7,19,12,15,883.5,114.0,3.75,36.0,980.0,798.98,572.22
2016,7,19,12,30,885.0,114.0,3.9,36.0,986.0,760.75,547.57
2016,7,19,12,45,883.0,115.0,4.05,36.5,984.0,718.74,517.73
2016,7,19,13,0,881.0,116.0,4.2,37.0,982.0,675.15,485.68
2016,7,19,13,15,879.5,115.5,4.25,37.0,972.0,629.33,452.12
2016,7,19,13,30,878.0,115.0,4.3,37.0,962.0,582.14,416.71
2016,7,19,13,45,507.0,291.5,4.4,37.0,779.0,472.57,336.59
2016,7,19,14,0,136.0,468.0,4.5,37.0,596.0,403.51,287.29
2016,7,19,14,15,495.5,291.0,4.55,36.5,736.0,398.14,279.59
2016,7,19,14,30,855.0,114.0,4.6,36.0,876.0,376.9,254.45
2016,7,19,14,45,599.5,245.0,4.65,36.0,770.5,325.12,217.92
2016,7,19,15,0,344.0,376.0,4.7,36.0,665.0,319.83,219.28
2016,7,19,15,15,294.0,367.0,4.7,36.0,605.5,278.62,190.44
2016,7,19,15,30,244.0,358.0,4.7,36.0,546.0,243.34,167.79
2016,7,19,15,45,258.0,332.0,4.75,36.0,520.5,209.04,146.6
2016,7,19,16,0,272.0,306.0,4.8,36.0,495.0,184.2,140.46
2016,7,19,16,15,298.5,276.5,4.8,35.5,469.5,171.83,131.52
2016,7,19,16,30,325.0,247.0,4.8,35.0,444.0,158.43,121.66
2016,7,19,16,45,354.5,216.0,4.8,34.5,413.0,143.19,110.23
2016,7,19,17,0,384.0,185.0,4.8,34.0,382.0,120.32,92.5
2016,7,19,17,15,319.5,172.0,4.7,33.5,323.5,118.91,91.92
2016,7,19,17,30,255.0,159.0,4.6,33.0,265.0,110.74,85.77
2016,7,19,17,45,236.5,137.0,4.6,33.0,224.0,97.29,75.01
2016,7,19,18,0,218.0,115.0,4.6,33.0,183.0,83.27,63.6
2016,7,19,18,15,189.0,94.5,4.35,32.5,145.0,69.58,52.33
2016,7,19,18,30,160.0,74.0,4.1,32.0,107.0,55.43,40.4
2016,7,19,18,45,114.0,54.0,3.95,31.5,74.0,41.08,28.06
2016,7,19,19,0,68.0,34.0,3.8,31.0,41.0,26.92,15.28
2016,7,19,19,15,34.0,17.0,3.7,30.5,20.5,13.8,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.0,8.5,1.45,24.5,9.0,7.26,0.0
2016,7,20,6,0,40.0,17.0,1.7,25.0,18.0,61.93,0.0
2016,7,20,6,15,140.5,34.5,1.75,25.5,53.0,175.3,128.39
2016,7,20,6,30,241.0,52.0,1.8,26.0,88.0,295.05,231.51
2016,7,20,6,45,335.0,63.0,1.85,26.5,135.5,390.4,309.77
2016,7,20,7,0,429.0,74.0,1.9,27.0,183.0,492.74,389.0
2016,7,20,7,15,485.5,82.5,1.9,27.5,234.5,572.76,447.47
2016,7,20,7,30,542.0,91.0,1.9,28.0,286.0,648.07,499.83
2016,7,20,7,45,594.5,94.0,1.9,28.5,340.5,713.59,543.05
2016,7,20,8,0,647.0,97.0,1.9,29.0,395.0,779.03,584.64
2016,7,20,8,15,675.5,102.0,1.95,29.5,447.0,823.2,611.0
2016,7,20,8,30,704.0,107.0,2.0,30.0,499.0,865.64,635.85
2016,7,20,8,45,730.0,108.5,2.05,30.5,549.5,893.29,650.61
2016,7,20,9,0,756.0,110.0,2.1,31.0,600.0,924.73,667.84
2016,7,20,9,15,459.0,226.0,2.2,31.5,530.0,751.86,549.25
2016,7,20,9,30,162.0,342.0,2.3,32.0,460.0,529.19,387.99
2016,7,20,9,45,489.5,230.5,2.45,32.5,617.0,776.94,566.18
2016,7,20,10,0,817.0,119.0,2.6,33.0,774.0,966.75,688.19
2016,7,20,10,15,826.5,121.0,2.75,33.5,809.0,966.04,684.62
2016,7,20,10,30,836.0,123.0,2.9,34.0,844.0,961.85,680.66
2016,7,20,10,45,532.5,286.5,3.05,34.5,752.0,828.08,590.23
2016,7,20,11,0,229.0,450.0,3.2,35.0,660.0,649.46,463.13
2016,7,20,11,15,545.0,288.0,3.3,35.0,802.5,800.85,573.1
2016,7,20,11,30,861.0,126.0,3.4,35.0,945.0,893.17,635.65
2016,7,20,11,45,852.0,135.5,3.5,35.5,955.5,862.03,613.67
2016,7,20,12,0,843.0,145.0,3.6,36.0,966.0,828.12,590.73
2016,7,20,12,15,526.5,322.5,3.65,36.0,836.5,707.9,505.43
2016,7,20,12,30,210.0,500.0,3.7,36.0,707.0,578.94,411.64
2016,7,20,12,45,527.0,322.5,3.8,36.5,840.5,643.55,460.9
2016,7,20,13,0,844.0,145.0,3.9,37.0,974.0,671.37,482.05
2016,7,20,13,15,841.5,144.5,3.95,37.0,964.0,626.14,448.74
2016,7,20,13,30,839.0,144.0,4.0,37.0,954.0,579.76,414.13
2016,7,20,13,45,833.0,144.0,4.05,37.0,936.0,530.87,376.82
2016,7,20,14,0,827.0,144.0,4.1,37.0,918.0,481.39,338.07
2016,7,20,14,15,821.0,142.5,4.1,37.0,892.5,430.56,297.28
2016,7,20,14,30,815.0,141.0,4.1,37.0,867.0,379.52,255.48
2016,7,20,14,45,777.5,156.5,4.2,37.0,828.5,324.53,211.31
2016,7,20,15,0,740.0,172.0,4.3,37.0,790.0,278.14,174.13
2016,7,20,15,15,727.5,169.0,4.3,36.5,752.5,219.98,129.84
2016,7,20,15,30,715.0,166.0,4.3,36.0,715.0,170.36,96.21
2016,7,20,15,45,596.0,203.5,4.3,36.0,643.0,141.22,89.05
2016,7,20,16,0,477.0,241.0,4.3,36.0,571.0,142.14,107.6
2016,7,20,16,15,504.5,212.0,4.25,35.5,537.5,129.81,98.41
2016,7,20,16,30,532.0,183.0,4.2,35.0,504.0,116.37,88.26
2016,7,20,16,45,532.5,164.0,4.2,35.0,461.0,107.41,81.41
2016,7,20,17,0,533.0,145.0,4.2,35.0,418.0,97.75,73.96
2016,7,20,17,15,501.5,133.5,4.1,34.5,367.0,91.76,69.55
2016,7,20,17,30,470.0,122.0,4.0,34.0,316.0,85.43,64.79
2016,7,20,17,45,450.0,109.0,3.95,34.0,272.5,77.89,58.8
2016,7,20,18,0,430.0,96.0,3.9,34.0,229.0,69.94,52.36
2016,7,20,18,15,362.0,84.0,3.6,33.5,180.5,61.94,45.8
2016,7,20,18,30,294.0,72.0,3.3,33.0,132.0,53.73,38.81
2016,7,20,18,45,210.0,54.5,3.0,32.5,90.5,41.18,27.98
2016,7,20,19,0,126.0,37.0,2.7,32.0,49.0,28.62,16.41
2016,7,20,19,15,63.0,18.5,2.7,31.5,24.5,14.61,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,6.83,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,111.03,0.0
2016,7,21,6,15,221.0,29.5,2.6,25.5,57.0,242.02,177.67
2016,7,21,6,30,343.0,43.0,2.7,26.0,94.0,363.72,286.33
2016,7,21,6,45,434.5,51.0,2.8,26.5,143.0,460.5,365.05
2016,7,21,7,0,526.0,59.0,2.9,27.0,192.0,562.47,443.79
2016,7,21,7,15,578.0,65.5,2.8,27.5,245.0,632.13,494.21
2016,7,21,7,30,630.0,72.0,2.7,28.0,298.0,703.03,542.93
2016,7,21,7,45,669.5,76.0,2.6,29.0,352.0,759.35,577.93
2016,7,21,8,0,709.0,80.0,2.5,30.0,406.0,810.46,607.78
2016,7,21,8,15,735.0,84.0,2.3,30.5,458.5,852.56,630.87
2016,7,21,8,30,761.0,88.0,2.1,31.0,511.0,892.64,651.72
2016,7,21,8,45,779.5,91.5,1.9,32.0,561.0,922.21,663.61
2016,7,21,9,0,798.0,95.0,1.7,33.0,611.0,949.0,673.2
2016,7,21,9,15,813.0,97.5,1.7,33.5,657.0,955.91,673.93
2016,7,21,9,30,828.0,100.0,1.7,34.0,703.0,971.7,680.5
2016,7,21,9,45,838.0,103.0,1.75,34.5,744.0,979.63,682.85
2016,7,21,10,0,848.0,106.0,1.8,35.0,785.0,984.09,683.29
2016,7,21,10,15,856.5,107.5,1.95,35.5,820.0,981.88,680.99
2016,7,21,10,30,865.0,109.0,2.1,36.0,855.0,976.14,676.63
2016,7,21,10,45,869.5,111.5,2.25,36.5,883.5,963.95,668.35
2016,7,21,11,0,874.0,114.0,2.4,37.0,912.0,948.25,657.97
2016,7,21,11,15,878.5,115.0,2.45,37.0,933.5,927.66,645.09
2016,7,21,11,30,883.0,116.0,2.5,37.0,955.0,903.73,630.19
2016,7,21,11,45,885.5,117.0,2.65,37.5,969.0,874.84,611.6
2016,7,21,12,0,888.0,118.0,2.8,38.0,983.0,842.95,591.01
2016,7,21,12,15,889.0,118.0,2.9,38.0,989.0,806.27,568.13
2016,7,21,12,30,890.0,118.0,3.0,38.0,995.0,767.25,543.51
2016,7,21,12,45,891.0,117.0,3.1,38.5,993.5,725.43,514.35
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,681.81,482.95
2016,7,21,13,15,890.0,115.5,3.25,39.0,982.0,635.03,449.48
2016,7,21,13,30,888.0,115.0,3.3,39.0,972.0,586.9,414.15
2016,7,21,13,45,887.5,112.0,3.4,39.0,954.5,536.55,376.37
2016,7,21,14,0,887.0,109.0,3.5,39.0,937.0,485.01,336.52
2016,7,21,14,15,881.5,108.0,3.55,39.0,912.0,431.77,294.25
2016,7,21,14,30,876.0,107.0,3.6,39.0,887.0,378.18,250.72
2016,7,21,14,45,869.5,105.0,3.65,39.0,855.0,323.51,205.87
2016,7,21,15,0,863.0,103.0,3.7,39.0,823.0,269.03,161.52
2016,7,21,15,15,853.0,101.0,3.7,38.5,784.5,214.33,119.55
2016,7,21,15,30,843.0,99.0,3.7,38.0,746.0,160.63,83.54
2016,7,21,15,45,831.0,96.5,3.7,38.0,702.5,107.7,58.79
2016,7,21,16,0,819.0,94.0,3.7,38.0,659.0,78.81,57.06
2016,7,21,16,15,802.0,91.5,3.65,37.5,611.0,77.62,56.44
2016,7,21,16,30,785.0,89.0,3.6,37.0,563.0,66.79,48.12
2016,7,21,16,45,763.5,85.5,3.6,37.0,511.5,65.43,47.21
2016,7,21,17,0,742.0,82.0,3.6,37.0,460.0,63.96,46.22
2016,7,21,17,15,712.0,78.0,3.5,36.5,407.0,61.92,44.86
2016,7,21,17,30,682.0,74.0,3.4,36.0,354.0,59.81,43.42
2016,7,21,17,45,639.5,68.5,3.35,35.5,300.5,51.65,36.96
2016,7,21,18,0,597.0,63.0,3.3,35.0,247.0,48.34,34.39
2016,7,21,18,15,535.0,56.0,2.9,34.0,196.0,43.65,30.61
2016,7,21,18,30,473.0,49.0,2.5,33.0,145.0,38.88,26.57
2016,7,21,18,45,375.0,39.0,2.15,32.5,100.5,31.36,19.98
2016,7,21,19,0,277.0,29.0,1.8,32.0,56.0,23.71,12.55
2016,7,21,19,15,138.5,14.5,1.8,31.5,28.0,11.77,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
