Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,61.0,7.5,2.15,24.5,10.0,6.4,0.0
2016,7,22,6,0,122.0,15.0,2.4,25.0,20.0,96.46,0.0
2016,7,22,6,15,247.5,27.5,2.35,25.5,57.0,262.76,191.49
2016,7,22,6,30,373.0,40.0,2.3,26.0,94.0,383.32,300.38
2016,7,22,6,45,456.5,48.0,2.3,27.0,143.0,474.25,373.35
2016,7,22,7,0,540.0,56.0,2.3,28.0,192.0,570.07,445.55
2016,7,22,7,15,591.0,62.0,2.15,28.5,244.5,638.49,493.98
2016,7,22,7,30,642.0,68.0,2.0,29.0,297.0,708.15,540.48
2016,7,22,7,45,679.5,72.0,1.9,30.0,351.0,758.16,570.16
2016,7,22,8,0,717.0,76.0,1.8,31.0,405.0,812.88,601.6
2016,7,22,8,15,742.5,79.5,1.85,31.5,457.5,854.0,625.39
2016,7,22,8,30,768.0,83.0,1.9,32.0,510.0,893.1,647.49
2016,7,22,8,45,788.0,86.0,2.0,33.0,560.0,923.68,662.96
2016,7,22,9,0,808.0,89.0,2.1,34.0,610.0,939.85,669.16
2016,7,22,9,15,822.5,91.5,2.2,34.5,656.0,958.48,678.46
2016,7,22,9,30,837.0,94.0,2.3,35.0,702.0,973.93,685.78
2016,7,22,9,45,848.0,95.5,2.4,35.5,743.0,981.33,688.19
2016,7,22,10,0,859.0,97.0,2.5,36.0,784.0,985.29,688.66
2016,7,22,10,15,867.5,99.0,2.55,36.0,819.5,983.76,686.85
2016,7,22,10,30,876.0,101.0,2.6,36.0,855.0,978.62,683.0
2016,7,22,10,45,882.0,102.0,2.65,36.5,884.0,966.39,673.5
2016,7,22,11,0,888.0,103.0,2.7,37.0,913.0,950.65,662.01
2016,7,22,11,15,892.0,104.0,2.75,37.5,934.5,929.57,647.33
2016,7,22,11,30,896.0,105.0,2.8,38.0,956.0,905.14,630.68
2016,7,22,11,45,893.0,109.5,2.85,38.5,968.5,874.53,610.21
2016,7,22,12,0,890.0,114.0,2.9,39.0,981.0,841.04,587.95
2016,7,22,12,15,891.5,114.5,2.95,39.0,987.0,805.18,565.35
2016,7,22,12,30,893.0,115.0,3.0,39.0,993.0,766.88,541.02
2016,7,22,12,45,892.0,115.0,3.05,39.0,991.0,724.31,512.36
2016,7,22,13,0,891.0,115.0,3.1,39.0,989.0,680.05,481.43
2016,7,22,13,15,889.0,114.5,3.15,39.0,979.0,633.27,448.0
2016,7,22,13,30,887.0,114.0,3.2,39.0,969.0,585.13,412.69
2016,7,22,13,45,883.5,113.5,3.25,39.5,951.5,534.99,374.16
2016,7,22,14,0,880.0,113.0,3.3,40.0,934.0,483.92,333.99
2016,7,22,14,15,874.5,112.0,3.3,39.5,909.0,430.95,292.73
2016,7,22,14,30,869.0,111.0,3.3,39.0,884.0,377.63,250.08
2016,7,22,14,45,854.5,113.5,3.35,39.0,850.0,323.83,206.21
2016,7,22,15,0,840.0,116.0,3.4,39.0,816.0,271.02,163.54
2016,7,22,15,15,829.5,114.0,3.4,39.0,778.0,217.36,122.33
2016,7,22,15,30,819.0,112.0,3.4,39.0,740.0,164.74,87.19
2016,7,22,15,45,805.0,109.5,3.4,39.0,696.0,102.08,55.29
2016,7,22,16,0,791.0,107.0,3.4,39.0,652.0,75.16,53.94
2016,7,22,16,15,487.0,187.5,3.4,38.5,515.0,115.67,86.12
2016,7,22,16,30,183.0,268.0,3.4,38.0,378.0,176.99,134.45
2016,7,22,16,45,444.0,181.0,3.4,38.0,415.5,116.35,87.33
2016,7,22,17,0,705.0,94.0,3.4,38.0,453.0,65.88,47.52
2016,7,22,17,15,673.0,89.0,3.3,37.5,400.0,63.71,46.1
2016,7,22,17,30,641.0,84.0,3.2,37.0,347.0,61.43,44.53
2016,7,22,17,45,594.0,78.0,3.15,36.5,293.5,58.16,42.1
2016,7,22,18,0,547.0,72.0,3.1,36.0,240.0,54.8,39.52
2016,7,22,18,15,483.0,63.5,2.75,35.0,189.5,49.26,35.07
2016,7,22,18,30,419.0,55.0,2.4,34.0,139.0,43.59,30.29
2016,7,22,18,45,320.0,43.0,2.05,33.5,95.5,34.61,22.48
2016,7,22,19,0,221.0,31.0,1.7,33.0,52.0,24.04,12.61
2016,7,22,19,15,110.5,15.5,1.75,32.5,26.0,12.1,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,18.0,67.45,0.0
2016,7,23,6,15,194.0,29.5,2.6,25.5,53.5,223.47,161.05
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,335.13,263.46
2016,7,23,6,45,394.5,54.5,2.65,27.0,137.0,432.25,342.39
2016,7,23,7,0,482.0,64.0,2.7,28.0,185.0,531.67,418.57
2016,7,23,7,15,535.5,71.5,2.55,28.5,237.0,602.86,470.13
2016,7,23,7,30,589.0,79.0,2.4,29.0,289.0,675.34,519.84
2016,7,23,7,45,632.5,83.5,2.3,29.5,342.5,735.18,558.45
2016,7,23,8,0,676.0,88.0,2.2,30.0,396.0,794.73,595.27
2016,7,23,8,15,703.0,92.5,2.2,30.5,448.5,837.38,620.18
2016,7,23,8,30,730.0,97.0,2.2,31.0,501.0,873.09,640.03
2016,7,23,8,45,754.0,99.0,2.2,32.0,551.5,905.94,656.39
2016,7,23,9,0,778.0,101.0,2.2,33.0,602.0,936.17,670.77
2016,7,23,9,15,793.5,104.0,2.25,33.5,648.0,956.08,680.31
2016,7,23,9,30,809.0,107.0,2.3,34.0,694.0,972.8,687.97
2016,7,23,9,45,822.5,108.0,2.35,34.5,735.5,969.44,683.16
2016,7,23,10,0,836.0,109.0,2.4,35.0,777.0,975.21,684.43
2016,7,23,10,15,845.0,111.0,2.45,35.5,812.5,974.05,681.44
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,969.35,676.47
2016,7,23,10,45,861.5,113.5,2.65,36.5,877.0,958.1,668.44
2016,7,23,11,0,869.0,114.0,2.8,37.0,906.0,943.36,658.33
2016,7,23,11,15,873.5,115.0,2.9,37.0,928.0,922.84,645.64
2016,7,23,11,30,878.0,116.0,3.0,37.0,950.0,899.01,630.87
2016,7,23,11,45,881.0,116.5,3.1,37.5,964.0,870.2,611.63
2016,7,23,12,0,884.0,117.0,3.2,38.0,978.0,838.41,590.48
2016,7,23,12,15,885.0,117.5,3.25,38.0,984.0,802.25,567.41
2016,7,23,12,30,886.0,118.0,3.3,38.0,990.0,763.72,542.65
2016,7,23,12,45,885.5,118.0,3.4,38.5,987.5,721.67,513.05
2016,7,23,13,0,885.0,118.0,3.5,39.0,985.0,677.92,481.34
2016,7,23,13,15,883.0,117.5,3.55,39.0,975.0,631.3,447.8
2016,7,23,13,30,881.0,117.0,3.6,39.0,965.0,583.35,412.42
2016,7,23,13,45,876.5,116.5,3.65,39.0,947.0,532.9,374.3
2016,7,23,14,0,872.0,116.0,3.7,39.0,929.0,481.63,334.47
2016,7,23,14,15,866.5,114.5,3.7,39.0,904.0,428.66,292.29
2016,7,23,14,30,861.0,113.0,3.7,39.0,879.0,375.37,248.94
2016,7,23,14,45,846.5,115.5,3.7,39.0,845.0,321.94,205.23
2016,7,23,15,0,832.0,118.0,3.7,39.0,811.0,269.49,162.78
2016,7,23,15,15,821.0,116.0,3.7,39.0,772.5,216.13,121.84
2016,7,23,15,30,810.0,114.0,3.7,39.0,734.0,163.86,87.08
2016,7,23,15,45,795.5,111.5,3.75,39.0,690.5,101.69,55.72
2016,7,23,16,0,781.0,109.0,3.8,39.0,647.0,76.25,54.81
2016,7,23,16,15,762.5,106.0,3.8,38.5,599.0,75.91,54.85
2016,7,23,16,30,744.0,103.0,3.8,38.0,551.0,75.47,54.82
2016,7,23,16,45,719.0,99.0,3.8,38.0,499.5,74.15,53.98
2016,7,23,17,0,694.0,95.0,3.8,38.0,448.0,66.42,47.99
2016,7,23,17,15,661.5,90.0,3.75,37.5,395.0,64.28,46.58
2016,7,23,17,30,629.0,85.0,3.7,37.0,342.0,62.04,45.04
2016,7,23,17,45,583.0,79.0,3.65,36.5,289.5,58.83,42.66
2016,7,23,18,0,537.0,73.0,3.6,36.0,237.0,55.54,40.12
2016,7,23,18,15,472.0,64.0,3.3,35.0,186.5,49.64,35.37
2016,7,23,18,30,407.0,55.0,3.0,34.0,136.0,43.58,30.27
2016,7,23,18,45,309.5,43.0,2.75,33.5,93.0,33.13,21.26
2016,7,23,19,0,212.0,31.0,2.5,33.0,50.0,24.02,12.46
2016,7,23,19,15,106.0,15.5,2.6,32.5,25.0,13.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,53.04,0.0
2016,7,24,6,15,172.5,30.0,2.65,26.5,51.0,209.47,148.5
2016,7,24,6,30,285.0,46.0,2.7,27.0,86.0,320.19,250.52
2016,7,24,6,45,375.5,56.0,2.75,27.5,134.0,418.44,331.28
2016,7,24,7,0,466.0,66.0,2.8,28.0,182.0,520.52,410.49
2016,7,24,7,15,521.5,74.0,2.75,28.5,234.0,593.74,464.23
2016,7,24,7,30,577.0,82.0,2.7,29.0,286.0,668.36,516.33
2016,7,24,7,45,625.5,85.0,2.65,29.5,340.5,730.65,557.37
2016,7,24,8,0,674.0,88.0,2.6,30.0,395.0,792.8,596.74
2016,7,24,8,15,702.0,92.5,2.55,30.5,447.5,836.4,622.22
2016,7,24,8,30,730.0,97.0,2.5,31.0,500.0,873.06,642.53
2016,7,24,8,45,755.5,98.0,2.45,32.0,550.5,906.19,658.8
2016,7,24,9,0,781.0,99.0,2.4,33.0,601.0,936.73,673.04
2016,7,24,9,15,796.5,102.0,2.35,33.5,647.5,956.69,681.7
2016,7,24,9,30,812.0,105.0,2.3,34.0,694.0,961.09,680.64
2016,7,24,9,45,825.5,106.0,2.3,34.5,735.5,970.24,683.33
2016,7,24,10,0,839.0,107.0,2.3,35.0,777.0,976.03,684.01
2016,7,24,10,15,848.0,109.0,2.3,35.5,812.0,974.88,680.56
2016,7,24,10,30,857.0,111.0,2.3,36.0,847.0,970.18,675.14
2016,7,24,10,45,863.5,112.0,2.35,36.5,876.0,958.44,666.04
2016,7,24,11,0,870.0,113.0,2.4,37.0,905.0,943.21,654.98
2016,7,24,11,15,874.5,114.0,2.45,37.0,926.5,922.67,642.1
2016,7,24,11,30,879.0,115.0,2.5,37.0,948.0,898.8,627.2
2016,7,24,11,45,877.0,118.5,2.6,37.5,960.5,868.29,607.21
2016,7,24,12,0,875.0,122.0,2.7,38.0,973.0,834.94,585.39
2016,7,24,12,15,876.0,122.5,2.7,38.0,979.0,798.94,562.38
2016,7,24,12,30,877.0,123.0,2.7,38.0,985.0,760.59,537.75
2016,7,24,12,45,875.0,123.5,2.75,38.5,982.5,718.07,507.8
2016,7,24,13,0,873.0,124.0,2.8,39.0,980.0,673.99,476.07
2016,7,24,13,15,871.0,123.5,2.8,39.0,970.0,627.78,442.99
2016,7,24,13,30,869.0,123.0,2.8,39.0,960.0,580.26,408.13
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.5,530.36,370.77
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,479.71,331.76
2016,7,24,14,15,853.0,121.5,2.9,39.0,898.0,427.1,290.2
2016,7,24,14,30,847.0,120.0,2.9,39.0,873.0,374.25,247.52
2016,7,24,14,45,507.5,263.0,2.9,39.0,709.5,312.11,207.17
2016,7,24,15,0,168.0,406.0,2.9,39.0,546.0,308.28,213.43
2016,7,24,15,15,149.5,384.5,2.9,39.0,504.5,275.68,190.84
2016,7,24,15,30,131.0,363.0,2.9,39.0,463.0,245.77,171.13
2016,7,24,15,45,231.0,327.0,2.9,39.0,490.5,217.35,151.62
2016,7,24,16,0,331.0,291.0,2.9,39.0,518.0,178.12,133.64
2016,7,24,16,15,518.0,204.0,2.9,38.5,529.5,125.8,93.88
2016,7,24,16,30,705.0,117.0,2.9,38.0,541.0,76.73,55.76
2016,7,24,16,45,672.5,114.5,2.95,37.5,489.0,76.86,56.24
2016,7,24,17,0,640.0,112.0,3.0,37.0,437.0,77.02,56.72
2016,7,24,17,15,605.5,106.0,3.0,36.5,384.5,74.73,55.22
2016,7,24,17,30,571.0,100.0,3.0,36.0,332.0,72.31,53.59
2016,7,24,17,45,514.5,93.5,3.0,36.0,279.0,69.18,51.2
2016,7,24,18,0,458.0,87.0,3.0,36.0,226.0,64.08,47.1
2016,7,24,18,15,391.5,75.5,2.85,35.5,177.0,56.24,40.69
2016,7,24,18,30,325.0,64.0,2.7,35.0,128.0,48.2,33.88
2016,7,24,18,45,228.5,48.5,2.55,34.5,86.5,36.88,24.14
2016,7,24,19,0,132.0,33.0,2.4,34.0,45.0,25.73,13.5
2016,7,24,19,15,66.0,16.5,2.45,33.5,22.5,14.08,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.5,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.41,0.0
2016,7,25,6,15,0.0,17.5,2.05,27.0,17.5,14.43,4.7
2016,7,25,6,30,0.0,31.0,2.0,27.0,31.0,25.62,14.77
2016,7,25,6,45,0.0,50.5,2.0,27.0,50.5,44.53,30.48
2016,7,25,7,0,0.0,70.0,2.0,27.0,70.0,63.54,46.2
2016,7,25,7,15,0.0,92.0,2.0,27.0,92.0,84.95,63.62
2016,7,25,7,30,0.0,114.0,2.0,27.0,114.0,105.81,80.29
2016,7,25,7,45,217.5,136.0,2.0,27.5,235.0,382.31,302.55
2016,7,25,8,0,435.0,158.0,2.0,28.0,356.0,641.74,493.48
2016,7,25,8,15,468.5,168.5,1.9,28.5,406.0,692.15,523.89
2016,7,25,8,30,502.0,179.0,1.8,29.0,456.0,741.73,554.27
2016,7,25,8,45,539.5,182.5,1.75,29.5,506.0,785.77,580.67
2016,7,25,9,0,577.0,186.0,1.7,30.0,556.0,837.49,611.02
2016,7,25,9,15,597.5,192.0,1.6,30.5,601.0,864.28,623.86
2016,7,25,9,30,618.0,198.0,1.5,31.0,646.0,888.19,634.84
2016,7,25,9,45,651.5,193.0,1.4,31.5,690.0,910.59,644.68
2016,7,25,10,0,685.0,188.0,1.3,32.0,734.0,929.57,652.21
2016,7,25,10,15,697.0,191.5,1.35,32.5,769.0,932.57,652.01
2016,7,25,10,30,709.0,195.0,1.4,33.0,804.0,932.19,650.03
2016,7,25,10,45,733.0,187.5,1.45,33.5,836.5,928.55,646.21
2016,7,25,11,0,757.0,180.0,1.5,34.0,869.0,913.83,635.71
2016,7,25,11,15,763.5,182.0,1.65,34.5,891.0,896.55,624.98
2016,7,25,11,30,770.0,184.0,1.8,35.0,913.0,875.96,612.1
2016,7,25,11,45,792.5,171.5,1.95,36.0,932.0,853.02,596.4
2016,7,25,12,0,815.0,159.0,2.1,37.0,951.0,826.4,578.31
2016,7,25,12,15,816.5,159.5,2.2,37.0,957.0,790.85,556.42
2016,7,25,12,30,818.0,160.0,2.3,37.0,963.0,752.95,531.69
2016,7,25,12,45,821.5,157.5,2.45,37.5,962.5,712.04,503.49
2016,7,25,13,0,825.0,155.0,2.6,38.0,962.0,664.03,469.99
2016,7,25,13,15,556.5,312.0,2.7,38.0,854.0,583.74,411.48
2016,7,25,13,30,288.0,469.0,2.8,38.0,746.0,512.86,360.24
2016,7,25,13,45,252.0,467.0,2.9,38.5,706.5,467.75,328.18
2016,7,25,14,0,216.0,465.0,3.0,39.0,667.0,436.63,305.5
2016,7,25,14,15,509.0,305.5,3.1,38.5,762.5,410.15,283.51
2016,7,25,14,30,802.0,146.0,3.2,38.0,858.0,369.65,246.5
2016,7,25,14,45,777.5,153.5,3.35,38.0,822.5,318.43,205.09
2016,7,25,15,0,753.0,161.0,3.5,38.0,787.0,269.55,166.06
2016,7,25,15,15,740.5,157.5,3.6,37.5,748.5,218.12,127.24
2016,7,25,15,30,728.0,154.0,3.7,37.0,710.0,159.77,88.11
2016,7,25,15,45,563.0,214.0,3.8,37.0,628.5,141.87,91.68
2016,7,25,16,0,398.0,274.0,3.9,37.0,547.0,170.83,129.49
2016,7,25,16,15,421.0,243.5,4.0,36.5,513.5,146.64,111.21
2016,7,25,16,30,444.0,213.0,4.1,36.0,480.0,132.81,100.93
2016,7,25,16,45,223.0,183.0,4.2,35.5,317.0,122.34,93.19
2016,7,25,17,0,2.0,153.0,4.3,35.0,154.0,120.45,92.25
2016,7,25,17,15,1.0,134.5,4.25,34.5,135.0,106.52,81.53
2016,7,25,17,30,0.0,116.0,4.2,34.0,116.0,92.45,70.54
2016,7,25,17,45,0.0,97.0,4.2,33.5,97.0,77.91,58.97
2016,7,25,18,0,0.0,78.0,4.2,33.0,78.0,63.22,47.04
2016,7,25,18,15,0.0,60.5,4.05,32.0,60.5,49.49,35.73
2016,7,25,18,30,0.0,43.0,3.9,31.0,43.0,35.57,24.02
2016,7,25,18,45,0.0,28.5,3.8,30.5,28.5,23.53,13.66
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,11.52,2.98
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,5.97,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,11.62,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,95.62,63.73
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,166.21,129.18
2016,7,26,6,45,171.5,76.0,2.4,25.5,112.5,262.9,209.47
2016,7,26,7,0,237.0,98.0,2.5,26.0,156.0,348.51,279.02
2016,7,26,7,15,119.5,106.5,2.5,26.0,136.0,238.19,190.24
2016,7,26,7,30,2.0,115.0,2.5,26.0,116.0,108.98,83.11
2016,7,26,7,45,5.5,133.0,2.55,26.5,135.5,128.11,98.34
2016,7,26,8,0,9.0,151.0,2.6,27.0,155.0,147.33,113.14
2016,7,26,8,15,37.0,189.5,2.6,27.0,210.0,231.81,179.82
2016,7,26,8,30,65.0,228.0,2.6,27.0,265.0,301.11,232.99
2016,7,26,8,45,103.0,259.0,2.65,27.5,323.0,370.81,285.14
2016,7,26,9,0,141.0,290.0,2.7,28.0,381.0,462.12,351.42
2016,7,26,9,15,106.0,305.5,2.7,28.0,376.5,416.12,315.26
2016,7,26,9,30,71.0,321.0,2.7,28.0,372.0,391.59,295.24
2016,7,26,9,45,129.0,352.0,2.75,28.5,452.0,500.06,374.07
2016,7,26,10,0,187.0,383.0,2.8,29.0,532.0,584.42,433.02
2016,7,26,10,15,435.5,295.5,2.8,29.0,663.5,771.58,567.28
2016,7,26,10,30,684.0,208.0,2.8,29.0,795.0,920.96,669.11
2016,7,26,10,45,701.5,205.0,2.8,29.5,825.5,915.99,662.29
2016,7,26,11,0,719.0,202.0,2.8,30.0,856.0,907.49,654.68
2016,7,26,11,15,472.5,338.0,2.8,30.0,771.5,780.81,564.92
2016,7,26,11,30,226.0,474.0,2.8,30.0,687.0,640.08,463.5
2016,7,26,11,45,215.0,483.5,2.8,30.0,689.0,622.75,451.61
2016,7,26,12,0,204.0,493.0,2.8,30.0,691.0,604.76,438.54
2016,7,26,12,15,220.5,493.5,2.8,30.0,709.0,600.32,435.44
2016,7,26,12,30,237.0,494.0,2.8,30.0,727.0,593.77,430.72
2016,7,26,12,45,264.0,486.0,2.8,30.0,745.5,584.74,424.42
2016,7,26,13,0,291.0,478.0,2.8,30.0,764.0,572.06,415.37
2016,7,26,13,15,299.5,470.0,2.8,30.0,761.5,545.78,396.41
2016,7,26,13,30,308.0,462.0,2.8,30.0,759.0,518.87,376.72
2016,7,26,13,45,379.0,425.5,2.85,30.0,783.5,503.54,364.91
2016,7,26,14,0,450.0,389.0,2.9,30.0,808.0,473.55,341.52
2016,7,26,14,15,230.0,301.5,2.9,30.0,515.5,305.09,221.14
2016,7,26,14,30,10.0,214.0,2.9,30.0,223.0,176.57,129.57
2016,7,26,14,45,5.0,171.5,2.9,30.0,176.0,141.21,103.3
2016,7,26,15,0,0.0,129.0,2.9,30.0,129.0,106.29,76.98
2016,7,26,15,15,2.5,152.5,2.85,30.0,154.0,124.69,91.19
2016,7,26,15,30,5.0,176.0,2.8,30.0,179.0,141.88,104.45
2016,7,26,15,45,53.0,243.5,2.8,30.0,280.0,176.72,130.46
2016,7,26,16,0,101.0,311.0,2.8,30.0,381.0,210.22,164.23
2016,7,26,16,15,102.0,286.0,2.75,29.5,352.0,196.15,153.81
2016,7,26,16,30,103.0,261.0,2.7,29.0,323.0,181.57,142.99
2016,7,26,16,45,353.5,191.0,2.7,29.0,374.5,129.13,101.11
2016,7,26,17,0,604.0,121.0,2.7,29.0,426.0,82.83,63.5
2016,7,26,17,15,568.5,114.0,2.6,28.5,374.5,80.12,61.67
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,77.25,59.63
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,70.72,54.31
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,64.69,49.3
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,56.52,42.4
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,48.15,35.07
2016,7,26,18,45,220.0,47.5,1.7,26.5,83.5,36.13,24.42
2016,7,26,19,0,132.0,31.0,1.5,26.0,43.0,23.84,12.27
2016,7,26,19,15,66.0,15.5,1.5,26.0,21.5,13.23,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,23.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,24.0,1.0,0.85,0.0
2016,7,27,6,15,0.0,5.5,0.8,24.0,5.5,4.51,0.0
2016,7,27,6,30,0.0,10.0,1.0,24.0,10.0,8.21,0.97
2016,7,27,6,45,0.0,16.5,1.2,24.5,16.5,13.57,5.5
2016,7,27,7,0,0.0,23.0,1.4,25.0,23.0,18.94,10.01
2016,7,27,7,15,0.0,30.0,1.45,25.5,30.0,24.74,14.8
2016,7,27,7,30,0.0,37.0,1.5,26.0,37.0,30.55,19.52
2016,7,27,7,45,0.0,46.5,1.55,26.5,46.5,38.45,25.85
2016,7,27,8,0,0.0,56.0,1.6,27.0,56.0,46.37,32.1
2016,7,27,8,15,0.0,33.0,1.6,27.5,33.0,27.29,16.48
2016,7,27,8,30,0.0,10.0,1.6,28.0,10.0,8.26,1.02
2016,7,27,8,45,0.0,83.0,1.65,28.5,83.0,69.0,49.47
2016,7,27,9,0,0.0,156.0,1.7,29.0,156.0,135.08,100.67
2016,7,27,9,15,0.0,137.5,1.75,29.0,137.5,117.19,86.42
2016,7,27,9,30,0.0,119.0,1.8,29.0,119.0,100.31,73.16
2016,7,27,9,45,7.0,186.0,1.85,29.5,192.0,167.64,124.74
2016,7,27,10,0,14.0,253.0,1.9,30.0,265.0,235.95,175.51
2016,7,27,10,15,73.5,336.5,2.0,30.0,399.5,393.23,291.82
2016,7,27,10,30,133.0,420.0,2.1,30.0,534.0,550.41,402.39
2016,7,27,10,45,203.5,429.0,2.25,30.5,610.5,617.41,448.34
2016,7,27,11,0,274.0,438.0,2.4,31.0,687.0,696.12,501.42
2016,7,27,11,15,222.5,458.0,2.5,31.0,664.0,637.18,459.73
2016,7,27,11,30,171.0,478.0,2.6,31.0,641.0,594.72,429.54
2016,7,27,11,45,415.5,372.5,2.75,31.0,774.5,713.88,516.9
2016,7,27,12,0,660.0,267.0,2.9,31.0,908.0,798.14,577.62
2016,7,27,12,15,662.0,268.0,2.95,31.0,914.0,765.48,554.5
2016,7,27,12,30,664.0,269.0,3.0,31.0,920.0,730.71,530.45
2016,7,27,12,45,672.0,262.0,3.15,31.5,920.5,692.24,503.01
2016,7,27,13,0,680.0,255.0,3.3,32.0,921.0,652.15,473.86
2016,7,27,13,15,677.5,254.0,3.35,32.0,911.0,608.61,442.13
2016,7,27,13,30,675.0,253.0,3.4,32.0,901.0,564.48,409.19
2016,7,27,13,45,676.5,246.0,3.45,32.0,885.5,517.72,373.59
2016,7,27,14,0,678.0,239.0,3.5,32.0,870.0,470.34,336.55
2016,7,27,14,15,670.0,236.5,3.5,32.0,845.0,421.7,297.64
2016,7,27,14,30,662.0,234.0,3.5,32.0,820.0,373.59,258.4
2016,7,27,14,45,343.0,271.5,3.5,32.0,574.5,269.38,187.22
2016,7,27,15,0,24.0,309.0,3.5,32.0,329.0,244.58,179.02
2016,7,27,15,15,155.5,327.0,3.45,32.0,446.5,244.53,173.8
2016,7,27,15,30,287.0,345.0,3.4,32.0,564.0,237.21,164.59
2016,7,27,15,45,441.5,269.5,3.35,32.0,582.5,167.95,116.26
2016,7,27,16,0,596.0,194.0,3.3,32.0,601.0,116.42,88.81
2016,7,27,16,15,572.0,187.0,3.15,31.5,554.5,117.35,90.07
2016,7,27,16,30,548.0,180.0,3.0,31.0,508.0,115.36,88.93
2016,7,27,16,45,521.5,170.0,2.85,31.0,458.5,111.29,85.94
2016,7,27,17,0,495.0,160.0,2.7,31.0,409.0,106.91,82.69
2016,7,27,17,15,455.0,150.0,2.3,30.5,358.0,102.06,79.17
2016,7,27,17,30,415.0,140.0,1.9,30.0,307.0,96.95,75.38
2016,7,27,17,45,369.5,125.5,1.55,29.5,257.5,88.49,68.71
2016,7,27,18,0,324.0,111.0,1.2,29.0,208.0,81.6,63.17
2016,7,27,18,15,256.5,94.0,1.1,28.5,161.0,69.63,53.15
2016,7,27,18,30,189.0,77.0,1.0,28.0,114.0,57.4,42.6
2016,7,27,18,45,118.0,54.5,0.9,27.5,75.0,41.24,28.47
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,25.09,12.88
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,13.66,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.0,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,16.0,10.0,2.3,25.0,11.0,19.47,0.0
2016,7,28,6,15,104.5,29.5,2.4,25.0,43.0,141.15,93.49
2016,7,28,6,30,193.0,49.0,2.5,25.0,75.0,255.72,200.04
2016,7,28,6,45,285.0,62.5,2.7,25.5,121.0,350.6,280.0
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,452.53,362.19
2016,7,28,7,15,249.5,106.0,2.95,26.0,173.0,370.31,296.95
2016,7,28,7,30,122.0,136.0,3.0,26.0,179.0,278.56,221.93
2016,7,28,7,45,190.0,156.5,3.15,26.5,236.0,365.19,290.5
2016,7,28,8,0,258.0,177.0,3.3,27.0,293.0,475.18,373.54
2016,7,28,8,15,220.0,207.0,3.25,27.5,315.0,453.91,353.84
2016,7,28,8,30,182.0,237.0,3.2,28.0,337.0,450.32,347.65
2016,7,28,8,45,241.0,253.5,3.2,28.5,399.5,547.24,417.79
2016,7,28,9,0,300.0,270.0,3.2,29.0,462.0,622.32,470.02
2016,7,28,9,15,532.0,197.5,3.1,29.0,569.0,794.24,593.66
2016,7,28,9,30,764.0,125.0,3.0,29.0,676.0,947.76,693.5
2016,7,28,9,45,780.0,126.0,2.9,29.5,717.5,959.11,695.79
2016,7,28,10,0,796.0,127.0,2.8,30.0,759.0,967.05,697.14
2016,7,28,10,15,448.0,269.0,2.75,30.0,628.0,756.72,552.92
2016,7,28,10,30,100.0,411.0,2.7,30.0,497.0,489.67,359.01
2016,7,28,10,45,466.0,272.5,2.7,30.5,692.5,749.56,548.54
2016,7,28,11,0,832.0,134.0,2.7,31.0,888.0,926.62,665.15
2016,7,28,11,15,837.0,135.0,2.75,31.0,910.0,906.73,650.48
2016,7,28,11,30,842.0,136.0,2.8,31.0,932.0,883.58,635.44
2016,7,28,11,45,846.0,136.0,2.85,31.5,946.0,855.55,615.98
2016,7,28,12,0,850.0,136.0,2.9,32.0,960.0,824.6,594.67
2016,7,28,12,15,851.5,136.5,2.95,32.0,966.0,789.35,571.67
2016,7,28,12,30,853.0,137.0,3.0,32.0,972.0,751.79,546.66
2016,7,28,12,45,852.0,137.0,3.1,32.0,970.0,710.07,517.39
2016,7,28,13,0,851.0,137.0,3.2,32.0,968.0,666.78,486.29
2016,7,28,13,15,849.0,136.5,3.25,32.0,958.0,621.09,452.53
2016,7,28,13,30,847.0,136.0,3.3,32.0,948.0,574.15,416.95
2016,7,28,13,45,842.0,135.5,3.4,32.0,930.0,524.57,378.56
2016,7,28,14,0,837.0,135.0,3.5,32.0,912.0,474.3,338.52
2016,7,28,14,15,468.0,281.5,3.55,32.0,713.5,376.59,268.13
2016,7,28,14,30,99.0,428.0,3.6,32.0,515.0,343.95,249.25
2016,7,28,14,45,135.0,416.0,3.7,32.0,530.0,321.23,231.4
2016,7,28,15,0,171.0,404.0,3.8,32.0,545.0,306.26,218.69
2016,7,28,15,15,133.5,378.5,3.8,31.5,485.5,268.38,192.7
2016,7,28,15,30,96.0,353.0,3.8,31.0,426.0,249.76,181.81
2016,7,28,15,45,83.0,326.0,3.85,31.0,386.5,222.51,164.12
2016,7,28,16,0,70.0,299.0,3.9,31.0,347.0,203.53,158.58
2016,7,28,16,15,102.5,282.0,3.85,30.5,346.5,194.02,151.85
2016,7,28,16,30,135.0,265.0,3.8,30.0,346.0,174.54,137.07
2016,7,28,16,45,124.5,239.0,3.8,30.0,308.0,160.39,126.18
2016,7,28,17,0,114.0,213.0,3.8,30.0,270.0,145.62,114.68
2016,7,28,17,15,109.5,187.5,3.65,29.5,237.0,130.59,103.05
2016,7,28,17,30,105.0,162.0,3.5,29.0,204.0,114.99,90.73
2016,7,28,17,45,94.0,138.0,3.35,28.5,171.5,99.61,78.38
2016,7,28,18,0,83.0,114.0,3.2,28.0,139.0,83.75,65.33
2016,7,28,18,15,66.0,91.0,3.0,27.5,108.0,69.44,53.27
2016,7,28,18,30,49.0,68.0,2.8,27.0,77.0,52.73,38.87
2016,7,28,18,45,24.5,46.5,2.6,27.0,51.0,36.69,24.73
2016,7,28,19,0,0.0,25.0,2.4,27.0,25.0,20.38,9.13
2016,7,28,19,15,0.0,12.5,2.4,26.5,12.5,10.67,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,9.39,0.0
2016,7,29,6,15,106.0,29.0,1.95,24.0,43.0,140.95,91.73
2016,7,29,6,30,212.0,47.0,2.1,24.0,75.0,267.39,209.73
2016,7,29,6,45,295.5,61.0,2.25,24.5,120.5,356.99,285.5
2016,7,29,7,0,379.0,75.0,2.4,25.0,166.0,452.88,362.76
2016,7,29,7,15,247.5,105.5,2.45,25.0,171.0,368.06,295.59
2016,7,29,7,30,116.0,136.0,2.5,25.0,176.0,273.44,218.2
2016,7,29,7,45,60.5,141.0,2.6,25.5,162.5,204.65,161.69
2016,7,29,8,0,5.0,146.0,2.7,26.0,149.0,138.36,106.22
2016,7,29,8,15,148.5,183.5,2.7,26.5,265.0,354.04,278.65
2016,7,29,8,30,292.0,221.0,2.7,27.0,381.0,561.6,433.41
2016,7,29,8,45,500.5,173.5,2.75,27.5,479.5,735.92,559.13
2016,7,29,9,0,709.0,126.0,2.8,28.0,578.0,902.51,669.13
2016,7,29,9,15,727.0,130.0,2.75,28.0,624.0,918.45,675.95
2016,7,29,9,30,745.0,134.0,2.7,28.0,670.0,938.43,686.77
2016,7,29,9,45,486.5,255.0,2.7,28.5,613.5,800.84,589.32
2016,7,29,10,0,228.0,376.0,2.7,29.0,557.0,618.51,455.97
2016,7,29,10,15,239.0,393.5,2.65,29.0,591.0,638.36,469.72
2016,7,29,10,30,250.0,411.0,2.6,29.0,625.0,675.15,493.44
2016,7,29,10,45,268.0,422.5,2.55,29.5,659.0,690.54,501.89
2016,7,29,11,0,286.0,434.0,2.5,30.0,693.0,703.5,508.76
2016,7,29,11,15,287.5,445.5,2.35,30.0,711.5,698.64,503.81
2016,7,29,11,30,289.0,457.0,2.2,30.0,730.0,691.83,497.71
2016,7,29,11,45,296.5,462.5,2.1,30.5,746.5,682.84,489.69
2016,7,29,12,0,304.0,468.0,2.0,31.0,763.0,671.77,480.32
2016,7,29,12,15,582.0,300.5,1.85,31.5,869.0,728.25,521.82
2016,7,29,12,30,860.0,133.0,1.7,32.0,975.0,753.39,540.28
2016,7,29,12,45,642.0,278.5,1.6,32.5,906.5,683.02,486.05
2016,7,29,13,0,424.0,424.0,1.5,33.0,838.0,614.52,434.56
2016,7,29,13,15,645.0,274.0,1.45,33.0,896.0,602.34,428.17
2016,7,29,13,30,866.0,124.0,1.4,33.0,954.0,575.59,409.23
2016,7,29,13,45,865.5,121.0,1.4,33.0,937.5,525.67,371.49
2016,7,29,14,0,865.0,118.0,1.4,33.0,921.0,474.59,331.87
2016,7,29,14,15,860.0,117.0,1.5,33.0,895.5,422.06,290.34
2016,7,29,14,30,855.0,116.0,1.6,33.0,870.0,369.16,247.31
2016,7,29,14,45,818.5,131.0,1.7,33.0,831.5,317.3,205.25
2016,7,29,15,0,782.0,146.0,1.8,33.0,793.0,261.59,161.25
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.5,208.82,120.96
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,157.45,87.39
2016,7,29,15,45,749.0,134.0,2.1,33.0,673.5,105.81,65.07
2016,7,29,16,0,739.0,128.0,2.2,33.0,631.0,87.9,65.62
2016,7,29,16,15,719.0,124.0,2.25,33.0,583.0,79.29,58.92
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,78.85,58.78
2016,7,29,16,45,676.5,113.5,2.35,33.0,484.5,76.64,57.21
2016,7,29,17,0,654.0,107.0,2.4,33.0,434.0,74.2,55.45
2016,7,29,17,15,619.0,101.0,2.15,32.5,381.0,71.74,53.76
2016,7,29,17,30,584.0,95.0,1.9,32.0,328.0,69.15,51.94
2016,7,29,17,45,537.5,86.5,1.7,31.5,275.5,64.42,48.27
2016,7,29,18,0,491.0,78.0,1.5,31.0,223.0,59.49,44.31
2016,7,29,18,15,422.5,67.5,1.4,30.0,173.5,52.57,38.6
2016,7,29,18,30,354.0,57.0,1.3,29.0,124.0,43.37,30.72
2016,7,29,18,45,255.0,42.5,1.25,28.5,82.5,32.6,21.18
2016,7,29,19,0,156.0,28.0,1.2,28.0,41.0,21.65,9.66
2016,7,29,19,15,78.0,14.0,1.2,27.5,20.5,11.95,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,29.01,0.0
2016,7,30,6,15,140.0,27.0,2.25,24.5,44.0,177.29,113.32
2016,7,30,6,30,250.0,44.0,2.4,25.0,77.0,291.84,228.22
2016,7,30,6,45,350.5,54.5,2.6,25.5,124.5,391.26,311.9
2016,7,30,7,0,451.0,65.0,2.8,26.0,172.0,506.12,402.58
2016,7,30,7,15,509.5,73.0,2.8,26.5,224.5,581.6,459.1
2016,7,30,7,30,568.0,81.0,2.8,27.0,277.0,658.61,514.06
2016,7,30,7,45,618.0,84.5,2.85,27.5,332.0,722.78,557.61
2016,7,30,8,0,668.0,88.0,2.9,28.0,387.0,786.88,599.6
2016,7,30,8,15,697.0,93.0,2.85,28.0,439.5,832.04,627.91
2016,7,30,8,30,726.0,98.0,2.8,28.0,492.0,869.98,650.83
2016,7,30,8,45,415.0,191.0,2.75,28.5,421.0,670.8,507.18
2016,7,30,9,0,104.0,284.0,2.7,29.0,350.0,396.17,299.67
2016,7,30,9,15,456.5,195.5,2.65,29.5,519.0,715.03,536.41
2016,7,30,9,30,809.0,107.0,2.6,30.0,688.0,972.33,704.36
2016,7,30,9,45,824.0,108.0,2.55,30.5,730.5,970.39,697.18
2016,7,30,10,0,839.0,109.0,2.5,31.0,773.0,977.52,698.39
2016,7,30,10,15,847.5,110.5,2.5,31.5,808.5,975.14,694.08
2016,7,30,10,30,856.0,112.0,2.5,32.0,844.0,969.22,687.81
2016,7,30,10,45,865.0,112.0,2.5,32.5,873.5,958.68,678.83
2016,7,30,11,0,874.0,112.0,2.5,33.0,903.0,944.6,667.81
2016,7,30,11,15,878.5,113.0,2.55,33.0,925.0,923.76,654.45
2016,7,30,11,30,883.0,114.0,2.6,33.0,947.0,899.56,639.04
2016,7,30,11,45,890.5,111.0,2.65,33.5,962.0,871.12,619.64
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,839.55,598.27
2016,7,30,12,15,899.0,108.5,2.8,34.0,983.0,802.82,574.99
2016,7,30,12,30,900.0,109.0,2.9,34.0,989.0,763.63,549.88
2016,7,30,12,45,899.5,108.5,3.0,34.5,986.5,720.4,519.28
2016,7,30,13,0,899.0,108.0,3.1,35.0,984.0,675.34,486.32
2016,7,30,13,15,897.0,107.5,3.15,35.0,974.0,627.71,451.58
2016,7,30,13,30,895.0,107.0,3.2,35.0,964.0,578.67,414.86
2016,7,30,13,45,890.5,107.0,3.3,35.0,945.5,527.46,375.61
2016,7,30,14,0,886.0,107.0,3.4,35.0,927.0,475.39,334.5
2016,7,30,14,15,880.0,106.0,3.45,35.0,901.5,421.37,290.76
2016,7,30,14,30,874.0,105.0,3.5,35.0,876.0,367.07,245.81
2016,7,30,14,45,866.0,103.5,3.55,35.0,843.5,311.8,199.76
2016,7,30,15,0,858.0,102.0,3.6,35.0,811.0,256.9,154.64
2016,7,30,15,15,848.0,100.5,3.65,35.0,772.0,202.24,112.56
2016,7,30,15,30,838.0,99.0,3.7,35.0,733.0,148.57,77.79
2016,7,30,15,45,823.0,97.0,3.75,35.0,688.5,95.58,56.71
2016,7,30,16,0,808.0,95.0,3.8,35.0,644.0,79.38,58.34
2016,7,30,16,15,790.0,92.5,3.75,34.5,595.5,68.11,49.6
2016,7,30,16,30,772.0,90.0,3.7,34.0,547.0,67.6,49.48
2016,7,30,16,45,745.5,87.5,3.7,34.0,495.0,66.89,49.1
2016,7,30,17,0,719.0,85.0,3.7,34.0,443.0,66.17,48.7
2016,7,30,17,15,687.0,80.5,3.45,33.5,389.5,63.85,47.11
2016,7,30,17,30,655.0,76.0,3.2,33.0,336.0,56.3,41.15
2016,7,30,17,45,606.0,70.5,3.0,32.5,282.0,53.13,38.74
2016,7,30,18,0,557.0,65.0,2.8,32.0,228.0,49.91,36.17
2016,7,30,18,15,488.5,57.0,2.55,31.0,177.5,44.53,31.72
2016,7,30,18,30,420.0,49.0,2.3,30.0,127.0,39.05,26.96
2016,7,30,18,45,312.0,37.5,2.1,29.5,84.5,30.31,19.15
2016,7,30,19,0,204.0,26.0,1.9,29.0,42.0,20.25,8.23
2016,7,30,19,15,102.0,13.0,1.9,28.5,21.0,11.1,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,31.04,0.0
2016,7,31,6,15,152.5,25.5,3.4,25.0,43.5,182.6,113.49
2016,7,31,6,30,272.0,41.0,3.5,25.0,76.0,303.79,238.25
2016,7,31,6,45,378.0,50.0,3.65,25.5,124.5,412.96,329.88
2016,7,31,7,0,484.0,59.0,3.8,26.0,173.0,526.47,419.96
2016,7,31,7,15,541.0,66.0,3.8,26.0,225.5,599.96,476.43
2016,7,31,7,30,598.0,73.0,3.8,26.0,278.0,675.03,531.62
2016,7,31,7,45,647.0,75.5,3.85,26.5,333.0,737.32,574.43
2016,7,31,8,0,696.0,78.0,3.9,27.0,388.0,794.79,612.32
2016,7,31,8,15,723.5,82.0,3.9,27.5,441.0,838.19,639.07
2016,7,31,8,30,751.0,86.0,3.9,28.0,494.0,879.65,663.92
2016,7,31,8,45,770.5,89.5,3.95,28.5,544.0,910.14,681.11
2016,7,31,9,0,790.0,93.0,4.0,29.0,594.0,937.88,696.36
2016,7,31,9,15,805.0,96.0,4.0,29.5,640.5,945.42,697.78
2016,7,31,9,30,820.0,99.0,4.0,30.0,687.0,961.72,705.29
2016,7,31,9,45,833.5,100.0,4.05,30.5,729.0,970.86,708.38
2016,7,31,10,0,847.0,101.0,4.1,31.0,771.0,976.6,709.42
2016,7,31,10,15,855.5,103.0,4.1,31.5,806.5,974.86,705.47
2016,7,31,10,30,864.0,105.0,4.1,32.0,842.0,969.53,699.41
2016,7,31,10,45,871.5,105.5,4.15,32.5,871.5,958.07,689.83
2016,7,31,11,0,879.0,106.0,4.2,33.0,901.0,943.06,678.14
2016,7,31,11,15,578.0,283.0,4.2,33.0,811.0,827.13,598.04
2016,7,31,11,30,277.0,460.0,4.2,33.0,721.0,683.65,492.92
2016,7,31,11,45,587.0,283.0,4.25,33.5,847.0,780.87,566.05
2016,7,31,12,0,897.0,106.0,4.3,34.0,973.0,836.43,604.88
2016,7,31,12,15,898.0,106.5,4.35,34.0,979.0,799.75,580.04
2016,7,31,12,30,899.0,107.0,4.4,34.0,985.0,760.59,553.95
2016,7,31,12,45,668.0,266.0,4.45,34.5,918.0,690.53,499.57
2016,7,31,13,0,437.0,425.0,4.5,35.0,851.0,622.9,447.23
2016,7,31,13,15,663.5,266.5,4.55,35.0,905.5,606.77,438.07
2016,7,31,13,30,890.0,108.0,4.6,35.0,960.0,575.64,415.79
2016,7,31,13,45,883.5,109.0,4.65,35.0,941.0,524.3,375.69
2016,7,31,14,0,877.0,110.0,4.7,35.0,922.0,472.29,334.1
2016,7,31,14,15,871.5,109.0,4.7,35.0,896.5,418.86,290.3
2016,7,31,14,30,866.0,108.0,4.7,35.0,871.0,365.08,245.35
2016,7,31,14,45,843.0,115.5,4.7,35.0,835.0,311.81,200.92
2016,7,31,15,0,820.0,123.0,4.7,35.0,799.0,260.3,158.81
2016,7,31,15,15,809.0,121.0,4.7,34.5,760.5,197.96,111.38
2016,7,31,15,30,798.0,119.0,4.7,34.0,722.0,145.04,77.25
2016,7,31,15,45,781.0,117.0,4.75,34.0,677.5,93.36,56.84
2016,7,31,16,0,764.0,115.0,4.8,34.0,633.0,80.21,59.3
2016,7,31,16,15,745.0,111.5,4.8,33.5,585.0,79.71,59.22
2016,7,31,16,30,726.0,108.0,4.8,33.0,537.0,79.1,59.06
2016,7,31,16,45,698.5,104.0,4.8,33.0,485.0,71.0,52.68
2016,7,31,17,0,671.0,100.0,4.8,33.0,433.0,69.88,51.98
2016,7,31,17,15,636.5,94.5,4.65,32.5,380.0,67.55,50.38
2016,7,31,17,30,602.0,89.0,4.5,32.0,327.0,65.11,48.65
2016,7,31,17,45,551.0,82.5,4.35,31.5,274.0,61.66,46.02
2016,7,31,18,0,500.0,76.0,4.2,31.0,221.0,58.14,43.21
2016,7,31,18,15,428.0,66.0,4.05,30.5,171.0,51.54,37.64
