Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,30,356.0,56.0,3.9,30.0,121.0,42.69,29.96
2016,7,31,18,45,247.5,41.5,3.75,29.5,79.5,31.86,20.35
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,20.87,8.17
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,11.52,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.8,0.0
2016,8,1,6,15,61.5,29.5,3.45,23.5,37.0,97.56,56.32
2016,8,1,6,30,122.0,53.0,3.6,24.0,68.0,195.84,152.18
2016,8,1,6,45,243.0,66.0,3.75,24.5,116.5,322.84,259.02
2016,8,1,7,0,364.0,79.0,3.9,25.0,165.0,446.41,360.0
2016,8,1,7,15,428.5,90.0,3.95,25.5,217.0,525.47,421.49
2016,8,1,7,30,493.0,101.0,4.0,26.0,269.0,607.48,482.35
2016,8,1,7,45,566.0,101.0,4.1,27.0,326.5,695.1,543.89
2016,8,1,8,0,639.0,101.0,4.2,28.0,384.0,776.2,598.19
2016,8,1,8,15,670.5,106.5,4.25,28.5,438.0,823.9,628.23
2016,8,1,8,30,702.0,112.0,4.3,29.0,492.0,869.89,656.6
2016,8,1,8,45,735.0,112.0,4.35,30.0,545.0,908.28,677.89
2016,8,1,9,0,768.0,112.0,4.4,31.0,598.0,938.73,693.5
2016,8,1,9,15,785.0,115.5,4.4,31.5,645.5,960.53,704.38
2016,8,1,9,30,802.0,119.0,4.4,32.0,693.0,979.06,713.16
2016,8,1,9,45,818.5,119.5,4.4,32.5,736.0,990.18,717.15
2016,8,1,10,0,835.0,120.0,4.4,33.0,779.0,984.93,710.65
2016,8,1,10,15,844.5,122.0,4.4,33.5,815.5,983.74,707.12
2016,8,1,10,30,854.0,124.0,4.4,34.0,852.0,978.95,701.4
2016,8,1,10,45,863.5,124.0,4.4,34.5,882.0,968.53,692.24
2016,8,1,11,0,873.0,124.0,4.4,35.0,912.0,954.51,680.98
2016,8,1,11,15,877.5,125.0,4.4,35.0,934.5,933.23,666.57
2016,8,1,11,30,882.0,126.0,4.4,35.0,957.0,908.59,650.1
2016,8,1,11,45,887.0,125.5,4.45,35.5,971.5,879.8,629.88
2016,8,1,12,0,892.0,125.0,4.5,36.0,986.0,847.91,607.7
2016,8,1,12,15,893.0,125.0,4.5,36.0,992.0,810.38,582.86
2016,8,1,12,30,894.0,125.0,4.5,36.0,998.0,770.45,556.3
2016,8,1,12,45,895.0,124.0,4.5,36.5,996.0,727.62,524.68
2016,8,1,13,0,896.0,123.0,4.5,37.0,994.0,682.89,491.24
2016,8,1,13,15,893.5,122.5,4.5,37.0,983.5,634.64,455.69
2016,8,1,13,30,891.0,122.0,4.5,37.0,973.0,585.08,418.29
2016,8,1,13,45,888.0,120.0,4.5,37.0,954.5,533.04,378.14
2016,8,1,14,0,885.0,118.0,4.5,37.0,936.0,480.05,336.18
2016,8,1,14,15,879.0,117.0,4.5,37.0,910.0,425.78,292.21
2016,8,1,14,30,873.0,116.0,4.5,37.0,884.0,371.23,247.14
2016,8,1,14,45,865.5,114.0,4.5,37.0,851.0,315.55,200.95
2016,8,1,15,0,858.0,112.0,4.5,37.0,818.0,260.18,155.78
2016,8,1,15,15,847.5,109.5,4.45,37.0,778.5,204.56,113.53
2016,8,1,15,30,837.0,107.0,4.4,37.0,739.0,150.02,78.98
2016,8,1,15,45,823.0,104.5,4.4,37.0,694.0,96.61,59.16
2016,8,1,16,0,809.0,102.0,4.4,37.0,649.0,73.0,52.79
2016,8,1,16,15,790.5,99.0,4.35,36.5,599.5,72.42,52.63
2016,8,1,16,30,772.0,96.0,4.3,36.0,550.0,71.75,52.39
2016,8,1,16,45,747.0,92.0,4.3,35.5,497.5,70.19,51.45
2016,8,1,17,0,722.0,88.0,4.3,35.0,445.0,68.52,50.42
2016,8,1,17,15,688.0,83.5,4.0,34.5,390.5,60.66,44.31
2016,8,1,17,30,654.0,79.0,3.7,34.0,336.0,58.54,42.82
2016,8,1,17,45,604.5,73.0,3.4,33.5,281.5,55.09,40.18
2016,8,1,18,0,555.0,67.0,3.1,33.0,227.0,51.57,37.38
2016,8,1,18,15,483.0,58.5,2.9,32.0,176.0,45.83,32.64
2016,8,1,18,30,411.0,50.0,2.7,31.0,125.0,39.99,27.57
2016,8,1,18,45,294.0,38.0,2.5,30.0,82.0,30.83,19.42
2016,8,1,19,0,177.0,26.0,2.3,29.0,39.0,20.2,7.16
2016,8,1,19,15,88.5,13.0,2.5,28.5,19.5,11.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,23.0,9.0,17.05,0.0
2016,8,2,6,15,122.0,26.0,2.55,23.5,41.0,160.29,91.85
2016,8,2,6,30,229.0,44.0,2.8,24.0,73.0,276.89,216.48
2016,8,2,6,45,339.5,54.5,3.1,25.0,121.0,383.03,306.35
2016,8,2,7,0,450.0,65.0,3.4,26.0,169.0,504.96,402.77
2016,8,2,7,15,510.0,73.0,3.45,26.5,221.5,581.82,461.1
2016,8,2,7,30,570.0,81.0,3.5,27.0,274.0,660.24,517.88
2016,8,2,7,45,627.0,83.0,3.55,27.5,330.5,728.99,565.23
2016,8,2,8,0,684.0,85.0,3.6,28.0,387.0,797.88,610.98
2016,8,2,8,15,712.5,89.0,3.55,28.5,440.5,836.12,633.53
2016,8,2,8,30,741.0,93.0,3.5,29.0,494.0,878.39,658.45
2016,8,2,8,45,767.5,94.5,3.5,30.0,545.5,913.23,676.75
2016,8,2,9,0,794.0,96.0,3.5,31.0,597.0,945.43,692.98
2016,8,2,9,15,809.5,98.5,3.45,31.5,644.0,964.77,701.65
2016,8,2,9,30,825.0,101.0,3.4,32.0,691.0,968.76,700.46
2016,8,2,9,45,838.5,102.5,3.35,32.5,733.5,978.34,703.16
2016,8,2,10,0,852.0,104.0,3.3,33.0,776.0,984.45,703.71
2016,8,2,10,15,861.0,105.5,3.25,33.5,811.5,982.46,699.26
2016,8,2,10,30,870.0,107.0,3.2,34.0,847.0,976.86,692.76
2016,8,2,10,45,877.0,108.0,3.2,34.5,876.5,965.16,682.95
2016,8,2,11,0,884.0,109.0,3.2,35.0,906.0,949.88,671.1
2016,8,2,11,15,888.5,109.5,3.2,35.0,928.0,928.25,656.75
2016,8,2,11,30,893.0,110.0,3.2,35.0,950.0,903.25,640.36
2016,8,2,11,45,896.0,110.5,3.25,35.5,964.0,873.7,620.1
2016,8,2,12,0,899.0,111.0,3.3,36.0,978.0,841.1,597.92
2016,8,2,12,15,900.0,111.0,3.35,36.0,984.0,803.66,573.77
2016,8,2,12,30,901.0,111.0,3.4,36.0,990.0,763.76,547.85
2016,8,2,12,45,901.5,110.5,3.45,36.5,988.0,720.93,517.08
2016,8,2,13,0,902.0,110.0,3.5,37.0,986.0,676.15,484.1
2016,8,2,13,15,899.5,109.5,3.55,37.0,975.5,627.79,448.89
2016,8,2,13,30,897.0,109.0,3.6,37.0,965.0,578.06,411.74
2016,8,2,13,45,893.5,108.0,3.7,37.0,947.0,526.25,372.14
2016,8,2,14,0,890.0,107.0,3.8,37.0,929.0,473.5,330.62
2016,8,2,14,15,884.5,106.0,3.85,37.0,903.0,419.22,286.77
2016,8,2,14,30,879.0,105.0,3.9,37.0,877.0,364.58,241.71
2016,8,2,14,45,871.0,103.5,3.95,37.0,844.0,308.81,195.51
2016,8,2,15,0,863.0,102.0,4.0,37.0,811.0,253.39,150.39
2016,8,2,15,15,853.0,100.0,4.0,36.5,772.0,197.92,108.61
2016,8,2,15,30,843.0,98.0,4.0,36.0,733.0,143.47,74.57
2016,8,2,15,45,829.0,96.0,4.05,36.0,688.5,90.08,55.55
2016,8,2,16,0,815.0,94.0,4.1,36.0,644.0,79.0,57.81
2016,8,2,16,15,797.0,91.0,4.05,35.5,595.0,67.45,48.87
2016,8,2,16,30,779.0,88.0,4.0,35.0,546.0,66.55,48.44
2016,8,2,16,45,754.0,85.0,4.0,35.0,493.5,65.45,47.74
2016,8,2,17,0,729.0,82.0,4.0,35.0,441.0,64.3,47.0
2016,8,2,17,15,696.5,77.5,3.8,34.5,387.0,61.88,45.31
2016,8,2,17,30,664.0,73.0,3.6,34.0,333.0,54.44,39.46
2016,8,2,17,45,614.0,68.0,3.45,33.5,278.5,51.53,37.25
2016,8,2,18,0,564.0,63.0,3.3,33.0,224.0,48.6,34.92
2016,8,2,18,15,493.5,55.0,3.0,32.0,173.5,43.14,30.39
2016,8,2,18,30,423.0,47.0,2.7,31.0,123.0,37.59,25.56
2016,8,2,18,45,305.5,35.5,2.4,30.5,80.0,28.76,17.65
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,18.7,5.52
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,144.0,19.5,2.35,25.5,37.0,161.45,87.5
2016,8,3,6,30,288.0,39.0,2.5,26.0,74.0,313.57,243.13
2016,8,3,6,45,389.0,48.0,2.65,26.5,122.0,419.22,331.4
2016,8,3,7,0,490.0,57.0,2.8,27.0,170.0,528.73,417.52
2016,8,3,7,15,548.0,64.5,2.75,27.5,223.0,603.89,473.39
2016,8,3,7,30,606.0,72.0,2.7,28.0,276.0,680.73,527.53
2016,8,3,7,45,653.0,75.5,2.7,28.5,331.5,742.75,568.82
2016,8,3,8,0,700.0,79.0,2.7,29.0,387.0,799.57,604.95
2016,8,3,8,15,727.5,83.0,2.7,29.5,440.5,843.05,630.87
2016,8,3,8,30,755.0,87.0,2.7,30.0,494.0,884.54,654.88
2016,8,3,8,45,777.5,89.5,2.7,30.5,545.5,916.77,672.31
2016,8,3,9,0,800.0,92.0,2.7,31.0,597.0,946.29,687.8
2016,8,3,9,15,815.5,95.0,2.65,31.5,644.0,954.4,688.95
2016,8,3,9,30,831.0,98.0,2.6,32.0,691.0,971.16,695.95
2016,8,3,9,45,842.5,100.0,2.6,32.5,733.0,979.31,697.88
2016,8,3,10,0,854.0,102.0,2.6,33.0,775.0,983.96,697.82
2016,8,3,10,15,863.0,103.5,2.6,33.5,811.0,981.97,693.77
2016,8,3,10,30,872.0,105.0,2.6,34.0,847.0,976.35,687.68
2016,8,3,10,45,879.0,106.0,2.65,34.5,876.0,964.63,678.4
2016,8,3,11,0,886.0,107.0,2.7,35.0,905.0,949.3,667.06
2016,8,3,11,15,890.0,108.0,2.75,35.0,927.0,927.65,653.23
2016,8,3,11,30,894.0,109.0,2.8,35.0,949.0,902.62,637.33
2016,8,3,11,45,896.0,110.0,2.85,35.5,963.0,872.6,616.97
2016,8,3,12,0,898.0,111.0,2.9,36.0,977.0,839.57,594.71
2016,8,3,12,15,899.0,111.5,2.95,36.0,983.0,802.52,571.02
2016,8,3,12,30,900.0,112.0,3.0,36.0,989.0,762.99,545.55
2016,8,3,12,45,900.0,111.5,3.1,36.5,987.0,719.75,514.85
2016,8,3,13,0,900.0,111.0,3.2,37.0,985.0,674.62,481.98
2016,8,3,13,15,898.0,110.5,3.25,37.0,974.5,626.55,447.11
2016,8,3,13,30,896.0,110.0,3.3,37.0,964.0,577.06,410.24
2016,8,3,13,45,892.5,109.0,3.4,37.0,945.5,525.2,370.72
2016,8,3,14,0,889.0,108.0,3.5,37.0,927.0,472.41,329.27
2016,8,3,14,15,883.5,107.0,3.55,37.0,901.5,418.08,285.47
2016,8,3,14,30,878.0,106.0,3.6,37.0,876.0,363.41,240.46
2016,8,3,14,45,866.5,106.5,3.65,37.0,842.0,307.96,194.68
2016,8,3,15,0,855.0,107.0,3.7,37.0,808.0,253.21,150.33
2016,8,3,15,15,844.5,105.0,3.75,36.5,769.0,198.01,109.02
2016,8,3,15,30,834.0,103.0,3.8,36.0,730.0,143.88,75.58
2016,8,3,15,45,821.0,100.5,3.9,36.0,685.5,90.63,57.22
2016,8,3,16,0,808.0,98.0,4.0,36.0,641.0,70.63,51.15
2016,8,3,16,15,790.0,94.5,4.0,35.5,592.0,69.63,50.64
2016,8,3,16,30,772.0,91.0,4.0,35.0,543.0,68.5,50.02
2016,8,3,16,45,748.0,87.5,4.0,35.0,491.0,67.16,49.13
2016,8,3,17,0,724.0,84.0,4.0,35.0,439.0,65.74,48.18
2016,8,3,17,15,691.0,79.5,3.9,34.5,385.0,63.38,46.55
2016,8,3,17,30,658.0,75.0,3.8,34.0,331.0,55.85,40.62
2016,8,3,17,45,610.0,69.0,3.7,33.5,277.0,52.29,37.88
2016,8,3,18,0,562.0,63.0,3.6,33.0,223.0,48.65,34.95
2016,8,3,18,15,490.5,55.0,3.3,32.0,172.0,43.19,30.42
2016,8,3,18,30,419.0,47.0,3.0,31.0,121.0,37.65,25.58
2016,8,3,18,45,304.5,35.0,2.7,30.5,78.5,28.39,17.29
2016,8,3,19,0,190.0,23.0,2.4,30.0,36.0,18.93,4.84
2016,8,3,19,15,95.0,11.5,2.3,29.5,18.0,9.82,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,159.5,18.0,2.65,24.5,37.0,175.67,90.08
2016,8,4,6,30,319.0,36.0,2.8,25.0,74.0,336.42,261.59
2016,8,4,6,45,417.0,44.5,3.0,26.0,122.5,437.26,346.12
2016,8,4,7,0,515.0,53.0,3.2,27.0,171.0,544.26,429.98
2016,8,4,7,15,572.0,59.5,3.2,27.5,224.5,617.75,484.99
2016,8,4,7,30,629.0,66.0,3.2,28.0,278.0,692.92,538.36
2016,8,4,7,45,672.0,70.0,3.25,28.5,333.0,747.42,574.78
2016,8,4,8,0,715.0,74.0,3.3,29.0,388.0,807.28,613.68
2016,8,4,8,15,742.0,78.0,3.3,29.5,441.5,850.53,639.67
2016,8,4,8,30,769.0,82.0,3.3,30.0,495.0,891.77,663.75
2016,8,4,8,45,788.5,85.0,3.3,31.0,545.5,921.82,678.55
2016,8,4,9,0,808.0,88.0,3.3,32.0,596.0,937.41,683.67
2016,8,4,9,15,823.5,90.5,3.3,32.5,643.0,956.92,692.86
2016,8,4,9,30,839.0,93.0,3.3,33.0,690.0,973.2,699.97
2016,8,4,9,45,848.0,96.0,3.3,33.5,731.5,980.04,701.11
2016,8,4,10,0,857.0,99.0,3.3,34.0,773.0,983.33,700.2
2016,8,4,10,15,866.0,101.0,3.3,34.0,809.5,981.89,697.91
2016,8,4,10,30,875.0,103.0,3.3,34.0,846.0,976.78,693.5
2016,8,4,10,45,878.0,106.0,3.35,34.5,874.0,963.19,682.81
2016,8,4,11,0,881.0,109.0,3.4,35.0,902.0,946.04,670.07
2016,8,4,11,15,885.5,110.0,3.45,35.0,924.0,924.86,656.25
2016,8,4,11,30,890.0,111.0,3.5,35.0,946.0,900.28,640.31
2016,8,4,11,45,891.5,112.5,3.6,35.5,960.0,870.28,619.88
2016,8,4,12,0,893.0,114.0,3.7,36.0,974.0,837.29,597.5
2016,8,4,12,15,894.0,114.5,3.75,36.0,980.0,800.28,573.42
2016,8,4,12,30,895.0,115.0,3.8,36.0,986.0,760.81,547.57
2016,8,4,12,45,891.0,117.0,3.9,36.5,983.0,716.8,515.68
2016,8,4,13,0,887.0,119.0,4.0,37.0,980.0,671.16,481.98
2016,8,4,13,15,885.0,118.5,4.05,37.0,969.5,623.49,447.0
2016,8,4,13,30,883.0,118.0,4.1,37.0,959.0,574.43,410.08
2016,8,4,13,45,876.0,119.0,4.15,37.0,940.0,522.71,370.23
2016,8,4,14,0,869.0,120.0,4.2,37.0,921.0,470.4,328.83
2016,8,4,14,15,863.5,119.0,4.2,37.0,895.0,416.94,285.46
2016,8,4,14,30,858.0,118.0,4.2,37.0,869.0,363.17,241.0
2016,8,4,14,45,849.5,116.0,4.25,37.0,836.0,307.84,195.25
2016,8,4,15,0,841.0,114.0,4.3,37.0,803.0,252.96,150.75
2016,8,4,15,15,830.5,112.0,4.3,36.5,764.0,198.43,110.04
2016,8,4,15,30,820.0,110.0,4.3,36.0,725.0,144.96,77.34
2016,8,4,15,45,807.5,106.5,4.3,36.0,681.0,80.78,59.04
2016,8,4,16,0,795.0,103.0,4.3,36.0,637.0,73.57,53.51
2016,8,4,16,15,776.5,99.5,4.2,35.5,588.0,72.7,53.11
2016,8,4,16,30,758.0,96.0,4.1,35.0,539.0,71.71,52.62
2016,8,4,16,45,736.5,91.0,4.1,35.0,487.0,69.52,51.05
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,67.15,49.33
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,59.05,43.01
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,56.51,41.17
2016,8,4,17,45,604.0,69.5,3.7,33.5,273.5,52.66,38.19
2016,8,4,18,0,560.0,63.0,3.6,33.0,220.0,48.7,34.99
2016,8,4,18,15,488.5,54.5,3.25,32.0,169.5,42.84,30.11
2016,8,4,18,30,417.0,46.0,2.9,31.0,119.0,36.87,24.91
2016,8,4,18,45,304.5,34.0,2.6,30.5,77.0,27.6,16.58
2016,8,4,19,0,192.0,22.0,2.3,30.0,35.0,18.11,3.4
2016,8,4,19,15,96.0,11.0,2.4,29.5,17.5,9.39,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,18.5,2.35,25.5,36.5,161.49,75.75
2016,8,5,6,30,297.0,37.0,2.5,26.0,73.0,320.47,247.43
2016,8,5,6,45,392.0,47.5,2.65,26.5,120.5,420.9,332.25
2016,8,5,7,0,487.0,58.0,2.8,27.0,168.0,527.38,416.3
2016,8,5,7,15,546.5,65.5,2.8,27.0,221.5,603.83,474.42
2016,8,5,7,30,606.0,73.0,2.8,27.0,275.0,681.98,531.01
2016,8,5,7,45,649.5,77.5,2.8,27.5,330.5,742.16,571.28
2016,8,5,8,0,693.0,82.0,2.8,28.0,386.0,802.03,609.81
2016,8,5,8,15,721.5,86.5,2.75,28.5,439.5,841.36,632.69
2016,8,5,8,30,750.0,91.0,2.7,29.0,493.0,884.36,657.53
2016,8,5,8,45,772.0,94.0,2.65,29.5,544.5,916.62,674.65
2016,8,5,9,0,794.0,97.0,2.6,30.0,596.0,946.11,689.75
2016,8,5,9,15,809.5,100.0,2.55,30.5,643.0,965.98,698.47
2016,8,5,9,30,825.0,103.0,2.5,31.0,690.0,970.33,697.33
2016,8,5,9,45,579.0,225.5,2.45,31.5,650.0,869.32,627.74
2016,8,5,10,0,333.0,348.0,2.4,32.0,610.0,715.08,516.95
2016,8,5,10,15,599.5,229.5,2.4,32.5,727.5,872.64,626.71
2016,8,5,10,30,866.0,111.0,2.4,33.0,845.0,975.85,689.46
2016,8,5,10,45,871.0,113.0,2.4,33.5,874.0,963.03,678.04
2016,8,5,11,0,876.0,115.0,2.4,34.0,903.0,946.65,665.67
2016,8,5,11,15,880.0,116.0,2.45,34.0,924.5,924.9,651.85
2016,8,5,11,30,884.0,117.0,2.5,34.0,946.0,899.79,635.98
2016,8,5,11,45,880.5,122.0,2.55,34.5,958.0,868.54,614.92
2016,8,5,12,0,877.0,127.0,2.6,35.0,970.0,834.43,592.05
2016,8,5,12,15,877.5,127.0,2.65,35.0,975.5,796.8,568.03
2016,8,5,12,30,878.0,127.0,2.7,35.0,981.0,756.83,542.01
2016,8,5,12,45,875.0,128.5,2.8,35.0,977.5,713.48,512.1
2016,8,5,13,0,872.0,130.0,2.9,35.0,974.0,668.51,480.28
2016,8,5,13,15,869.0,129.5,2.95,35.0,963.0,620.67,445.46
2016,8,5,13,30,866.0,129.0,3.0,35.0,952.0,571.61,408.78
2016,8,5,13,45,859.0,129.5,3.1,35.0,932.5,520.18,369.44
2016,8,5,14,0,852.0,130.0,3.2,35.0,913.0,468.2,328.5
2016,8,5,14,15,845.5,128.5,3.25,35.0,887.0,414.77,285.31
2016,8,5,14,30,839.0,127.0,3.3,35.0,861.0,361.18,241.08
2016,8,5,14,45,820.5,131.0,3.35,35.0,825.5,307.81,197.07
2016,8,5,15,0,802.0,135.0,3.4,35.0,790.0,248.25,149.6
2016,8,5,15,15,789.5,132.0,3.45,34.5,750.5,193.84,109.11
2016,8,5,15,30,777.0,129.0,3.5,34.0,711.0,140.95,76.76
2016,8,5,15,45,465.5,218.5,3.55,34.0,561.5,131.17,99.63
2016,8,5,16,0,154.0,308.0,3.6,34.0,412.0,196.56,151.42
2016,8,5,16,15,429.0,211.5,3.65,33.5,468.0,129.81,99.31
2016,8,5,16,30,704.0,115.0,3.7,33.0,524.0,76.45,56.9
2016,8,5,16,45,423.5,160.5,3.75,33.0,400.0,104.73,80.13
2016,8,5,17,0,143.0,206.0,3.8,33.0,276.0,141.92,110.5
2016,8,5,17,15,137.0,180.5,3.7,32.5,241.0,126.66,98.71
2016,8,5,17,30,131.0,155.0,3.6,32.0,206.0,110.82,86.3
2016,8,5,17,45,311.5,113.5,3.5,32.0,208.0,83.25,63.79
2016,8,5,18,0,492.0,72.0,3.4,32.0,210.0,55.33,40.65
2016,8,5,18,15,417.5,62.0,3.15,31.5,160.5,48.62,34.98
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,39.79,27.29
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,28.53,17.26
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,17.09,1.72
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,9.39,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.5,2.45,25.0,33.5,141.67,59.35
2016,8,6,6,30,237.0,39.0,2.6,25.0,67.0,275.84,213.22
2016,8,6,6,45,329.0,51.5,2.8,25.5,113.0,370.55,294.98
2016,8,6,7,0,421.0,64.0,3.0,26.0,159.0,478.94,381.82
2016,8,6,7,15,483.0,72.5,3.05,26.5,210.5,557.24,441.65
2016,8,6,7,30,545.0,81.0,3.1,27.0,262.0,637.29,499.92
2016,8,6,7,45,329.0,130.5,3.15,27.5,245.5,480.69,379.63
2016,8,6,8,0,113.0,180.0,3.2,28.0,229.0,321.82,251.56
2016,8,6,8,15,407.5,140.5,3.15,28.5,353.0,598.32,465.07
2016,8,6,8,30,702.0,101.0,3.1,29.0,477.0,854.96,642.29
2016,8,6,8,45,409.0,191.0,3.1,30.0,415.5,664.75,501.71
2016,8,6,9,0,116.0,281.0,3.1,31.0,354.0,427.86,321.47
2016,8,6,9,15,453.0,197.0,3.05,31.5,514.0,712.84,532.26
2016,8,6,9,30,790.0,113.0,3.0,32.0,674.0,958.63,693.38
2016,8,6,9,45,804.5,114.5,3.0,32.5,716.0,968.81,694.75
2016,8,6,10,0,819.0,116.0,3.0,33.0,758.0,962.97,688.01
2016,8,6,10,15,828.5,118.0,3.0,33.5,794.0,961.85,684.62
2016,8,6,10,30,838.0,120.0,3.0,34.0,830.0,957.17,679.1
2016,8,6,10,45,844.5,122.0,3.0,34.5,859.5,945.99,669.65
2016,8,6,11,0,851.0,124.0,3.0,35.0,889.0,931.27,658.18
2016,8,6,11,15,856.0,125.0,3.0,35.0,911.0,910.74,644.52
2016,8,6,11,30,861.0,126.0,3.0,35.0,933.0,886.88,628.85
2016,8,6,11,45,863.5,127.5,3.05,35.5,947.0,858.07,609.09
2016,8,6,12,0,866.0,129.0,3.1,36.0,961.0,826.29,587.46
2016,8,6,12,15,867.5,129.0,3.1,36.0,966.5,789.75,563.64
2016,8,6,12,30,869.0,129.0,3.1,36.0,972.0,750.81,537.74
2016,8,6,12,45,867.0,130.0,3.15,36.5,969.5,708.05,506.78
2016,8,6,13,0,865.0,131.0,3.2,37.0,967.0,663.62,474.11
2016,8,6,13,15,862.5,130.5,3.2,37.0,956.5,616.32,439.58
2016,8,6,13,30,860.0,130.0,3.2,37.0,946.0,567.76,403.24
2016,8,6,13,45,854.5,129.5,3.25,37.0,927.5,516.6,364.18
2016,8,6,14,0,849.0,129.0,3.3,37.0,909.0,464.78,323.49
2016,8,6,14,15,843.0,127.5,3.25,37.0,883.0,411.65,280.64
2016,8,6,14,30,837.0,126.0,3.2,37.0,857.0,358.29,236.81
2016,8,6,14,45,825.5,126.0,3.2,37.0,823.5,304.39,192.55
2016,8,6,15,0,814.0,126.0,3.2,37.0,790.0,243.11,143.98
2016,8,6,15,15,802.5,123.5,3.15,37.0,750.5,188.49,103.5
2016,8,6,15,30,791.0,121.0,3.1,37.0,711.0,135.24,71.5
2016,8,6,15,45,775.0,118.0,3.1,37.0,666.5,83.14,60.62
2016,8,6,16,0,759.0,115.0,3.1,37.0,622.0,80.67,58.89
2016,8,6,16,15,739.0,111.5,3.05,36.5,573.0,80.14,58.8
2016,8,6,16,30,719.0,108.0,3.0,36.0,524.0,72.42,52.95
2016,8,6,16,45,691.5,103.5,3.0,36.0,472.0,71.06,52.06
2016,8,6,17,0,664.0,99.0,3.0,36.0,420.0,69.6,51.09
2016,8,6,17,15,627.5,93.0,2.9,35.5,366.5,66.88,49.19
2016,8,6,17,30,591.0,87.0,2.8,35.0,313.0,64.03,47.14
2016,8,6,17,45,538.5,79.5,2.7,34.5,259.5,59.76,43.85
2016,8,6,18,0,486.0,72.0,2.6,34.0,206.0,55.38,40.33
2016,8,6,18,15,409.5,62.0,2.3,33.0,157.0,48.67,34.76
2016,8,6,18,30,333.0,52.0,2.0,32.0,108.0,39.76,27.1
2016,8,6,18,45,220.0,37.0,1.75,31.5,68.0,28.48,17.04
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,17.05,0.19
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,9.39,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.0,20.5,2.7,25.5,32.0,130.05,46.89
2016,8,7,6,30,200.0,41.0,2.9,26.0,64.0,251.64,192.98
2016,8,7,6,45,309.0,52.5,3.1,26.5,111.0,356.38,282.88
2016,8,7,7,0,418.0,64.0,3.3,27.0,158.0,476.28,378.82
2016,8,7,7,15,480.5,73.0,3.3,27.5,210.0,555.57,439.29
2016,8,7,7,30,543.0,82.0,3.3,28.0,262.0,636.65,498.17
2016,8,7,7,45,598.5,85.5,3.35,29.0,317.5,705.37,544.57
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,774.22,589.12
2016,8,7,8,15,684.0,94.0,3.3,30.5,426.0,819.97,616.59
2016,8,7,8,30,714.0,99.0,3.2,31.0,479.0,864.01,642.21
2016,8,7,8,45,741.0,100.5,3.15,31.5,531.0,893.16,657.57
2016,8,7,9,0,768.0,102.0,3.1,32.0,583.0,925.52,674.92
2016,8,7,9,15,784.5,105.5,2.95,32.5,630.0,946.76,684.03
2016,8,7,9,30,801.0,109.0,2.8,33.0,677.0,964.74,691.0
2016,8,7,9,45,815.5,110.5,2.7,34.0,719.0,962.46,684.07
2016,8,7,10,0,830.0,112.0,2.6,35.0,761.0,969.3,683.26
2016,8,7,10,15,839.0,113.5,2.55,35.0,797.0,967.09,680.06
2016,8,7,10,30,848.0,115.0,2.5,35.0,833.0,961.33,674.88
2016,8,7,10,45,855.5,116.5,2.45,35.5,862.5,950.52,665.35
2016,8,7,11,0,863.0,118.0,2.4,36.0,892.0,936.12,653.82
2016,8,7,11,15,867.5,119.0,2.45,36.0,913.5,914.94,640.42
2016,8,7,11,30,872.0,120.0,2.5,36.0,935.0,890.42,625.0
2016,8,7,11,45,876.5,119.5,2.55,36.5,949.5,861.33,605.42
2016,8,7,12,0,881.0,119.0,2.6,37.0,964.0,829.2,583.95
2016,8,7,12,15,882.0,119.0,2.65,37.0,969.5,791.91,560.29
2016,8,7,12,30,883.0,119.0,2.7,37.0,975.0,752.2,534.72
2016,8,7,12,45,882.0,119.0,2.8,37.5,973.0,708.94,504.01
2016,8,7,13,0,881.0,119.0,2.9,38.0,971.0,663.88,471.41
2016,8,7,13,15,879.0,118.5,2.95,38.0,960.0,616.24,437.03
2016,8,7,13,30,877.0,118.0,3.0,38.0,949.0,567.22,400.69
2016,8,7,13,45,872.5,117.0,3.1,38.0,930.5,515.41,361.42
2016,8,7,14,0,868.0,116.0,3.2,38.0,912.0,462.81,320.34
2016,8,7,14,15,862.0,115.0,3.2,38.0,886.0,409.03,277.13
2016,8,7,14,30,856.0,114.0,3.2,38.0,860.0,355.0,232.86
2016,8,7,14,45,838.5,117.5,3.25,38.0,824.5,300.75,188.58
2016,8,7,15,0,821.0,121.0,3.3,38.0,789.0,247.83,146.47
2016,8,7,15,15,809.5,119.0,3.3,38.0,750.0,184.74,100.14
2016,8,7,15,30,798.0,117.0,3.3,38.0,711.0,131.37,68.65
2016,8,7,15,45,782.0,114.0,3.3,38.0,666.0,78.85,57.0
2016,8,7,16,0,766.0,111.0,3.3,38.0,621.0,78.34,56.81
2016,8,7,16,15,746.0,107.5,3.3,37.5,572.0,77.69,56.61
2016,8,7,16,30,726.0,104.0,3.3,37.0,523.0,76.94,56.34
2016,8,7,16,45,698.0,100.0,3.3,37.0,470.5,68.98,50.17
2016,8,7,17,0,670.0,96.0,3.3,37.0,418.0,67.74,49.38
2016,8,7,17,15,633.5,90.5,3.2,36.5,364.5,65.28,47.69
2016,8,7,17,30,597.0,85.0,3.1,36.0,311.0,62.71,45.87
2016,8,7,17,45,542.5,78.0,3.05,35.5,257.5,58.74,42.83
2016,8,7,18,0,488.0,71.0,3.0,35.0,204.0,54.7,39.58
2016,8,7,18,15,412.0,60.5,2.7,34.0,155.0,47.54,33.65
2016,8,7,18,30,336.0,50.0,2.4,33.0,106.0,38.32,25.77
2016,8,7,18,45,221.0,35.5,2.1,32.5,66.5,27.37,15.97
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,16.29,0.0
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,8.96,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,25.5,29.5,94.65,26.73
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,189.68,144.16
2016,8,8,6,45,234.5,59.5,2.95,26.5,104.5,307.94,243.79
2016,8,8,7,0,337.0,75.0,3.1,27.0,150.0,418.88,334.09
2016,8,8,7,15,402.0,86.5,3.1,27.5,201.0,497.9,395.57
2016,8,8,7,30,467.0,98.0,3.1,28.0,252.0,580.04,456.1
2016,8,8,7,45,529.5,102.5,3.1,28.5,307.5,662.11,513.87
2016,8,8,8,0,592.0,107.0,3.1,29.0,363.0,738.05,564.95
2016,8,8,8,15,625.0,113.0,3.05,29.5,416.0,786.95,595.21
2016,8,8,8,30,658.0,119.0,3.0,30.0,469.0,834.22,623.68
2016,8,8,8,45,689.5,121.5,2.95,31.0,521.0,873.66,644.88
2016,8,8,9,0,721.0,124.0,2.9,32.0,573.0,910.74,664.03
2016,8,8,9,15,739.0,127.5,2.85,32.5,620.0,925.96,669.96
2016,8,8,9,30,757.0,131.0,2.8,33.0,667.0,945.14,678.65
2016,8,8,9,45,772.5,133.0,2.8,33.5,709.0,956.73,682.87
2016,8,8,10,0,788.0,135.0,2.8,34.0,751.0,964.83,685.02
2016,8,8,10,15,798.5,137.5,2.8,34.5,787.0,964.85,682.25
2016,8,8,10,30,809.0,140.0,2.8,35.0,823.0,961.24,677.41
2016,8,8,10,45,817.0,141.5,2.8,35.5,852.5,950.5,668.29
2016,8,8,11,0,825.0,143.0,2.8,36.0,882.0,923.55,649.18
2016,8,8,11,15,830.0,144.5,2.85,36.0,903.5,903.45,636.34
2016,8,8,11,30,835.0,146.0,2.9,36.0,925.0,880.07,621.38
2016,8,8,11,45,842.5,143.5,2.95,36.5,940.0,852.26,602.35
2016,8,8,12,0,850.0,141.0,3.0,37.0,955.0,821.41,581.43
2016,8,8,12,15,851.0,141.0,3.0,37.0,961.0,784.62,557.56
2016,8,8,12,30,852.0,141.0,3.0,37.0,967.0,745.55,531.25
2016,8,8,12,45,661.0,280.0,3.05,37.5,919.5,690.34,488.46
2016,8,8,13,0,470.0,419.0,3.1,38.0,872.0,635.0,446.36
2016,8,8,13,15,456.5,412.0,3.1,38.0,848.0,586.95,413.02
2016,8,8,13,30,443.0,405.0,3.1,38.0,824.0,540.09,379.86
2016,8,8,13,45,634.5,274.5,3.1,38.5,862.0,505.49,353.78
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,461.54,318.09
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.0,405.23,274.19
2016,8,8,14,30,813.0,141.0,3.1,38.0,848.0,351.36,230.98
2016,8,8,14,45,800.5,140.5,3.1,38.0,814.0,296.8,186.66
2016,8,8,15,0,788.0,140.0,3.1,38.0,780.0,243.33,144.26
2016,8,8,15,15,775.5,137.5,3.1,37.5,740.5,189.88,105.56
2016,8,8,15,30,763.0,135.0,3.1,37.0,701.0,137.97,75.5
2016,8,8,15,45,745.5,132.0,3.15,37.0,656.0,89.13,65.37
2016,8,8,16,0,728.0,129.0,3.2,37.0,611.0,81.03,59.2
2016,8,8,16,15,706.0,124.5,3.15,36.5,562.0,80.39,59.02
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,79.62,58.75
2016,8,8,16,45,653.5,115.5,3.1,36.0,461.0,78.61,58.16
2016,8,8,17,0,623.0,111.0,3.1,36.0,409.0,77.52,57.51
2016,8,8,17,15,584.0,104.0,3.0,35.5,355.5,74.46,55.37
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,71.24,53.06
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,66.19,49.03
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,58.81,42.95
2016,8,8,18,15,359.0,67.0,2.5,34.0,148.5,50.37,35.96
2016,8,8,18,30,280.0,55.0,2.3,33.0,100.0,41.76,28.53
2016,8,8,18,45,175.5,37.5,2.15,32.5,62.0,28.75,16.94
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,15.79,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,8.54,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,103.0,19.5,2.85,26.0,31.0,129.08,29.05
2016,8,9,6,30,206.0,39.0,3.0,26.0,62.0,253.58,193.53
2016,8,9,6,45,311.0,51.0,3.2,26.5,108.5,355.99,282.36
2016,8,9,7,0,416.0,63.0,3.4,27.0,155.0,473.22,376.45
2016,8,9,7,15,480.0,72.0,3.4,27.5,207.0,553.7,438.09
2016,8,9,7,30,544.0,81.0,3.4,28.0,259.0,636.07,498.11
2016,8,9,7,45,599.5,84.5,3.4,29.0,315.0,704.75,544.41
2016,8,9,8,0,655.0,88.0,3.4,30.0,371.0,773.55,588.78
2016,8,9,8,15,686.0,93.0,3.35,30.5,424.5,820.24,617.18
2016,8,9,8,30,717.0,98.0,3.3,31.0,478.0,859.48,639.86
2016,8,9,8,45,746.5,99.0,3.25,31.5,530.5,896.33,660.49
2016,8,9,9,0,776.0,100.0,3.2,32.0,583.0,930.57,679.03
2016,8,9,9,15,792.0,103.0,3.15,32.5,630.0,950.68,688.12
2016,8,9,9,30,808.0,106.0,3.1,33.0,677.0,967.52,695.19
2016,8,9,9,45,823.0,107.0,3.05,33.5,719.5,965.32,690.16
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,972.05,691.17
2016,8,9,10,15,847.5,110.0,2.95,34.5,798.0,970.78,687.17
2016,8,9,10,30,857.0,112.0,2.9,35.0,834.0,965.88,681.12
2016,8,9,10,45,864.5,112.5,2.9,35.5,863.5,953.86,671.18
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,938.27,659.23
2016,8,9,11,15,876.5,114.0,2.95,36.0,915.0,916.88,645.48
2016,8,9,11,30,881.0,115.0,3.0,36.0,937.0,892.11,629.66
2016,8,9,11,45,888.0,113.0,3.1,36.5,952.0,863.52,610.44
2016,8,9,12,0,895.0,111.0,3.2,37.0,967.0,831.76,589.17
2016,8,9,12,15,896.0,111.0,3.3,37.0,973.0,794.01,565.13
2016,8,9,12,30,897.0,111.0,3.4,37.0,979.0,753.8,539.22
2016,8,9,12,45,897.0,111.0,3.5,37.5,976.5,710.64,508.08
2016,8,9,13,0,897.0,111.0,3.6,38.0,974.0,665.53,474.95
2016,8,9,13,15,894.5,110.5,3.65,38.0,963.5,616.78,439.37
2016,8,9,13,30,892.0,110.0,3.7,38.0,953.0,566.66,401.83
2016,8,9,13,45,888.5,109.0,3.8,38.0,934.5,514.48,361.81
2016,8,9,14,0,885.0,108.0,3.9,38.0,916.0,461.37,319.88
2016,8,9,14,15,879.0,106.5,3.95,38.0,889.5,406.24,275.33
2016,8,9,14,30,873.0,105.0,4.0,38.0,863.0,350.86,229.72
2016,8,9,14,45,865.0,103.5,4.05,38.0,830.0,294.91,183.57
2016,8,9,15,0,857.0,102.0,4.1,38.0,797.0,239.33,138.96
2016,8,9,15,15,846.5,100.0,4.1,38.0,757.5,183.7,98.32
2016,8,9,15,30,836.0,98.0,4.1,38.0,718.0,129.15,67.16
2016,8,9,15,45,822.0,95.5,4.15,38.0,673.0,79.56,57.6
2016,8,9,16,0,808.0,93.0,4.2,38.0,628.0,78.47,56.96
2016,8,9,16,15,789.5,90.0,4.15,37.5,578.5,67.12,48.24
2016,8,9,16,30,771.0,87.0,4.1,37.0,529.0,66.19,47.78
2016,8,9,16,45,744.5,84.0,4.1,36.5,476.0,65.05,47.16
2016,8,9,17,0,718.0,81.0,4.1,36.0,423.0,63.86,46.49
2016,8,9,17,15,683.5,76.5,4.0,35.5,369.0,61.4,44.78
2016,8,9,17,30,649.0,72.0,3.9,35.0,315.0,53.97,38.94
2016,8,9,17,45,595.5,66.5,3.8,35.0,260.5,50.67,36.3
2016,8,9,18,0,542.0,61.0,3.7,35.0,206.0,47.35,33.53
2016,8,9,18,15,465.0,52.0,3.35,34.0,155.5,41.03,28.27
2016,8,9,18,30,388.0,43.0,3.0,33.0,105.0,34.59,22.65
2016,8,9,18,45,262.0,30.5,2.65,32.5,65.0,24.8,13.71
2016,8,9,19,0,136.0,18.0,2.3,32.0,25.0,14.05,0.0
2016,8,9,19,15,68.0,9.0,2.25,31.5,12.5,7.68,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,88.5,20.0,2.5,26.0,29.5,119.19,16.25
2016,8,10,6,30,177.0,40.0,2.7,26.0,59.0,233.77,177.27
2016,8,10,6,45,277.5,54.0,2.9,26.5,104.5,334.3,264.56
2016,8,10,7,0,378.0,68.0,3.1,27.0,150.0,443.17,352.93
2016,8,10,7,15,443.0,78.0,3.15,27.5,201.5,521.54,413.41
2016,8,10,7,30,508.0,88.0,3.2,28.0,253.0,611.9,479.89
2016,8,10,7,45,565.5,92.0,3.3,28.5,308.5,682.67,529.39
2016,8,10,8,0,623.0,96.0,3.4,29.0,364.0,753.5,577.19
2016,8,10,8,15,655.0,101.5,3.4,29.5,417.0,801.2,606.91
2016,8,10,8,30,687.0,107.0,3.4,30.0,470.0,847.27,634.87
2016,8,10,8,45,717.0,108.5,3.45,31.0,522.0,884.12,654.97
2016,8,10,9,0,747.0,110.0,3.5,32.0,574.0,913.08,669.51
2016,8,10,9,15,764.0,113.5,3.45,32.5,621.0,934.53,679.76
2016,8,10,9,30,781.0,117.0,3.4,33.0,668.0,952.75,687.92
2016,8,10,9,45,796.5,118.0,3.35,33.5,710.0,963.15,691.07
2016,8,10,10,0,812.0,119.0,3.3,34.0,752.0,970.04,692.14
2016,8,10,10,15,822.0,121.5,3.25,34.5,788.0,957.04,680.68
2016,8,10,10,30,832.0,124.0,3.2,35.0,824.0,953.12,675.38
2016,8,10,10,45,840.5,124.5,3.2,35.5,853.5,942.12,666.04
2016,8,10,11,0,849.0,125.0,3.2,36.0,883.0,927.6,654.68
2016,8,10,11,15,854.0,126.0,3.2,36.0,905.0,906.83,640.85
2016,8,10,11,30,859.0,127.0,3.2,36.0,927.0,882.73,625.01
2016,8,10,11,45,863.5,126.5,3.2,36.5,941.5,853.66,604.76
2016,8,10,12,0,868.0,126.0,3.2,37.0,956.0,821.59,582.68
2016,8,10,12,15,869.0,126.5,3.25,37.0,961.5,784.8,558.97
2016,8,10,12,30,870.0,127.0,3.3,37.0,967.0,745.61,532.95
2016,8,10,12,45,869.5,126.5,3.4,37.5,965.0,702.45,501.86
2016,8,10,13,0,869.0,126.0,3.5,38.0,963.0,657.51,468.93
2016,8,10,13,15,866.5,125.5,3.55,38.0,952.0,609.76,434.09
2016,8,10,13,30,864.0,125.0,3.6,38.0,941.0,560.72,397.36
2016,8,10,13,45,859.5,124.5,3.65,38.5,922.5,509.57,357.32
2016,8,10,14,0,855.0,124.0,3.7,39.0,904.0,457.64,315.75
2016,8,10,14,15,849.0,122.5,3.7,39.0,877.5,403.91,272.53
2016,8,10,14,30,843.0,121.0,3.7,39.0,851.0,349.95,228.37
2016,8,10,14,45,835.0,119.0,3.75,39.0,818.0,295.15,183.57
2016,8,10,15,0,827.0,117.0,3.8,39.0,785.0,240.76,140.35
2016,8,10,15,15,815.0,114.5,3.8,38.5,745.5,186.14,101.24
2016,8,10,15,30,803.0,112.0,3.8,38.0,706.0,122.45,63.73
2016,8,10,15,45,787.5,109.5,3.85,38.0,660.5,76.16,54.93
2016,8,10,16,0,772.0,107.0,3.9,38.0,615.0,76.2,55.16
2016,8,10,16,15,751.5,103.5,3.9,37.5,566.0,75.41,54.85
2016,8,10,16,30,731.0,100.0,3.9,37.0,517.0,74.53,54.46
2016,8,10,16,45,698.0,98.0,3.9,37.0,464.0,67.96,49.39
2016,8,10,17,0,665.0,96.0,3.9,37.0,411.0,67.95,49.59
2016,8,10,17,15,632.0,88.5,3.8,36.5,357.5,64.12,46.79
2016,8,10,17,30,599.0,81.0,3.7,36.0,304.0,60.06,43.73
2016,8,10,17,45,543.5,74.5,3.65,35.5,250.5,56.35,40.88
2016,8,10,18,0,488.0,68.0,3.6,35.0,197.0,52.59,37.84
2016,8,10,18,15,407.5,57.5,3.35,34.5,148.0,45.32,31.7
2016,8,10,18,30,327.0,47.0,3.1,34.0,99.0,36.12,23.74
2016,8,10,18,45,163.5,34.5,2.9,33.5,60.5,26.49,14.79
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,17.34,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,9.39,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
