Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,94.0,19.0,2.9,26.5,29.0,120.56,4.51
2016,8,11,6,30,188.0,38.0,3.0,27.0,58.0,239.03,180.23
2016,8,11,6,45,307.0,48.5,3.2,27.5,104.5,349.06,275.6
2016,8,11,7,0,426.0,59.0,3.4,28.0,151.0,476.8,377.5
2016,8,11,7,15,402.0,80.5,3.45,28.5,188.0,489.48,387.95
2016,8,11,7,30,378.0,102.0,3.5,29.0,225.0,505.21,399.06
2016,8,11,7,45,304.5,136.0,3.55,29.5,247.0,466.16,366.5
2016,8,11,8,0,231.0,170.0,3.6,30.0,269.0,442.47,344.7
2016,8,11,8,15,292.0,185.5,3.55,30.5,328.0,519.75,401.32
2016,8,11,8,30,353.0,201.0,3.5,31.0,387.0,598.07,456.43
2016,8,11,8,45,350.0,226.0,3.45,32.0,426.5,624.16,470.38
2016,8,11,9,0,347.0,251.0,3.4,33.0,466.0,647.94,482.69
2016,8,11,9,15,438.0,241.0,3.3,33.5,534.5,746.62,549.23
2016,8,11,9,30,529.0,231.0,3.2,34.0,603.0,822.91,598.53
2016,8,11,9,45,434.5,286.5,3.1,34.5,605.0,779.72,563.05
2016,8,11,10,0,340.0,342.0,3.0,35.0,607.0,714.87,514.55
2016,8,11,10,15,346.5,360.0,2.95,35.5,641.0,729.01,521.81
2016,8,11,10,30,353.0,378.0,2.9,36.0,675.0,740.75,526.97
2016,8,11,10,45,605.0,248.0,2.85,36.5,779.0,859.9,608.77
2016,8,11,11,0,857.0,118.0,2.8,37.0,883.0,927.53,649.85
2016,8,11,11,15,862.0,119.0,2.85,37.0,904.5,906.69,635.83
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,882.49,620.44
2016,8,11,11,45,861.0,127.0,2.95,37.5,937.5,850.96,599.12
2016,8,11,12,0,855.0,134.0,3.0,38.0,949.0,816.66,576.07
2016,8,11,12,15,856.0,134.0,3.1,38.0,955.0,779.68,552.66
2016,8,11,12,30,857.0,134.0,3.2,38.0,961.0,740.37,526.66
2016,8,11,12,45,852.5,136.5,3.3,38.5,957.5,697.07,495.57
2016,8,11,13,0,848.0,139.0,3.4,39.0,954.0,652.25,462.84
2016,8,11,13,15,845.5,138.5,3.5,39.0,943.0,605.2,428.81
2016,8,11,13,30,843.0,138.0,3.6,39.0,932.0,556.91,392.91
2016,8,11,13,45,681.0,249.5,3.7,39.0,882.5,506.76,354.57
2016,8,11,14,0,519.0,361.0,3.8,39.0,833.0,472.07,327.92
2016,8,11,14,15,666.0,249.0,3.85,38.5,836.5,410.9,280.64
2016,8,11,14,30,813.0,137.0,3.9,38.0,840.0,343.19,225.16
2016,8,11,14,45,693.0,204.5,3.95,38.0,787.0,299.26,191.78
2016,8,11,15,0,573.0,272.0,4.0,38.0,734.0,275.28,175.65
2016,8,11,15,15,670.0,200.5,4.0,38.0,714.5,201.18,118.29
2016,8,11,15,30,767.0,129.0,4.0,38.0,695.0,128.36,69.87
2016,8,11,15,45,751.5,125.5,4.0,38.0,650.0,85.53,62.33
2016,8,11,16,0,736.0,122.0,4.0,38.0,605.0,85.4,62.44
2016,8,11,16,15,714.5,118.0,3.95,37.5,556.0,76.94,56.07
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,76.3,55.89
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,73.84,54.13
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,71.18,52.2
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,68.52,50.36
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,65.75,48.39
2016,8,11,17,45,509.5,80.5,3.4,35.5,244.0,60.81,44.53
2016,8,11,18,0,455.0,72.0,3.3,35.0,191.0,55.71,40.39
2016,8,11,18,15,374.0,60.5,2.95,34.5,142.5,45.87,32.12
2016,8,11,18,30,293.0,49.0,2.6,34.0,94.0,37.47,24.79
2016,8,11,18,45,179.5,33.0,2.3,33.5,56.5,25.42,13.78
2016,8,11,19,0,66.0,17.0,2.0,33.0,19.0,13.49,0.0
2016,8,11,19,15,33.0,8.5,2.05,33.0,9.5,7.26,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,59.0,20.5,3.05,26.5,26.5,86.05,0.0
2016,8,12,6,30,118.0,41.0,3.2,27.0,53.0,175.71,130.88
2016,8,12,6,45,220.5,57.0,3.35,27.5,98.0,293.91,231.38
2016,8,12,7,0,323.0,73.0,3.5,28.0,143.0,404.77,321.96
2016,8,12,7,15,392.0,81.5,3.55,28.5,190.5,482.28,382.94
2016,8,12,7,30,461.0,90.0,3.6,29.0,238.0,563.44,443.37
2016,8,12,7,45,520.5,98.5,3.65,29.5,296.5,648.45,504.0
2016,8,12,8,0,580.0,107.0,3.7,30.0,355.0,725.94,556.87
2016,8,12,8,15,614.0,113.5,3.65,30.5,408.0,776.11,588.45
2016,8,12,8,30,648.0,120.0,3.6,31.0,461.0,824.71,618.2
2016,8,12,8,45,679.5,122.5,3.6,32.0,512.5,863.89,639.83
2016,8,12,9,0,711.0,125.0,3.6,33.0,564.0,900.71,659.45
2016,8,12,9,15,729.5,128.5,3.4,33.5,611.0,922.9,669.28
2016,8,12,9,30,748.0,132.0,3.2,34.0,658.0,935.5,672.82
2016,8,12,9,45,763.0,134.5,3.05,35.0,700.0,946.97,674.63
2016,8,12,10,0,778.0,137.0,2.9,36.0,742.0,954.93,674.22
2016,8,12,10,15,788.5,139.5,2.7,36.5,777.5,954.79,669.79
2016,8,12,10,30,799.0,142.0,2.5,37.0,813.0,951.04,663.24
2016,8,12,10,45,805.5,144.5,2.35,37.5,842.0,939.76,652.6
2016,8,12,11,0,812.0,147.0,2.2,38.0,871.0,924.93,639.99
2016,8,12,11,15,817.5,148.5,2.15,38.0,892.5,904.67,626.45
2016,8,12,11,30,823.0,150.0,2.1,38.0,914.0,881.02,610.94
2016,8,12,11,45,803.5,166.5,2.05,38.5,922.0,846.63,587.58
2016,8,12,12,0,784.0,183.0,2.0,39.0,930.0,809.73,562.71
2016,8,12,12,15,785.5,183.5,2.05,39.0,936.0,773.74,539.35
2016,8,12,12,30,787.0,184.0,2.1,39.0,942.0,735.45,514.01
2016,8,12,12,45,783.5,185.5,2.15,39.5,938.5,692.48,483.99
2016,8,12,13,0,780.0,187.0,2.2,40.0,935.0,648.14,452.49
2016,8,12,13,15,777.0,186.0,2.2,40.0,924.5,601.09,419.21
2016,8,12,13,30,774.0,185.0,2.2,40.0,914.0,553.12,384.41
2016,8,12,13,45,768.0,184.5,2.25,40.0,895.0,503.31,347.5
2016,8,12,14,0,762.0,184.0,2.3,40.0,876.0,453.22,309.3
2016,8,12,14,15,754.0,182.0,2.25,40.0,850.0,401.27,268.65
2016,8,12,14,30,746.0,180.0,2.2,40.0,824.0,349.68,227.57
2016,8,12,14,45,717.0,188.0,2.2,40.0,787.0,292.93,183.55
2016,8,12,15,0,688.0,196.0,2.2,40.0,750.0,244.83,147.07
2016,8,12,15,15,673.0,191.5,2.15,39.5,710.5,194.12,111.97
2016,8,12,15,30,658.0,187.0,2.1,39.0,671.0,145.47,85.62
2016,8,12,15,45,642.5,180.5,2.1,39.0,627.5,107.7,79.22
2016,8,12,16,0,627.0,174.0,2.1,39.0,584.0,107.41,79.28
2016,8,12,16,15,602.0,167.0,2.05,38.5,535.5,106.43,78.95
2016,8,12,16,30,577.0,160.0,2.0,38.0,487.0,105.26,78.48
2016,8,12,16,45,483.5,162.5,1.95,38.0,417.5,107.68,80.68
2016,8,12,17,0,390.0,165.0,1.9,38.0,348.0,110.17,82.96
2016,8,12,17,15,350.5,152.0,1.8,37.5,300.5,107.64,81.42
2016,8,12,17,30,311.0,139.0,1.7,37.0,253.0,99.32,75.17
2016,8,12,17,45,272.0,119.5,1.6,36.5,207.0,86.61,65.2
2016,8,12,18,0,233.0,100.0,1.5,36.0,161.0,73.46,54.59
2016,8,12,18,15,178.0,79.0,1.35,35.0,118.5,58.82,42.55
2016,8,12,18,30,123.0,58.0,1.2,34.0,76.0,43.78,29.83
2016,8,12,18,45,61.5,35.5,1.05,33.5,44.5,27.74,15.3
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.1,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,4.5,1.45,26.0,4.5,3.69,0.0
2016,8,13,6,30,0.0,9.0,1.4,26.0,9.0,7.39,0.02
2016,8,13,6,45,0.0,19.5,1.35,26.0,19.5,16.05,7.32
2016,8,13,7,0,0.0,30.0,1.3,26.0,30.0,24.74,14.64
2016,8,13,7,15,0.0,42.0,1.3,26.0,42.0,34.7,22.93
2016,8,13,7,30,0.0,54.0,1.3,26.0,54.0,44.69,31.12
2016,8,13,7,45,18.0,107.5,1.3,26.5,115.5,113.42,87.3
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,204.96,159.35
2016,8,13,8,15,178.5,184.0,1.25,27.0,276.0,386.34,301.0
2016,8,13,8,30,321.0,207.0,1.2,27.0,375.0,574.05,437.43
2016,8,13,8,45,383.5,215.0,1.15,27.5,436.5,644.08,482.95
2016,8,13,9,0,446.0,223.0,1.1,28.0,498.0,737.09,542.66
2016,8,13,9,15,477.5,230.0,1.05,28.0,546.0,773.98,564.21
2016,8,13,9,30,509.0,237.0,1.0,28.0,594.0,808.69,584.56
2016,8,13,9,45,554.5,233.5,0.95,28.0,645.0,843.49,605.16
2016,8,13,10,0,600.0,230.0,0.9,28.0,696.0,882.79,628.03
2016,8,13,10,15,470.0,304.5,0.9,28.0,680.5,811.54,577.35
2016,8,13,10,30,340.0,379.0,0.9,28.0,665.0,728.5,519.95
2016,8,13,10,45,296.0,407.0,0.95,28.5,662.0,699.6,499.28
2016,8,13,11,0,252.0,435.0,1.0,29.0,659.0,669.82,477.43
2016,8,13,11,15,157.5,433.5,1.05,29.0,574.5,552.27,397.19
2016,8,13,11,30,63.0,432.0,1.1,29.0,490.0,442.67,320.42
2016,8,13,11,45,122.5,458.5,1.15,29.0,574.5,518.54,374.68
2016,8,13,12,0,182.0,485.0,1.2,29.0,659.0,575.79,413.87
2016,8,13,12,15,177.0,488.5,1.2,29.0,658.5,557.66,400.56
2016,8,13,12,30,172.0,492.0,1.2,29.0,658.0,539.12,387.57
2016,8,13,12,45,163.0,490.5,1.25,29.0,647.0,513.74,370.1
2016,8,13,13,0,154.0,489.0,1.3,29.0,636.0,488.93,352.91
2016,8,13,13,15,184.5,481.5,1.3,29.0,656.0,483.5,349.07
2016,8,13,13,30,215.0,474.0,1.3,29.0,676.0,475.07,342.61
2016,8,13,13,45,114.5,368.5,1.3,29.0,476.0,334.72,243.69
2016,8,13,14,0,14.0,263.0,1.3,29.0,276.0,218.21,160.14
2016,8,13,14,15,183.0,326.5,1.3,29.0,484.5,306.14,221.88
2016,8,13,14,30,352.0,390.0,1.3,29.0,693.0,368.58,260.39
2016,8,13,14,45,215.5,381.0,1.3,29.0,564.0,313.26,222.66
2016,8,13,15,0,79.0,372.0,1.3,29.0,435.0,275.13,199.89
2016,8,13,15,15,258.5,326.5,1.3,28.5,518.0,233.95,163.33
2016,8,13,15,30,438.0,281.0,1.3,28.0,601.0,186.45,127.22
2016,8,13,15,45,342.5,286.0,1.3,28.0,526.5,175.55,137.24
2016,8,13,16,0,247.0,291.0,1.3,28.0,452.0,178.27,139.84
2016,8,13,16,15,130.0,241.0,1.3,27.5,325.0,162.21,127.7
2016,8,13,16,30,13.0,191.0,1.3,27.0,198.0,147.7,116.71
2016,8,13,16,45,9.5,172.0,1.3,27.0,177.0,133.64,105.71
2016,8,13,17,0,6.0,153.0,1.3,27.0,156.0,119.43,94.46
2016,8,13,17,15,3.0,133.0,1.25,27.0,134.5,104.43,82.39
2016,8,13,17,30,0.0,113.0,1.2,27.0,113.0,89.28,70.03
2016,8,13,17,45,0.0,92.0,1.15,27.0,92.0,73.34,56.76
2016,8,13,18,0,0.0,71.0,1.1,27.0,71.0,57.23,43.1
2016,8,13,18,15,0.0,52.0,1.05,26.5,52.0,42.39,30.35
2016,8,13,18,30,0.0,33.0,1.0,26.0,33.0,27.28,17.19
2016,8,13,18,45,0.0,19.0,1.0,26.0,19.0,15.67,6.38
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.27,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,4.6,24.0,13.5,11.14,0.0
2016,8,14,6,30,0.0,27.0,4.7,24.0,27.0,23.38,12.31
2016,8,14,6,45,9.5,50.5,4.85,24.5,52.5,57.75,41.4
2016,8,14,7,0,19.0,74.0,5.0,25.0,78.0,101.23,77.75
2016,8,14,7,15,33.0,97.0,5.15,25.0,106.5,138.32,108.91
2016,8,14,7,30,47.0,120.0,5.3,25.0,135.0,175.21,139.37
2016,8,14,7,45,33.5,136.0,5.45,25.0,148.0,176.82,139.82
2016,8,14,8,0,20.0,152.0,5.6,25.0,161.0,161.87,126.81
2016,8,14,8,15,10.0,99.5,5.75,25.0,104.0,94.21,71.57
2016,8,14,8,30,0.0,47.0,5.9,25.0,47.0,38.92,26.1
2016,8,14,8,45,47.0,159.5,6.05,25.5,188.5,201.22,157.78
2016,8,14,9,0,94.0,272.0,6.2,26.0,330.0,374.11,292.11
2016,8,14,9,15,54.5,254.0,6.15,26.0,288.0,307.11,238.07
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,225.28,172.74
2016,8,14,9,45,36.5,289.0,6.1,26.0,316.5,317.47,243.98
2016,8,14,10,0,58.0,342.0,6.1,26.0,387.0,390.51,299.14
2016,8,14,10,15,61.0,361.5,5.95,26.0,411.0,407.62,311.04
2016,8,14,10,30,64.0,381.0,5.8,26.0,435.0,423.94,322.42
2016,8,14,10,45,63.0,394.5,5.7,26.0,449.5,429.51,325.74
2016,8,14,11,0,62.0,408.0,5.6,26.0,464.0,434.54,328.73
2016,8,14,11,15,31.0,220.0,5.45,26.0,248.0,223.89,169.69
2016,8,14,11,30,0.0,32.0,5.3,26.0,32.0,26.75,15.53
2016,8,14,11,45,4.0,110.0,5.15,26.0,114.0,95.75,69.94
2016,8,14,12,0,8.0,188.0,5.0,26.0,196.0,164.58,123.28
2016,8,14,12,15,12.0,244.5,4.8,26.0,256.5,214.27,161.21
2016,8,14,12,30,16.0,301.0,4.6,26.0,317.0,262.59,197.6
2016,8,14,12,45,23.0,343.0,4.45,26.0,365.5,300.05,225.54
2016,8,14,13,0,30.0,385.0,4.3,26.0,414.0,332.12,249.17
2016,8,14,13,15,15.0,213.0,4.1,26.0,227.5,183.03,136.84
2016,8,14,13,30,0.0,41.0,3.9,26.0,41.0,34.3,21.49
2016,8,14,13,45,13.5,196.0,3.7,26.0,208.0,167.29,125.16
2016,8,14,14,0,27.0,351.0,3.5,26.0,375.0,280.11,210.19
2016,8,14,14,15,20.5,307.5,3.35,26.0,325.5,251.38,188.44
2016,8,14,14,30,14.0,264.0,3.2,26.0,276.0,214.33,160.68
2016,8,14,14,45,14.0,260.5,3.1,26.0,272.5,209.25,157.0
2016,8,14,15,0,14.0,257.0,3.0,26.0,269.0,204.03,153.2
2016,8,14,15,15,29.0,281.0,3.0,26.0,303.0,205.34,153.89
2016,8,14,15,30,44.0,305.0,3.0,26.0,337.0,213.0,160.13
2016,8,14,15,45,39.0,280.5,3.0,26.0,307.5,193.58,153.49
2016,8,14,16,0,34.0,256.0,3.0,26.0,278.0,179.34,142.48
2016,8,14,16,15,17.0,193.5,3.0,25.5,204.5,150.61,119.82
2016,8,14,16,30,0.0,131.0,3.0,25.0,131.0,105.74,83.39
2016,8,14,16,45,0.0,92.0,3.0,25.0,92.0,76.1,58.92
2016,8,14,17,0,0.0,53.0,3.0,25.0,53.0,43.88,31.87
2016,8,14,17,15,0.0,45.5,2.95,24.5,45.5,37.63,26.72
2016,8,14,17,30,0.0,38.0,2.9,24.0,38.0,31.38,21.5
2016,8,14,17,45,0.0,31.0,2.85,24.0,31.0,25.57,16.51
2016,8,14,18,0,0.0,24.0,2.8,24.0,24.0,19.77,11.46
2016,8,14,18,15,0.0,17.5,2.6,23.5,17.5,14.39,6.74
2016,8,14,18,30,0.0,11.0,2.4,23.0,11.0,9.03,1.99
2016,8,14,18,45,0.0,6.5,2.25,23.0,6.5,5.33,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.71,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,22.0,12.0,9.89,0.0
2016,8,15,6,30,0.0,24.0,2.5,22.0,24.0,19.83,9.63
2016,8,15,6,45,0.0,45.0,2.6,22.5,45.0,42.13,28.69
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,63.26,46.52
2016,8,15,7,15,5.5,88.0,2.75,23.0,89.5,89.42,68.55
2016,8,15,7,30,11.0,110.0,2.8,23.0,113.0,115.19,89.91
2016,8,15,7,45,5.5,105.5,2.85,23.0,107.0,99.82,76.94
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,87.35,66.29
2016,8,15,8,15,0.0,123.5,2.9,23.0,123.5,108.33,83.06
2016,8,15,8,30,0.0,146.0,2.9,23.0,146.0,129.12,99.43
2016,8,15,8,45,5.5,174.0,2.95,23.5,178.0,160.79,124.27
2016,8,15,9,0,11.0,202.0,3.0,24.0,210.0,192.27,148.51
2016,8,15,9,15,8.0,193.0,2.9,24.0,198.5,178.13,136.77
2016,8,15,9,30,5.0,184.0,2.8,24.0,187.0,165.05,126.03
2016,8,15,9,45,2.5,142.5,2.75,24.0,144.0,123.68,93.2
2016,8,15,10,0,0.0,101.0,2.7,24.0,101.0,84.53,62.02
2016,8,15,10,15,4.0,151.0,2.6,24.0,154.5,132.17,99.6
2016,8,15,10,30,8.0,201.0,2.5,24.0,208.0,180.09,136.69
2016,8,15,10,45,11.5,238.0,2.45,24.5,248.0,215.65,163.42
2016,8,15,11,0,15.0,275.0,2.4,25.0,288.0,250.66,189.33
2016,8,15,11,15,7.5,204.0,2.3,25.0,211.0,180.04,135.19
2016,8,15,11,30,0.0,133.0,2.2,25.0,134.0,111.96,82.47
2016,8,15,11,45,5.5,179.0,2.15,25.0,185.0,155.52,116.35
2016,8,15,12,0,11.0,225.0,2.1,25.0,236.0,198.28,148.97
2016,8,15,12,15,8.0,193.5,2.05,25.0,202.0,168.38,125.93
2016,8,15,12,30,5.0,162.0,2.0,25.0,168.0,139.11,103.42
2016,8,15,12,45,9.5,215.0,2.0,25.0,225.0,185.33,138.91
2016,8,15,13,0,14.0,268.0,2.0,25.0,282.0,230.03,172.63
2016,8,15,13,15,13.0,254.5,1.95,25.0,267.5,216.72,162.42
2016,8,15,13,30,12.0,241.0,1.9,25.0,253.0,203.7,152.61
2016,8,15,13,45,12.5,246.0,1.9,25.0,258.0,206.19,154.55
2016,8,15,14,0,13.0,251.0,1.9,25.0,263.0,208.43,156.28
2016,8,15,14,15,33.0,316.0,1.9,25.0,345.0,252.08,188.79
2016,8,15,14,30,53.0,381.0,1.9,25.0,427.0,294.04,219.29
2016,8,15,14,45,33.5,317.5,1.9,25.0,346.0,240.97,180.11
2016,8,15,15,0,14.0,254.0,1.9,25.0,265.0,201.78,151.58
2016,8,15,15,15,21.0,266.5,1.9,25.0,282.5,208.14,156.6
2016,8,15,15,30,28.0,279.0,1.9,25.0,300.0,197.37,148.81
2016,8,15,15,45,14.0,205.5,1.95,25.0,216.0,160.5,127.09
2016,8,15,16,0,0.0,132.0,2.0,25.0,132.0,107.31,84.02
2016,8,15,16,15,0.0,80.5,1.95,24.5,80.5,66.92,50.89
2016,8,15,16,30,0.0,29.0,1.9,24.0,29.0,23.99,14.85
2016,8,15,16,45,17.0,102.0,1.9,24.0,109.5,81.13,63.49
2016,8,15,17,0,34.0,175.0,1.9,24.0,190.0,127.91,102.98
2016,8,15,17,15,27.5,152.0,1.85,24.0,163.5,112.51,90.32
2016,8,15,17,30,21.0,129.0,1.8,24.0,137.0,100.04,80.08
2016,8,15,17,45,13.0,107.0,1.75,24.0,111.5,83.48,66.14
2016,8,15,18,0,5.0,85.0,1.7,24.0,86.0,66.81,51.82
2016,8,15,18,15,2.5,62.0,1.65,23.5,62.5,49.37,36.65
2016,8,15,18,30,0.0,39.0,1.6,23.0,39.0,31.7,21.07
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,18.18,7.85
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.27,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.5,2.55,22.0,13.5,11.14,0.0
2016,8,16,6,30,0.0,27.0,2.6,22.0,27.0,24.04,12.77
2016,8,16,6,45,7.5,49.0,2.65,22.0,50.5,54.6,39.15
2016,8,16,7,0,15.0,71.0,2.7,22.0,74.0,83.28,63.73
2016,8,16,7,15,26.5,94.0,2.75,22.0,101.5,128.76,101.93
2016,8,16,7,30,38.0,117.0,2.8,22.0,129.0,163.36,130.61
2016,8,16,7,45,19.0,117.0,2.85,22.5,123.0,125.5,98.6
2016,8,16,8,0,0.0,117.0,2.9,23.0,117.0,104.07,79.89
2016,8,16,8,15,0.0,124.5,2.85,23.5,124.5,109.41,83.76
2016,8,16,8,30,0.0,132.0,2.8,24.0,132.0,115.11,87.82
2016,8,16,8,45,0.0,146.0,2.8,24.5,146.0,127.37,97.06
2016,8,16,9,0,0.0,160.0,2.8,25.0,160.0,139.57,106.14
2016,8,16,9,15,14.5,215.0,2.7,25.0,225.5,206.44,158.57
2016,8,16,9,30,29.0,270.0,2.6,25.0,291.0,294.3,225.57
2016,8,16,9,45,99.5,320.0,2.55,25.5,396.5,414.86,316.46
2016,8,16,10,0,170.0,370.0,2.5,26.0,502.0,553.62,416.15
2016,8,16,10,15,184.0,377.5,2.35,26.0,526.5,565.89,422.96
2016,8,16,10,30,198.0,385.0,2.2,26.0,551.0,577.06,429.68
2016,8,16,10,45,219.0,410.0,2.1,26.5,599.0,611.07,451.45
2016,8,16,11,0,240.0,435.0,2.0,27.0,647.0,642.18,470.62
2016,8,16,11,15,288.5,434.0,1.9,27.0,695.5,683.82,498.33
2016,8,16,11,30,337.0,433.0,1.8,27.0,744.0,706.08,512.62
2016,8,16,11,45,233.5,456.0,1.7,27.0,673.5,608.6,443.02
2016,8,16,12,0,130.0,479.0,1.6,27.0,603.0,527.73,384.66
2016,8,16,12,15,86.0,448.0,1.55,27.0,530.5,447.69,328.1
2016,8,16,12,30,42.0,417.0,1.5,27.0,458.0,380.09,279.44
2016,8,16,12,45,23.5,289.0,1.5,27.0,312.0,256.29,189.84
2016,8,16,13,0,5.0,161.0,1.5,27.0,166.0,137.09,100.71
2016,8,16,13,15,2.5,135.5,1.55,27.0,138.0,114.17,83.41
2016,8,16,13,30,0.0,110.0,1.6,27.0,110.0,91.64,66.11
2016,8,16,13,45,0.0,120.5,1.7,27.0,120.5,100.11,72.75
2016,8,16,14,0,0.0,131.0,1.8,27.0,131.0,108.47,79.28
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,67.32,47.4
2016,8,16,14,30,0.0,30.0,1.9,27.0,30.0,25.0,14.19
2016,8,16,14,45,0.0,27.5,2.0,27.0,27.5,22.9,12.56
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,20.79,10.92
2016,8,16,15,15,0.0,24.5,2.2,26.5,24.5,20.36,10.64
2016,8,16,15,30,0.0,24.0,2.3,26.0,24.0,19.92,10.36
2016,8,16,15,45,5.5,116.0,2.4,26.0,119.5,95.52,73.98
2016,8,16,16,0,11.0,208.0,2.5,26.0,215.0,161.16,127.88
2016,8,16,16,15,5.5,166.0,2.5,26.0,169.5,131.44,103.88
2016,8,16,16,30,0.0,124.0,2.5,26.0,124.0,100.54,78.76
2016,8,16,16,45,5.5,140.0,2.55,26.0,143.0,111.45,88.18
2016,8,16,17,0,11.0,156.0,2.6,26.0,162.0,121.23,96.65
2016,8,16,17,15,6.5,136.0,2.45,25.5,139.5,106.22,84.6
2016,8,16,17,30,2.0,116.0,2.3,25.0,117.0,91.08,72.25
2016,8,16,17,45,1.0,94.5,2.2,25.0,95.0,74.83,58.55
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,58.41,44.46
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,43.27,31.28
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,27.96,17.79
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,16.1,5.88
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.27,0.0
2016,8,16,19,15,0.0,2.5,1.55,24.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.41,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,6.56,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,12.75,4.71
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,18.94,9.97
2016,8,17,7,15,0.0,32.0,2.7,24.0,32.0,26.4,16.25
2016,8,17,7,30,0.0,41.0,2.8,24.0,41.0,33.87,22.46
2016,8,17,7,45,0.0,85.0,2.95,24.5,85.0,72.96,54.44
2016,8,17,8,0,0.0,129.0,3.1,25.0,129.0,117.2,89.9
2016,8,17,8,15,13.0,161.0,3.15,25.0,167.5,161.04,125.11
2016,8,17,8,30,26.0,193.0,3.2,25.0,206.0,204.83,159.64
2016,8,17,8,45,64.5,232.5,3.25,25.5,270.5,303.79,236.68
2016,8,17,9,0,103.0,272.0,3.3,26.0,335.0,383.58,296.73
2016,8,17,9,15,183.5,292.5,3.3,26.0,416.0,503.86,386.94
2016,8,17,9,30,264.0,313.0,3.3,26.0,497.0,623.56,473.37
2016,8,17,9,45,264.5,335.0,3.3,26.5,529.5,640.21,481.98
2016,8,17,10,0,265.0,357.0,3.3,27.0,562.0,654.87,489.75
2016,8,17,10,15,233.0,382.0,3.3,27.0,568.5,618.83,462.39
2016,8,17,10,30,201.0,407.0,3.3,27.0,575.0,602.48,448.94
2016,8,17,10,45,187.0,424.0,3.3,27.5,585.0,594.44,441.1
2016,8,17,11,0,173.0,441.0,3.3,28.0,595.0,585.54,432.75
2016,8,17,11,15,106.0,416.5,3.3,28.0,511.5,488.74,362.16
2016,8,17,11,30,39.0,392.0,3.3,28.0,428.0,384.28,285.18
2016,8,17,11,45,20.0,264.0,3.3,28.5,282.5,247.63,184.15
2016,8,17,12,0,1.0,136.0,3.3,29.0,137.0,115.0,83.43
2016,8,17,12,15,13.0,251.0,3.3,29.0,264.0,220.36,163.58
2016,8,17,12,30,25.0,366.0,3.3,29.0,391.0,325.54,241.14
2016,8,17,12,45,46.5,408.0,3.3,29.0,453.5,367.85,271.81
2016,8,17,13,0,68.0,450.0,3.3,29.0,516.0,405.78,299.05
2016,8,17,13,15,62.5,439.0,3.25,29.0,498.5,384.17,283.05
2016,8,17,13,30,57.0,428.0,3.2,29.0,481.0,363.5,267.92
2016,8,17,13,45,120.5,439.5,3.2,29.0,548.5,384.14,282.49
2016,8,17,14,0,184.0,451.0,3.2,29.0,616.0,402.03,293.89
2016,8,17,14,15,238.0,426.5,3.15,29.0,633.5,386.45,280.3
2016,8,17,14,30,292.0,402.0,3.1,29.0,651.0,353.54,253.25
2016,8,17,14,45,295.5,383.0,3.1,29.0,626.5,317.15,224.71
2016,8,17,15,0,299.0,364.0,3.1,29.0,602.0,280.9,196.87
2016,8,17,15,15,245.5,352.0,3.05,28.5,540.5,241.96,171.41
2016,8,17,15,30,192.0,340.0,3.0,28.0,479.0,223.49,163.71
2016,8,17,15,45,210.0,314.0,2.95,28.0,456.5,200.56,157.86
2016,8,17,16,0,228.0,288.0,2.9,28.0,434.0,188.14,148.43
2016,8,17,16,15,171.0,264.5,2.8,27.5,369.0,174.93,138.57
2016,8,17,16,30,114.0,241.0,2.7,27.0,304.0,161.27,128.23
2016,8,17,16,45,58.5,193.0,2.65,27.0,225.5,140.16,111.43
2016,8,17,17,0,3.0,145.0,2.6,27.0,147.0,113.65,89.96
2016,8,17,17,15,1.5,125.5,2.45,26.5,126.5,98.95,78.2
2016,8,17,17,30,0.0,106.0,2.3,26.0,106.0,84.11,66.09
2016,8,17,17,45,0.0,86.0,2.15,26.0,86.0,68.81,53.21
2016,8,17,18,0,0.0,66.0,2.0,26.0,66.0,53.36,39.96
2016,8,17,18,15,0.0,48.0,1.9,25.5,48.0,39.2,27.68
2016,8,17,18,30,0.0,30.0,1.8,25.0,30.0,24.79,15.01
2016,8,17,18,45,0.0,17.0,1.75,24.5,17.0,14.02,3.93
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.41,0.0
2016,8,17,19,15,0.0,2.0,1.8,24.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,14.5,15.5,1.3,23.0,17.0,23.62,0.0
2016,8,18,6,30,29.0,31.0,1.4,23.0,34.0,61.02,41.06
2016,8,18,6,45,63.5,53.0,1.55,23.0,64.5,130.44,101.44
2016,8,18,7,0,98.0,75.0,1.7,23.0,95.0,186.19,149.11
2016,8,18,7,15,121.5,97.5,1.75,23.5,130.5,234.06,188.65
2016,8,18,7,30,145.0,120.0,1.8,24.0,166.0,282.2,227.04
2016,8,18,7,45,72.5,107.0,1.9,24.5,130.0,192.42,153.18
2016,8,18,8,0,0.0,94.0,2.0,25.0,94.0,80.45,60.04
2016,8,18,8,15,0.0,109.5,2.05,25.0,109.5,94.41,71.2
2016,8,18,8,30,0.0,125.0,2.1,25.0,125.0,108.29,82.0
2016,8,18,8,45,9.5,171.5,2.2,25.5,177.5,162.43,124.7
2016,8,18,9,0,19.0,218.0,2.3,26.0,230.0,216.99,166.61
2016,8,18,9,15,32.5,254.0,2.3,26.0,276.0,285.26,218.46
2016,8,18,9,30,46.0,290.0,2.3,26.0,322.0,333.92,254.49
2016,8,18,9,45,48.0,310.5,2.3,26.0,346.0,352.69,267.54
2016,8,18,10,0,50.0,331.0,2.3,26.0,370.0,370.84,280.18
2016,8,18,10,15,92.5,369.0,2.25,26.0,444.5,446.61,335.92
2016,8,18,10,30,135.0,407.0,2.2,26.0,519.0,538.31,401.04
2016,8,18,10,45,130.0,422.0,2.15,26.5,533.5,538.06,398.35
2016,8,18,11,0,125.0,437.0,2.1,27.0,548.0,536.89,395.67
2016,8,18,11,15,188.5,446.0,2.05,27.0,617.5,590.7,433.97
2016,8,18,11,30,252.0,455.0,2.0,27.0,687.0,651.14,475.42
2016,8,18,11,45,184.0,464.5,1.95,27.0,635.0,573.85,419.69
2016,8,18,12,0,116.0,474.0,1.9,27.0,583.0,511.55,374.63
2016,8,18,12,15,183.5,475.5,1.85,27.0,650.0,549.58,402.31
2016,8,18,12,30,251.0,477.0,1.8,27.0,717.0,583.16,425.52
2016,8,18,12,45,223.0,480.0,1.8,27.0,692.5,543.49,396.82
2016,8,18,13,0,195.0,483.0,1.8,27.0,668.0,507.57,371.06
2016,8,18,13,15,194.0,476.5,1.75,27.0,659.0,482.49,352.86
2016,8,18,13,30,193.0,470.0,1.7,27.0,650.0,457.53,334.46
2016,8,18,13,45,96.5,284.5,1.7,27.0,374.5,264.96,195.8
2016,8,18,14,0,0.0,99.0,1.7,27.0,99.0,82.48,58.96
2016,8,18,14,15,10.0,201.0,1.7,27.0,210.0,166.91,124.03
2016,8,18,14,30,20.0,303.0,1.7,27.0,321.0,243.93,181.6
2016,8,18,14,45,244.5,300.5,1.75,27.0,495.0,255.76,182.01
2016,8,18,15,0,469.0,298.0,1.8,27.0,669.0,260.51,175.47
2016,8,18,15,15,484.5,274.0,1.85,27.0,639.5,213.19,141.04
2016,8,18,15,30,500.0,250.0,1.9,27.0,610.0,164.77,113.19
2016,8,18,15,45,300.5,268.5,1.95,27.0,481.0,166.36,130.92
2016,8,18,16,0,101.0,287.0,2.0,27.0,352.0,196.43,155.46
2016,8,18,16,15,243.0,246.0,2.0,26.5,384.5,156.88,124.27
2016,8,18,16,30,385.0,205.0,2.0,26.0,417.0,137.77,109.42
2016,8,18,16,45,408.0,176.5,2.05,26.0,380.0,116.12,91.99
2016,8,18,17,0,431.0,148.0,2.1,26.0,343.0,100.61,79.45
2016,8,18,17,15,415.5,128.0,2.0,25.5,295.0,89.18,70.31
2016,8,18,17,30,400.0,108.0,1.9,25.0,247.0,77.09,60.41
2016,8,18,17,45,360.5,92.0,1.85,25.0,200.0,66.9,51.81
2016,8,18,18,0,321.0,76.0,1.8,25.0,153.0,56.28,42.61
2016,8,18,18,15,257.0,59.5,1.85,24.5,110.5,44.72,32.44
2016,8,18,18,30,193.0,43.0,1.9,24.0,68.0,32.78,21.66
2016,8,18,18,45,96.5,26.0,1.95,24.0,38.5,20.41,7.49
2016,8,18,19,0,0.0,9.0,2.0,24.0,9.0,7.68,0.0
2016,8,18,19,15,0.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.0,17.0,2.0,23.0,22.5,56.03,0.0
2016,8,19,6,30,116.0,34.0,2.2,23.0,45.0,163.81,118.31
2016,8,19,6,45,219.0,50.5,2.4,23.5,88.5,284.27,225.61
2016,8,19,7,0,322.0,67.0,2.6,24.0,132.0,395.89,318.34
2016,8,19,7,15,393.0,78.5,2.8,24.5,182.5,479.03,384.81
2016,8,19,7,30,464.0,90.0,3.0,25.0,233.0,565.82,450.76
2016,8,19,7,45,519.5,96.5,3.2,25.5,287.5,643.61,507.28
2016,8,19,8,0,575.0,103.0,3.4,26.0,342.0,714.56,556.82
2016,8,19,8,15,349.0,162.5,3.5,26.0,314.0,545.16,428.36
2016,8,19,8,30,123.0,222.0,3.6,26.0,286.0,376.74,294.15
2016,8,19,8,45,417.5,170.5,3.7,26.5,419.0,647.03,502.24
2016,8,19,9,0,712.0,119.0,3.8,27.0,552.0,891.08,672.11
2016,8,19,9,15,730.5,122.5,3.8,27.0,598.5,906.61,678.88
2016,8,19,9,30,749.0,126.0,3.8,27.0,645.0,925.72,689.82
2016,8,19,9,45,450.0,247.0,3.8,27.5,565.0,750.46,563.13
2016,8,19,10,0,151.0,368.0,3.8,28.0,485.0,532.23,398.69
2016,8,19,10,15,481.0,249.0,3.75,28.0,644.0,762.02,570.32
2016,8,19,10,30,811.0,130.0,3.7,28.0,803.0,943.8,693.87
2016,8,19,10,45,820.5,130.0,3.7,28.5,832.5,920.41,674.58
2016,8,19,11,0,830.0,130.0,3.7,29.0,862.0,905.94,662.94
2016,8,19,11,15,546.0,291.0,3.65,29.0,777.5,791.95,581.66
2016,8,19,11,30,262.0,452.0,3.6,29.0,693.0,656.55,480.79
2016,8,19,11,45,171.5,454.5,3.6,29.5,613.0,554.1,406.83
2016,8,19,12,0,81.0,457.0,3.6,30.0,533.0,460.98,338.21
2016,8,19,12,15,247.0,434.5,3.55,30.0,669.0,567.35,416.74
2016,8,19,12,30,413.0,412.0,3.5,30.0,805.0,647.18,473.38
2016,8,19,12,45,315.5,445.5,3.45,30.0,745.5,577.46,421.96
2016,8,19,13,0,218.0,479.0,3.4,30.0,686.0,518.23,378.5
2016,8,19,13,15,290.5,450.5,3.35,30.0,722.0,513.39,375.04
2016,8,19,13,30,363.0,422.0,3.3,30.0,758.0,504.89,367.77
2016,8,19,13,45,336.0,423.0,3.25,30.0,729.5,463.43,336.49
2016,8,19,14,0,309.0,424.0,3.2,30.0,701.0,424.52,307.01
2016,8,19,14,15,345.0,396.0,3.1,30.0,696.0,392.31,281.03
2016,8,19,14,30,381.0,368.0,3.0,30.0,691.0,356.81,251.81
2016,8,19,14,45,224.0,362.5,2.95,30.0,551.0,299.4,213.21
2016,8,19,15,0,67.0,357.0,2.9,30.0,411.0,261.45,191.18
2016,8,19,15,15,245.0,319.0,2.7,29.5,498.0,222.29,156.16
2016,8,19,15,30,423.0,281.0,2.5,29.0,585.0,176.55,123.64
2016,8,19,15,45,431.0,258.0,2.4,29.0,550.0,152.02,118.53
2016,8,19,16,0,439.0,235.0,2.3,29.0,515.0,142.87,111.55
2016,8,19,16,15,431.0,215.0,2.15,29.0,470.5,134.41,105.06
2016,8,19,16,30,423.0,195.0,2.0,29.0,426.0,125.27,98.0
2016,8,19,16,45,510.5,150.5,1.9,29.0,400.0,101.47,78.86
2016,8,19,17,0,598.0,106.0,1.8,29.0,374.0,75.2,57.44
2016,8,19,17,15,554.5,98.5,1.7,28.5,320.5,71.6,54.79
2016,8,19,17,30,511.0,91.0,1.6,28.0,267.0,67.85,51.91
2016,8,19,17,45,450.5,81.0,1.55,27.5,215.0,60.07,45.49
2016,8,19,18,0,390.0,71.0,1.5,27.0,163.0,53.23,39.65
2016,8,19,18,15,299.5,57.5,1.55,26.5,116.5,43.52,31.11
2016,8,19,18,30,209.0,44.0,1.6,26.0,70.0,33.62,22.06
2016,8,19,18,45,104.5,22.0,1.7,26.0,35.0,17.01,4.31
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,8.0,1.85,24.0,8.0,6.83,0.0
2016,8,20,6,30,0.0,16.0,1.9,24.0,16.0,13.18,4.05
2016,8,20,6,45,0.0,32.5,2.0,24.0,32.5,26.86,16.06
2016,8,20,7,0,0.0,49.0,2.1,24.0,49.0,42.21,29.05
2016,8,20,7,15,0.0,68.0,2.15,24.0,68.0,60.55,44.38
2016,8,20,7,30,0.0,87.0,2.2,24.0,87.0,78.4,59.08
2016,8,20,7,45,0.0,82.5,2.3,24.5,82.5,70.57,52.45
2016,8,20,8,0,0.0,78.0,2.4,25.0,78.0,64.89,47.56
2016,8,20,8,15,0.0,102.0,2.5,25.0,102.0,87.12,65.37
2016,8,20,8,30,0.0,126.0,2.6,25.0,126.0,109.36,82.93
2016,8,20,8,45,0.0,140.5,2.75,25.5,140.5,122.16,92.59
2016,8,20,9,0,0.0,155.0,2.9,26.0,155.0,134.89,102.1
2016,8,20,9,15,0.5,158.0,2.9,26.0,159.0,137.14,103.53
2016,8,20,9,30,1.0,161.0,2.9,26.0,163.0,139.59,105.17
2016,8,20,9,45,3.5,175.0,2.95,26.5,178.5,154.29,116.2
2016,8,20,10,0,6.0,189.0,3.0,27.0,194.0,168.84,127.0
2016,8,20,10,15,11.5,234.0,2.95,27.0,244.0,214.56,161.84
2016,8,20,10,30,17.0,279.0,2.9,27.0,294.0,259.83,195.74
2016,8,20,10,45,22.0,309.5,2.9,27.0,329.0,290.5,218.34
2016,8,20,11,0,27.0,340.0,2.9,27.0,364.0,335.81,251.55
2016,8,20,11,15,25.0,341.0,2.85,27.0,363.5,329.98,246.66
2016,8,20,11,30,23.0,342.0,2.8,27.0,363.0,312.73,233.61
2016,8,20,11,45,23.0,346.5,2.8,27.5,368.0,313.78,233.75
2016,8,20,12,0,23.0,351.0,2.8,28.0,373.0,314.68,233.75
2016,8,20,12,15,19.0,318.5,2.7,28.0,337.0,281.33,208.96
2016,8,20,12,30,15.0,286.0,2.6,28.0,301.0,249.05,184.95
2016,8,20,12,45,15.5,294.0,2.55,28.0,309.5,253.84,188.51
2016,8,20,13,0,16.0,302.0,2.5,28.0,318.0,258.31,191.74
2016,8,20,13,15,16.0,300.0,2.45,28.0,316.0,254.28,188.69
2016,8,20,13,30,16.0,298.0,2.4,28.0,314.0,250.2,185.65
2016,8,20,13,45,30.0,343.0,2.35,28.0,371.0,280.62,208.05
2016,8,20,14,0,44.0,388.0,2.3,28.0,428.0,311.04,229.98
2016,8,20,14,15,22.0,212.5,2.15,27.5,232.5,173.98,128.54
2016,8,20,14,30,0.0,37.0,2.0,27.0,37.0,30.84,18.78
2016,8,20,14,45,2.0,103.0,1.95,27.0,104.5,86.06,62.26
2016,8,20,15,0,4.0,169.0,1.9,27.0,172.0,137.49,102.16
2016,8,20,15,15,2.0,94.0,1.75,27.0,95.5,78.57,56.52
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,15.76,6.97
2016,8,20,15,45,0.0,17.0,1.45,27.0,17.0,14.09,6.17
2016,8,20,16,0,0.0,15.0,1.3,27.0,15.0,12.42,4.8
2016,8,20,16,15,0.0,12.5,1.15,26.5,12.5,10.33,3.1
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.26,1.38
2016,8,20,16,45,0.0,28.0,0.85,26.0,28.0,23.14,14.11
2016,8,20,17,0,0.0,46.0,0.7,26.0,46.0,38.05,26.89
2016,8,20,17,15,0.0,39.0,0.6,25.5,39.0,32.22,22.06
2016,8,20,17,30,0.0,32.0,0.5,25.0,32.0,26.4,17.18
2016,8,20,17,45,0.0,25.5,0.4,25.0,25.5,21.01,12.55
2016,8,20,18,0,0.0,19.0,0.3,25.0,19.0,15.63,7.86
2016,8,20,18,15,0.0,13.5,0.35,25.0,13.5,11.09,3.83
2016,8,20,18,30,0.0,8.0,0.4,25.0,8.0,6.56,0.0
2016,8,20,18,45,0.0,4.0,0.45,25.0,4.0,3.28,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
