Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,37.93,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,111.49,56.68
2016,8,31,6,45,175.5,43.5,2.3,23.5,71.0,241.57,188.45
2016,8,31,7,0,273.0,63.0,2.5,24.0,112.0,350.17,280.36
2016,8,31,7,15,344.0,77.5,2.45,24.0,162.0,434.74,349.83
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,522.97,418.48
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.5,597.04,472.21
2016,8,31,8,0,543.0,106.0,2.3,25.0,321.0,682.53,531.77
2016,8,31,8,15,580.0,113.5,2.35,25.5,374.0,735.19,566.14
2016,8,31,8,30,617.0,121.0,2.4,26.0,427.0,786.27,598.65
2016,8,31,8,45,654.0,123.0,2.5,27.0,479.5,828.71,623.6
2016,8,31,9,0,691.0,125.0,2.6,28.0,532.0,868.72,646.46
2016,8,31,9,15,711.0,129.0,2.65,28.0,579.0,891.55,659.76
2016,8,31,9,30,731.0,133.0,2.7,28.0,626.0,911.22,671.15
2016,8,31,9,45,749.5,135.0,2.75,28.5,668.5,917.38,672.38
2016,8,31,10,0,768.0,137.0,2.8,29.0,711.0,926.75,676.01
2016,8,31,10,15,779.5,139.5,2.8,29.0,747.0,926.14,674.17
2016,8,31,10,30,791.0,142.0,2.8,29.0,783.0,921.82,670.16
2016,8,31,10,45,447.5,281.0,2.85,29.5,646.5,721.95,530.15
2016,8,31,11,0,104.0,420.0,2.9,30.0,510.0,482.36,354.19
2016,8,31,11,15,72.0,402.0,2.9,30.0,465.0,427.66,315.13
2016,8,31,11,30,40.0,384.0,2.9,30.0,420.0,375.93,277.01
2016,8,31,11,45,69.0,419.0,2.9,30.5,482.0,423.98,311.4
2016,8,31,12,0,98.0,454.0,2.9,31.0,544.0,467.97,341.85
2016,8,31,12,15,224.5,442.5,2.9,31.0,650.5,544.44,397.24
2016,8,31,12,30,351.0,431.0,2.9,31.0,757.0,604.83,439.62
2016,8,31,12,45,575.5,299.0,2.95,31.0,830.5,616.37,449.71
2016,8,31,13,0,800.0,167.0,3.0,31.0,904.0,609.49,445.3
2016,8,31,13,15,565.5,295.5,3.0,31.0,812.5,534.52,388.34
2016,8,31,13,30,331.0,424.0,3.0,31.0,721.0,476.32,344.8
2016,8,31,13,45,556.5,293.5,3.0,31.0,780.0,450.26,322.99
2016,8,31,14,0,782.0,163.0,3.0,31.0,839.0,405.57,283.62
2016,8,31,14,15,773.5,161.0,2.95,31.0,811.0,351.47,238.55
2016,8,31,14,30,765.0,159.0,2.9,31.0,783.0,297.8,193.72
2016,8,31,14,45,756.5,154.5,2.85,31.0,748.5,243.07,149.41
2016,8,31,15,0,748.0,150.0,2.8,31.0,714.0,189.21,109.7
2016,8,31,15,15,533.0,222.5,2.7,30.5,613.0,163.21,106.01
2016,8,31,15,30,318.0,295.0,2.6,30.0,512.0,180.32,140.62
2016,8,31,15,45,331.5,268.5,2.55,30.0,480.0,168.8,131.8
2016,8,31,16,0,345.0,242.0,2.5,30.0,448.0,156.44,122.33
2016,8,31,16,15,486.0,181.5,2.35,30.0,442.5,117.74,91.45
2016,8,31,16,30,627.0,121.0,2.2,30.0,437.0,83.27,63.59
2016,8,31,16,45,593.0,113.5,2.05,30.0,384.5,80.18,61.32
2016,8,31,17,0,559.0,106.0,1.9,30.0,332.0,76.92,58.83
2016,8,31,17,15,510.0,97.0,1.7,29.5,278.5,72.17,55.16
2016,8,31,17,30,461.0,88.0,1.5,29.0,225.0,64.91,49.25
2016,8,31,17,45,393.5,75.0,1.3,28.5,174.5,56.02,41.76
2016,8,31,18,0,326.0,62.0,1.1,28.0,124.0,46.87,33.78
2016,8,31,18,15,228.5,45.0,1.05,27.5,81.0,34.39,22.69
2016,8,31,18,30,131.0,28.0,1.0,27.0,38.0,21.62,8.69
2016,8,31,18,45,65.5,14.0,0.95,26.5,19.0,11.95,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,52.38,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,155.93,75.51
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,269.77,210.47
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,377.02,301.84
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,460.83,369.41
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,548.32,435.78
2016,9,1,7,45,506.0,94.5,2.35,25.5,269.5,623.54,489.74
2016,9,1,8,0,557.0,104.0,2.3,26.0,323.0,692.71,536.85
2016,9,1,8,15,593.0,111.0,2.3,26.5,376.0,743.95,569.77
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,793.53,600.63
2016,9,1,8,45,653.5,125.0,2.35,28.0,479.5,829.79,620.8
2016,9,1,9,0,678.0,132.0,2.4,29.0,530.0,863.42,638.89
2016,9,1,9,15,698.5,136.5,2.4,29.0,577.0,887.16,652.38
2016,9,1,9,30,719.0,141.0,2.4,29.0,624.0,907.73,663.86
2016,9,1,9,45,369.5,205.0,2.4,29.5,454.0,616.68,460.3
2016,9,1,10,0,20.0,269.0,2.4,30.0,284.0,257.98,191.69
2016,9,1,10,15,398.5,210.5,2.4,30.0,532.5,631.19,472.15
2016,9,1,10,30,777.0,152.0,2.4,30.0,781.0,917.32,664.12
2016,9,1,10,45,786.5,153.5,2.45,30.5,809.5,906.35,652.49
2016,9,1,11,0,796.0,155.0,2.5,31.0,838.0,891.73,641.39
2016,9,1,11,15,801.5,156.5,2.5,31.0,859.0,869.98,626.71
2016,9,1,11,30,807.0,158.0,2.5,31.0,880.0,844.86,609.95
2016,9,1,11,45,807.0,161.0,2.55,31.0,892.5,813.4,589.41
2016,9,1,12,0,807.0,164.0,2.6,31.0,905.0,779.13,566.32
2016,9,1,12,15,808.0,164.0,2.6,31.0,909.0,740.43,539.08
2016,9,1,12,30,809.0,164.0,2.6,31.0,913.0,699.4,509.76
2016,9,1,12,45,807.0,165.0,2.65,31.5,909.0,655.16,476.81
2016,9,1,13,0,805.0,166.0,2.7,32.0,905.0,609.26,442.01
2016,9,1,13,15,801.5,165.0,2.7,31.5,892.0,559.62,405.28
2016,9,1,13,30,798.0,164.0,2.7,31.0,879.0,508.98,366.62
2016,9,1,13,45,508.0,295.5,2.7,31.0,747.0,429.13,307.66
2016,9,1,14,0,218.0,427.0,2.7,31.0,615.0,386.81,278.73
2016,9,1,14,15,491.0,293.0,2.65,31.0,698.0,347.24,242.01
2016,9,1,14,30,764.0,159.0,2.6,31.0,781.0,294.86,191.11
2016,9,1,14,45,693.0,189.5,2.6,31.0,734.0,243.59,152.07
2016,9,1,15,0,622.0,220.0,2.6,31.0,687.0,206.74,128.08
2016,9,1,15,15,605.0,213.5,2.5,30.5,646.0,158.43,101.17
2016,9,1,15,30,588.0,207.0,2.4,30.0,605.0,126.77,97.85
2016,9,1,15,45,469.0,223.0,2.35,30.0,526.0,136.54,106.05
2016,9,1,16,0,350.0,239.0,2.3,30.0,447.0,155.01,121.23
2016,9,1,16,15,238.5,227.5,2.15,29.5,363.5,148.08,116.24
2016,9,1,16,30,127.0,216.0,2.0,29.0,280.0,147.34,116.29
2016,9,1,16,45,113.5,193.5,1.9,29.0,245.5,133.85,105.69
2016,9,1,17,0,100.0,171.0,1.8,29.0,211.0,123.78,97.8
2016,9,1,17,15,86.5,145.0,1.6,28.5,176.0,106.35,83.83
2016,9,1,17,30,73.0,119.0,1.4,28.0,141.0,88.54,69.22
2016,9,1,17,45,55.0,93.5,1.25,27.5,108.0,70.62,54.16
2016,9,1,18,0,37.0,68.0,1.1,27.0,75.0,52.35,38.46
2016,9,1,18,15,18.5,44.0,1.05,26.5,47.5,34.68,22.94
2016,9,1,18,30,0.0,20.0,1.0,26.0,20.0,16.48,4.45
2016,9,1,18,45,0.0,10.0,1.0,26.0,10.0,8.54,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,22.5,10.0,1.75,22.0,11.0,24.48,0.0
2016,9,2,6,30,45.0,20.0,1.9,22.0,22.0,65.26,25.92
2016,9,2,6,45,114.0,45.0,2.1,22.5,62.0,179.53,139.13
2016,9,2,7,0,183.0,70.0,2.3,23.0,102.0,271.19,217.5
2016,9,2,7,15,91.5,36.5,2.3,23.5,52.5,132.77,106.65
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.29,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.11,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,4.94,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,5.77,0.0
2016,9,2,8,45,0.0,44.0,2.05,26.5,44.0,36.44,23.92
2016,9,2,9,0,0.0,81.0,2.0,27.0,81.0,67.32,48.47
2016,9,2,9,15,3.5,140.0,1.9,27.0,142.5,123.51,92.74
2016,9,2,9,30,7.0,199.0,1.8,27.0,204.0,181.86,137.65
2016,9,2,9,45,30.5,261.5,1.7,27.5,284.0,282.55,213.72
2016,9,2,10,0,54.0,324.0,1.6,28.0,364.0,367.32,275.07
2016,9,2,10,15,131.5,358.5,1.5,28.0,463.0,491.06,364.35
2016,9,2,10,30,209.0,393.0,1.4,28.0,562.0,590.36,432.88
2016,9,2,10,45,264.0,396.5,1.35,28.5,618.0,648.9,470.75
2016,9,2,11,0,319.0,400.0,1.3,29.0,674.0,685.77,493.79
2016,9,2,11,15,508.5,313.0,1.3,29.0,761.5,763.14,548.17
2016,9,2,11,30,698.0,226.0,1.3,29.0,849.0,820.27,587.56
2016,9,2,11,45,515.5,329.5,1.3,29.5,793.0,730.47,522.32
2016,9,2,12,0,333.0,433.0,1.3,30.0,737.0,642.68,459.32
2016,9,2,12,15,301.5,444.5,1.35,30.0,721.5,604.46,433.54
2016,9,2,12,30,270.0,456.0,1.4,30.0,706.0,567.36,407.82
2016,9,2,12,45,155.5,426.0,1.45,30.0,569.5,447.76,324.43
2016,9,2,13,0,41.0,396.0,1.5,30.0,433.0,343.21,250.08
2016,9,2,13,15,36.5,380.5,1.5,30.0,414.0,321.45,234.89
2016,9,2,13,30,32.0,365.0,1.5,30.0,395.0,300.74,220.02
2016,9,2,13,45,88.0,396.5,1.55,30.0,473.0,339.17,247.21
2016,9,2,14,0,144.0,428.0,1.6,30.0,551.0,359.5,260.12
2016,9,2,14,15,102.0,396.5,1.65,30.0,482.5,320.27,232.2
2016,9,2,14,30,60.0,365.0,1.7,30.0,414.0,277.89,202.65
2016,9,2,14,45,281.5,315.5,1.8,30.0,528.0,256.03,177.92
2016,9,2,15,0,503.0,266.0,1.9,30.0,642.0,219.36,142.71
2016,9,2,15,15,539.0,235.5,1.95,30.0,617.5,166.57,109.98
2016,9,2,15,30,575.0,205.0,2.0,30.0,593.0,125.65,96.89
2016,9,2,15,45,464.0,221.0,2.05,30.0,519.0,135.57,105.25
2016,9,2,16,0,353.0,237.0,2.1,30.0,445.0,154.08,120.47
2016,9,2,16,15,462.0,187.5,2.05,29.5,433.0,121.43,94.66
2016,9,2,16,30,571.0,138.0,2.0,29.0,421.0,95.03,73.59
2016,9,2,16,45,537.5,128.0,1.95,29.0,369.5,89.26,69.13
2016,9,2,17,0,504.0,118.0,1.9,29.0,318.0,83.7,64.75
2016,9,2,17,15,454.0,106.5,1.75,28.5,265.0,76.7,59.21
2016,9,2,17,30,404.0,95.0,1.6,28.0,212.0,69.44,53.27
2016,9,2,17,45,335.5,79.5,1.5,27.5,162.5,58.95,44.36
2016,9,2,18,0,267.0,64.0,1.4,27.0,113.0,48.12,34.88
2016,9,2,18,15,179.0,44.0,1.3,26.5,71.5,33.53,21.88
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,18.88,4.52
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,10.24,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.0,1.75,21.5,13.5,38.07,0.0
2016,9,3,6,30,81.0,22.0,1.9,22.0,27.0,108.61,41.32
2016,9,3,6,45,173.5,42.0,2.05,22.5,67.5,238.37,185.36
2016,9,3,7,0,266.0,62.0,2.2,23.0,108.0,343.03,274.89
2016,9,3,7,15,337.0,77.0,2.2,23.5,158.0,427.68,344.18
2016,9,3,7,30,408.0,92.0,2.2,24.0,208.0,516.0,412.55
2016,9,3,7,45,463.0,102.0,2.25,25.0,261.0,585.43,462.41
2016,9,3,8,0,518.0,112.0,2.3,26.0,314.0,655.93,510.76
2016,9,3,8,15,555.5,120.5,2.25,26.5,367.0,717.78,551.44
2016,9,3,8,30,593.0,129.0,2.2,27.0,420.0,769.99,584.03
2016,9,3,8,45,625.5,134.0,2.15,27.5,471.5,811.25,608.25
2016,9,3,9,0,658.0,139.0,2.1,28.0,523.0,849.99,630.3
2016,9,3,9,15,679.0,144.0,2.0,28.0,569.5,874.53,643.35
2016,9,3,9,30,700.0,149.0,1.9,28.0,616.0,895.9,654.31
2016,9,3,9,45,491.0,244.5,1.85,28.5,583.0,777.99,570.16
2016,9,3,10,0,282.0,340.0,1.8,29.0,550.0,646.62,473.94
2016,9,3,10,15,195.5,364.0,1.8,29.0,513.0,558.05,410.79
2016,9,3,10,30,109.0,388.0,1.8,29.0,476.0,472.46,348.17
2016,9,3,10,45,178.5,402.5,1.8,29.5,552.5,558.93,409.26
2016,9,3,11,0,248.0,417.0,1.8,30.0,629.0,637.75,462.16
2016,9,3,11,15,519.0,292.0,1.8,30.0,749.5,751.29,543.66
2016,9,3,11,30,790.0,167.0,1.8,30.0,870.0,834.95,601.46
2016,9,3,11,45,757.5,192.5,1.85,30.0,874.5,797.45,575.5
2016,9,3,12,0,725.0,218.0,1.9,30.0,879.0,763.73,551.74
2016,9,3,12,15,726.0,218.0,1.95,30.0,883.5,725.98,525.87
2016,9,3,12,30,727.0,218.0,2.0,30.0,888.0,686.08,498.0
2016,9,3,12,45,724.5,218.5,2.05,30.5,883.5,642.46,465.95
2016,9,3,13,0,722.0,219.0,2.1,31.0,879.0,597.45,432.25
2016,9,3,13,15,718.0,218.0,2.15,31.0,866.0,549.39,396.45
2016,9,3,13,30,714.0,217.0,2.2,31.0,853.0,500.63,359.08
2016,9,3,13,45,495.5,314.5,2.25,31.0,751.0,433.13,309.34
2016,9,3,14,0,277.0,412.0,2.3,31.0,649.0,387.51,277.43
2016,9,3,14,15,215.0,403.5,2.35,31.0,584.0,347.74,248.85
2016,9,3,14,30,153.0,395.0,2.4,31.0,519.0,306.22,219.81
2016,9,3,14,45,413.0,291.5,2.5,31.0,604.0,254.1,170.88
2016,9,3,15,0,673.0,188.0,2.6,31.0,689.0,187.53,112.14
2016,9,3,15,15,656.0,183.0,2.65,30.5,647.5,137.22,85.75
2016,9,3,15,30,639.0,178.0,2.7,30.0,606.0,108.77,83.45
2016,9,3,15,45,624.0,168.5,2.8,30.0,561.0,106.25,81.7
2016,9,3,16,0,609.0,159.0,2.9,30.0,516.0,103.44,79.69
2016,9,3,16,15,580.0,151.5,2.9,29.5,466.0,101.51,78.57
2016,9,3,16,30,551.0,144.0,2.9,29.0,416.0,98.17,76.28
2016,9,3,16,45,514.0,134.0,2.9,29.0,363.5,92.95,72.25
2016,9,3,17,0,477.0,124.0,2.9,29.0,311.0,87.48,67.96
2016,9,3,17,15,426.0,111.5,2.7,28.5,259.0,79.92,61.95
2016,9,3,17,30,375.0,99.0,2.5,28.0,207.0,72.08,55.5
2016,9,3,17,45,305.0,82.5,2.35,27.5,157.0,60.96,46.04
2016,9,3,18,0,235.0,66.0,2.2,27.0,107.0,50.07,36.45
2016,9,3,18,15,152.5,44.0,2.2,26.5,67.0,33.87,22.02
2016,9,3,18,30,70.0,22.0,2.2,26.0,27.0,17.34,1.9
2016,9,3,18,45,35.0,11.0,2.2,26.0,13.5,9.39,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.0,0.9,22.5,12.0,30.12,0.0
2016,9,4,6,30,61.0,20.0,1.1,23.0,24.0,88.71,27.42
2016,9,4,6,45,142.5,42.5,1.3,23.5,64.0,197.77,152.29
2016,9,4,7,0,224.0,65.0,1.5,24.0,104.0,296.32,236.1
2016,9,4,7,15,292.0,83.0,1.75,24.5,153.0,397.6,317.89
2016,9,4,7,30,360.0,101.0,2.0,25.0,202.0,485.53,386.65
2016,9,4,7,45,411.5,114.0,2.25,25.5,254.5,554.2,438.26
2016,9,4,8,0,463.0,127.0,2.5,26.0,307.0,623.77,488.53
2016,9,4,8,15,501.5,137.5,2.65,26.5,359.0,677.95,525.43
2016,9,4,8,30,540.0,148.0,2.8,27.0,411.0,731.26,560.84
2016,9,4,8,45,569.5,155.5,2.95,27.5,461.5,770.67,585.78
2016,9,4,9,0,599.0,163.0,3.1,28.0,512.0,817.83,615.81
2016,9,4,9,15,428.0,231.5,3.1,28.0,492.0,715.04,538.83
2016,9,4,9,30,257.0,300.0,3.1,28.0,472.0,596.78,449.69
2016,9,4,9,45,227.0,326.5,3.1,28.5,485.5,567.31,426.43
2016,9,4,10,0,197.0,353.0,3.1,29.0,499.0,557.67,416.62
2016,9,4,10,15,452.5,272.5,3.1,29.0,629.5,745.61,553.56
2016,9,4,10,30,708.0,192.0,3.1,29.0,760.0,896.05,657.07
2016,9,4,10,45,470.0,305.5,3.1,29.5,688.5,762.19,558.79
2016,9,4,11,0,232.0,419.0,3.1,30.0,617.0,609.86,447.05
2016,9,4,11,15,488.5,308.5,3.1,30.0,738.5,738.85,542.12
2016,9,4,11,30,745.0,198.0,3.1,30.0,860.0,829.63,606.93
2016,9,4,11,45,762.0,190.0,3.1,30.5,875.5,796.83,582.37
2016,9,4,12,0,779.0,182.0,3.1,31.0,891.0,766.88,560.23
2016,9,4,12,15,780.0,182.0,3.1,31.0,895.0,728.69,532.99
2016,9,4,12,30,781.0,182.0,3.1,31.0,899.0,688.26,503.74
2016,9,4,12,45,785.0,178.5,3.1,31.0,896.0,644.92,471.92
2016,9,4,13,0,789.0,175.0,3.1,31.0,893.0,599.6,437.9
2016,9,4,13,15,785.0,174.0,3.15,31.0,880.0,550.16,400.13
2016,9,4,13,30,781.0,173.0,3.2,31.0,867.0,499.84,360.63
2016,9,4,13,45,780.0,168.0,3.25,31.0,847.0,447.19,318.31
2016,9,4,14,0,779.0,163.0,3.3,31.0,827.0,393.83,274.31
2016,9,4,14,15,449.0,276.0,3.3,31.0,656.0,318.24,222.1
2016,9,4,14,30,119.0,389.0,3.3,31.0,485.0,293.81,212.74
2016,9,4,14,45,416.5,277.0,3.35,31.0,589.5,244.32,163.91
2016,9,4,15,0,714.0,165.0,3.4,31.0,694.0,175.25,101.78
2016,9,4,15,15,697.5,160.5,3.4,30.5,652.0,122.98,75.14
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,96.2,73.35
2016,9,4,15,45,660.5,150.0,3.4,30.0,563.5,95.26,72.83
2016,9,4,16,0,640.0,144.0,3.4,30.0,517.0,94.18,72.2
2016,9,4,16,15,538.5,155.5,3.3,29.5,448.5,103.44,80.22
2016,9,4,16,30,437.0,167.0,3.2,29.0,380.0,111.19,87.06
2016,9,4,16,45,410.5,151.0,3.1,29.0,332.0,102.77,80.41
2016,9,4,17,0,384.0,135.0,3.0,29.0,284.0,93.87,73.29
2016,9,4,17,15,344.5,118.0,2.75,28.5,235.5,83.67,65.09
2016,9,4,17,30,305.0,101.0,2.5,28.0,187.0,74.87,57.83
2016,9,4,17,45,249.0,82.5,2.25,27.5,142.0,61.83,46.73
2016,9,4,18,0,193.0,64.0,2.0,27.0,97.0,48.45,35.04
2016,9,4,18,15,116.0,42.5,2.0,26.5,60.0,32.64,20.87
2016,9,4,18,30,39.0,21.0,2.0,26.0,23.0,16.84,0.0
2016,9,4,18,45,19.5,10.5,2.0,26.0,11.5,8.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.5,2.05,22.0,14.5,55.97,0.0
2016,9,5,6,30,133.0,21.0,2.3,22.0,29.0,158.85,43.11
2016,9,5,6,45,257.0,35.0,2.55,22.5,71.0,291.43,226.91
2016,9,5,7,0,381.0,49.0,2.8,23.0,113.0,421.75,337.47
2016,9,5,7,15,459.0,58.0,3.0,23.5,165.0,511.14,410.01
2016,9,5,7,30,537.0,67.0,3.2,24.0,217.0,603.31,481.02
2016,9,5,7,45,270.5,98.0,3.4,25.0,174.0,381.2,307.65
2016,9,5,8,0,4.0,129.0,3.6,26.0,131.0,123.76,94.86
2016,9,5,8,15,26.0,162.0,3.65,26.5,175.0,194.5,151.75
2016,9,5,8,30,48.0,195.0,3.7,27.0,219.0,250.78,195.51
2016,9,5,8,45,153.5,222.5,3.8,27.5,310.0,401.62,313.02
2016,9,5,9,0,259.0,250.0,3.9,28.0,401.0,554.19,426.24
2016,9,5,9,15,197.0,279.0,3.9,28.0,399.5,499.47,382.33
2016,9,5,9,30,135.0,308.0,3.9,28.0,398.0,464.4,353.41
2016,9,5,9,45,183.0,328.0,3.95,28.5,458.0,525.6,397.73
2016,9,5,10,0,231.0,348.0,4.0,29.0,518.0,584.78,439.27
2016,9,5,10,15,296.0,353.0,4.0,29.0,582.5,660.68,492.9
2016,9,5,10,30,361.0,358.0,4.0,29.0,647.0,713.31,529.55
2016,9,5,10,45,611.5,235.0,4.0,29.5,746.0,826.81,611.68
2016,9,5,11,0,862.0,112.0,4.0,30.0,845.0,890.21,653.16
2016,9,5,11,15,866.5,113.0,4.0,30.0,865.5,866.77,636.33
2016,9,5,11,30,871.0,114.0,4.0,30.0,886.0,839.98,617.9
2016,9,5,11,45,612.5,267.0,4.05,30.5,814.0,749.27,550.84
2016,9,5,12,0,354.0,420.0,4.1,31.0,742.0,644.09,471.07
2016,9,5,12,15,609.5,271.5,4.1,31.0,828.5,682.66,502.52
2016,9,5,12,30,865.0,123.0,4.1,31.0,915.0,689.5,509.8
2016,9,5,12,45,859.5,126.0,4.15,31.0,909.0,644.12,475.53
2016,9,5,13,0,854.0,129.0,4.2,31.0,903.0,597.16,439.56
2016,9,5,13,15,594.5,271.5,4.2,30.5,807.0,519.74,380.74
2016,9,5,13,30,335.0,414.0,4.2,30.0,711.0,464.79,339.59
2016,9,5,13,45,367.0,389.0,4.2,30.0,707.0,432.6,314.17
2016,9,5,14,0,399.0,364.0,4.2,30.0,703.0,397.48,285.6
2016,9,5,14,15,204.0,290.0,4.15,30.0,463.0,261.65,188.37
2016,9,5,14,30,9.0,216.0,4.1,30.0,223.0,175.04,129.31
2016,9,5,14,45,23.0,259.0,4.1,30.0,276.0,195.58,144.6
2016,9,5,15,0,37.0,302.0,4.1,30.0,329.0,217.22,160.75
2016,9,5,15,15,29.5,273.5,4.05,29.5,294.5,192.99,143.84
2016,9,5,15,30,22.0,245.0,4.0,29.0,260.0,185.97,146.16
2016,9,5,15,45,18.5,223.5,3.95,29.0,236.0,170.79,134.4
2016,9,5,16,0,15.0,202.0,3.9,29.0,212.0,155.4,122.41
2016,9,5,16,15,78.0,205.0,3.75,28.5,244.5,148.25,117.27
2016,9,5,16,30,141.0,208.0,3.6,28.0,277.0,142.9,113.55
2016,9,5,16,45,137.0,182.0,3.5,28.0,242.5,127.43,101.2
2016,9,5,17,0,133.0,156.0,3.4,28.0,208.0,111.35,88.18
2016,9,5,17,15,120.5,131.5,3.15,27.5,172.5,95.46,75.27
2016,9,5,17,30,108.0,107.0,2.9,27.0,137.0,79.07,61.62
2016,9,5,17,45,225.0,79.5,2.7,27.0,123.0,59.64,44.96
2016,9,5,18,0,342.0,52.0,2.5,27.0,109.0,39.82,27.76
2016,9,5,18,15,219.5,36.5,2.5,26.5,67.5,28.13,17.05
2016,9,5,18,30,97.0,21.0,2.5,26.0,26.0,16.29,0.0
2016,9,5,18,45,48.5,10.5,2.55,26.0,13.0,8.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.0,10.5,2.35,23.0,13.0,39.33,0.0
2016,9,6,6,30,86.0,21.0,2.5,23.0,26.0,109.7,19.4
2016,9,6,6,45,201.0,38.0,2.65,23.5,67.0,253.66,195.75
2016,9,6,7,0,316.0,55.0,2.8,24.0,108.0,373.11,298.33
2016,9,6,7,15,397.0,66.0,2.95,24.5,159.0,461.93,370.73
2016,9,6,7,30,478.0,77.0,3.1,25.0,210.0,562.99,448.81
2016,9,6,7,45,239.0,80.0,3.3,25.5,146.5,349.48,281.71
2016,9,6,8,0,0.0,83.0,3.5,26.0,83.0,70.37,51.72
2016,9,6,8,15,71.0,145.5,3.65,26.5,180.0,216.32,171.08
2016,9,6,8,30,142.0,208.0,3.8,27.0,277.0,378.65,297.17
2016,9,6,8,45,222.0,224.5,3.95,27.5,346.5,470.82,366.78
2016,9,6,9,0,302.0,241.0,4.1,28.0,416.0,585.12,450.22
2016,9,6,9,15,546.0,173.0,4.1,28.0,522.0,762.76,581.32
2016,9,6,9,30,790.0,105.0,4.1,28.0,628.0,922.68,689.11
2016,9,6,9,45,543.5,219.0,4.15,28.5,590.5,798.5,598.86
2016,9,6,10,0,297.0,333.0,4.2,29.0,553.0,651.76,487.58
2016,9,6,10,15,572.0,220.5,4.2,29.0,669.0,810.48,605.21
2016,9,6,10,30,847.0,108.0,4.2,29.0,785.0,917.16,676.92
2016,9,6,10,45,856.0,108.5,4.2,29.5,813.5,904.32,665.22
2016,9,6,11,0,865.0,109.0,4.2,30.0,842.0,887.83,652.07
2016,9,6,11,15,870.0,109.5,4.2,30.0,862.5,864.25,635.63
2016,9,6,11,30,875.0,110.0,4.2,30.0,883.0,837.31,617.04
2016,9,6,11,45,877.5,110.5,4.25,30.5,895.5,805.11,593.91
2016,9,6,12,0,880.0,111.0,4.3,31.0,908.0,769.95,568.82
2016,9,6,12,15,551.0,285.0,4.3,31.0,785.5,650.55,479.36
2016,9,6,12,30,222.0,459.0,4.3,31.0,663.0,531.67,389.48
2016,9,6,12,45,549.5,285.5,4.3,31.0,784.5,581.03,428.42
2016,9,6,13,0,877.0,112.0,4.3,31.0,906.0,594.71,438.4
2016,9,6,13,15,874.0,111.5,4.3,31.0,893.0,544.3,398.44
2016,9,6,13,30,871.0,111.0,4.3,31.0,880.0,492.59,356.67
2016,9,6,13,45,573.5,258.5,4.35,31.0,760.0,418.16,300.49
2016,9,6,14,0,276.0,406.0,4.4,31.0,640.0,379.63,273.97
2016,9,6,14,15,374.0,355.0,4.4,31.0,659.5,350.93,248.42
2016,9,6,14,30,472.0,304.0,4.4,31.0,679.0,302.8,207.08
2016,9,6,14,45,597.5,230.0,4.4,31.0,682.5,240.72,154.12
2016,9,6,15,0,723.0,156.0,4.4,31.0,686.0,165.07,94.66
2016,9,6,15,15,706.0,152.0,4.35,30.5,644.0,112.67,69.79
2016,9,6,15,30,689.0,148.0,4.3,30.0,602.0,92.04,70.05
2016,9,6,15,45,644.5,151.0,4.3,30.0,550.5,96.2,73.68
2016,9,6,16,0,600.0,154.0,4.3,30.0,499.0,100.84,77.73
2016,9,6,16,15,591.0,140.5,4.15,29.5,453.0,94.84,73.22
2016,9,6,16,30,582.0,127.0,4.0,29.0,407.0,88.31,68.25
2016,9,6,16,45,540.0,119.5,3.85,29.0,354.0,85.35,66.05
2016,9,6,17,0,498.0,112.0,3.7,29.0,301.0,80.05,61.84
2016,9,6,17,15,440.0,101.5,3.4,28.5,248.0,73.52,56.62
2016,9,6,17,30,382.0,91.0,3.1,28.0,195.0,66.79,51.04
2016,9,6,17,45,297.0,76.5,2.8,27.5,145.5,56.82,42.47
2016,9,6,18,0,212.0,62.0,2.5,27.0,96.0,47.06,33.74
2016,9,6,18,15,106.0,41.0,2.5,26.5,58.0,31.43,19.48
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,16.02,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,8.54,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,27.3,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,84.33,5.78
2016,9,7,6,45,153.0,40.5,2.95,24.5,63.0,203.54,155.63
2016,9,7,7,0,254.0,60.0,3.1,25.0,102.0,330.24,263.0
2016,9,7,7,15,335.5,73.5,3.25,25.5,152.0,420.67,337.71
2016,9,7,7,30,417.0,87.0,3.4,26.0,202.0,515.66,412.1
2016,9,7,7,45,221.0,114.0,3.6,26.5,176.0,359.12,287.58
2016,9,7,8,0,25.0,141.0,3.8,27.0,150.0,173.88,135.3
2016,9,7,8,15,42.5,169.0,3.9,27.0,188.5,219.8,172.01
2016,9,7,8,30,60.0,197.0,4.0,27.0,227.0,265.27,207.35
2016,9,7,8,45,369.5,162.5,4.1,27.5,373.0,582.09,454.55
2016,9,7,9,0,679.0,128.0,4.2,28.0,519.0,853.06,647.05
2016,9,7,9,15,339.5,130.5,4.2,28.5,326.0,507.56,393.22
2016,9,7,9,30,0.0,133.0,4.2,29.0,133.0,113.1,83.26
2016,9,7,9,45,3.5,166.5,4.25,29.5,169.0,146.63,109.34
2016,9,7,10,0,7.0,200.0,4.3,30.0,205.0,180.03,134.53
2016,9,7,10,15,395.0,172.5,4.3,30.0,487.0,580.88,442.92
2016,9,7,10,30,783.0,145.0,4.3,30.0,769.0,905.39,668.41
2016,9,7,10,45,533.0,274.5,4.3,30.0,706.5,785.53,580.41
2016,9,7,11,0,283.0,404.0,4.3,30.0,644.0,653.19,481.72
2016,9,7,11,15,278.0,416.5,4.25,30.0,657.0,642.65,473.83
2016,9,7,11,30,273.0,429.0,4.2,30.0,670.0,630.6,464.35
2016,9,7,11,45,564.5,279.0,4.2,30.5,786.0,717.79,530.1
2016,9,7,12,0,856.0,129.0,4.2,31.0,902.0,764.89,565.58
2016,9,7,12,15,856.5,129.0,4.15,31.0,905.5,725.51,536.35
2016,9,7,12,30,857.0,129.0,4.1,31.0,909.0,683.78,505.28
2016,9,7,12,45,854.5,130.0,4.1,31.0,904.0,638.81,471.38
2016,9,7,13,0,852.0,131.0,4.1,31.0,899.0,592.1,435.42
2016,9,7,13,15,849.0,130.5,4.05,31.0,886.0,542.51,396.36
2016,9,7,13,30,846.0,130.0,4.0,31.0,873.0,491.69,355.34
2016,9,7,13,45,485.5,273.0,4.0,31.0,697.0,393.37,283.12
2016,9,7,14,0,125.0,416.0,4.0,31.0,521.0,341.22,248.82
2016,9,7,14,15,470.0,271.0,3.95,31.0,646.5,315.66,219.61
2016,9,7,14,30,815.0,126.0,3.9,31.0,772.0,267.15,167.9
2016,9,7,14,45,791.5,130.0,3.85,31.0,733.5,212.75,125.07
2016,9,7,15,0,768.0,134.0,3.8,31.0,695.0,160.86,90.26
2016,9,7,15,15,752.5,131.0,3.7,31.0,653.0,107.51,66.42
2016,9,7,15,30,737.0,128.0,3.6,31.0,611.0,81.18,60.93
2016,9,7,15,45,714.0,124.5,3.55,31.0,563.5,80.96,60.96
2016,9,7,16,0,691.0,121.0,3.5,31.0,516.0,80.7,60.96
2016,9,7,16,15,662.5,116.0,3.3,30.5,464.5,79.32,60.18
2016,9,7,16,30,634.0,111.0,3.1,30.0,413.0,77.86,59.33
2016,9,7,16,45,590.5,105.5,2.9,30.0,359.0,75.79,57.84
2016,9,7,17,0,547.0,100.0,2.7,30.0,305.0,73.71,56.29
2016,9,7,17,15,490.0,90.5,2.45,29.5,251.5,66.53,50.51
2016,9,7,17,30,433.0,81.0,2.2,29.0,198.0,60.23,45.3
2016,9,7,17,45,348.0,68.5,1.95,28.5,148.0,51.44,37.73
2016,9,7,18,0,263.0,56.0,1.7,28.0,98.0,42.48,29.73
2016,9,7,18,15,153.0,37.0,1.7,27.5,59.0,28.36,16.7
2016,9,7,18,30,43.0,18.0,1.7,27.0,20.0,14.19,0.0
2016,9,7,18,45,21.5,9.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.5,2.8,23.0,10.0,13.75,0.0
2016,9,8,6,30,16.0,19.0,3.1,23.0,20.0,34.23,0.0
2016,9,8,6,45,109.0,42.5,3.4,23.5,60.0,174.64,132.62
2016,9,8,7,0,202.0,66.0,3.7,24.0,100.0,281.87,225.46
2016,9,8,7,15,285.0,82.5,3.75,24.5,150.0,390.41,314.89
2016,9,8,7,30,368.0,99.0,3.8,25.0,200.0,488.74,393.2
2016,9,8,7,45,449.5,104.5,3.85,25.5,256.0,574.34,458.28
2016,9,8,8,0,531.0,110.0,3.9,26.0,312.0,662.38,521.87
2016,9,8,8,15,572.5,117.5,3.9,26.5,366.5,726.38,565.43
2016,9,8,8,30,614.0,125.0,3.9,27.0,421.0,780.99,601.05
2016,9,8,8,45,662.5,123.5,3.9,27.5,476.0,829.7,631.64
2016,9,8,9,0,711.0,122.0,3.9,28.0,531.0,875.79,659.82
2016,9,8,9,15,732.0,126.0,3.9,28.0,578.5,898.85,673.2
2016,9,8,9,30,753.0,130.0,3.9,28.0,626.0,912.03,680.06
2016,9,8,9,45,777.5,129.0,3.9,28.5,670.5,926.62,686.7
2016,9,8,10,0,802.0,128.0,3.9,29.0,715.0,937.38,690.85
2016,9,8,10,15,813.0,130.5,3.9,29.0,751.0,935.15,687.89
2016,9,8,10,30,824.0,133.0,3.9,29.0,787.0,929.1,682.66
2016,9,8,10,45,836.0,132.0,3.95,29.5,817.0,916.46,672.16
2016,9,8,11,0,848.0,131.0,4.0,30.0,847.0,889.82,652.54
2016,9,8,11,15,853.0,132.5,4.0,30.0,867.5,866.84,636.62
2016,9,8,11,30,858.0,134.0,4.0,30.0,888.0,840.49,618.48
2016,9,8,11,45,859.5,135.5,4.0,30.5,900.0,808.12,595.11
2016,9,8,12,0,861.0,137.0,4.0,31.0,912.0,772.87,569.74
2016,9,8,12,15,861.5,137.0,4.0,31.0,915.5,732.99,540.73
2016,9,8,12,30,862.0,137.0,4.0,31.0,919.0,690.75,509.53
2016,9,8,12,45,859.0,138.0,4.05,31.5,914.0,644.96,474.28
2016,9,8,13,0,856.0,139.0,4.1,32.0,909.0,597.47,437.09
2016,9,8,13,15,852.5,138.0,4.1,32.0,895.0,546.82,397.53
2016,9,8,13,30,849.0,137.0,4.1,32.0,881.0,495.02,356.02
2016,9,8,13,45,841.0,137.0,4.1,32.0,859.0,441.11,311.89
2016,9,8,14,0,833.0,137.0,4.1,32.0,837.0,382.69,263.51
2016,9,8,14,15,824.0,135.5,4.05,32.0,807.0,325.89,215.71
2016,9,8,14,30,815.0,134.0,4.0,32.0,777.0,269.49,168.69
2016,9,8,14,45,803.0,131.5,4.0,32.0,740.0,212.55,123.96
2016,9,8,15,0,791.0,129.0,4.0,32.0,703.0,156.85,86.58
2016,9,8,15,15,775.0,126.0,3.95,31.5,660.0,102.11,63.52
2016,9,8,15,30,759.0,123.0,3.9,31.0,617.0,86.89,65.6
2016,9,8,15,45,734.5,120.0,3.85,31.0,568.0,78.75,59.19
2016,9,8,16,0,710.0,117.0,3.8,31.0,519.0,78.64,59.3
2016,9,8,16,15,681.0,112.0,3.6,30.5,467.0,77.11,58.39
2016,9,8,16,30,652.0,107.0,3.4,30.0,415.0,75.5,57.41
2016,9,8,16,45,607.5,101.5,3.2,30.0,360.0,73.27,55.77
2016,9,8,17,0,563.0,96.0,3.0,30.0,305.0,71.02,54.07
2016,9,8,17,15,504.5,87.5,2.7,29.0,251.0,66.26,50.41
2016,9,8,17,30,446.0,79.0,2.4,28.0,197.0,58.98,44.43
2016,9,8,17,45,355.0,66.5,2.15,27.5,146.0,50.09,36.73
2016,9,8,18,0,264.0,54.0,1.9,27.0,95.0,41.05,28.61
2016,9,8,18,15,149.5,35.0,1.85,26.5,56.5,26.87,15.29
2016,9,8,18,30,35.0,16.0,1.8,26.0,18.0,13.66,0.0
2016,9,8,18,45,17.5,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,15.07,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,44.26,0.0
2016,9,9,6,45,114.0,41.0,3.3,23.5,58.0,175.8,133.11
2016,9,9,7,0,207.0,64.0,3.6,24.0,97.0,282.48,225.88
2016,9,9,7,15,289.0,80.0,3.7,24.5,147.0,390.16,314.7
2016,9,9,7,30,371.0,96.0,3.8,25.0,197.0,486.99,391.97
2016,9,9,7,45,447.0,102.5,3.95,25.5,252.0,568.86,454.38
2016,9,9,8,0,523.0,109.0,4.1,26.0,307.0,652.95,515.52
2016,9,9,8,15,564.0,116.5,4.1,26.5,360.5,716.28,558.9
2016,9,9,8,30,605.0,124.0,4.1,27.0,414.0,770.16,594.24
2016,9,9,8,45,651.0,124.0,4.1,27.5,468.0,817.99,624.46
2016,9,9,9,0,697.0,124.0,4.1,28.0,522.0,863.28,652.32
2016,9,9,9,15,718.5,128.0,4.1,28.0,569.5,886.67,666.06
2016,9,9,9,30,740.0,132.0,4.1,28.0,617.0,906.81,677.74
2016,9,9,9,45,765.5,130.0,4.1,28.5,661.5,914.4,679.65
2016,9,9,10,0,791.0,128.0,4.1,29.0,706.0,925.01,683.82
2016,9,9,10,15,802.5,130.5,4.1,29.0,741.5,923.3,681.21
2016,9,9,10,30,814.0,133.0,4.1,29.0,777.0,917.79,676.34
2016,9,9,10,45,828.0,131.0,4.1,29.5,807.0,906.02,666.12
2016,9,9,11,0,842.0,129.0,4.1,30.0,837.0,880.44,646.89
2016,9,9,11,15,847.0,130.5,4.05,30.0,858.0,857.6,630.77
2016,9,9,11,30,852.0,132.0,4.0,30.0,879.0,831.41,612.48
2016,9,9,11,45,866.5,125.5,4.0,30.5,894.0,802.45,591.4
2016,9,9,12,0,881.0,119.0,4.0,31.0,909.0,769.98,568.01
2016,9,9,12,15,881.5,119.0,4.0,31.0,913.0,729.67,538.89
2016,9,9,12,30,882.0,119.0,4.0,31.0,917.0,686.92,507.22
2016,9,9,12,45,881.5,118.5,4.0,31.5,912.0,640.92,471.6
2016,9,9,13,0,881.0,118.0,4.0,32.0,907.0,592.99,433.86
2016,9,9,13,15,878.0,117.0,3.95,32.0,893.5,541.66,393.54
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,489.06,351.16
2016,9,9,13,45,870.0,115.0,3.9,32.0,858.5,434.57,306.34
2016,9,9,14,0,865.0,114.0,3.9,32.0,837.0,379.41,259.97
2016,9,9,14,15,857.0,112.5,3.85,31.5,807.5,322.61,212.31
2016,9,9,14,30,849.0,111.0,3.8,31.0,778.0,265.93,165.14
2016,9,9,14,45,832.5,111.5,3.8,31.0,740.0,209.46,120.93
2016,9,9,15,0,816.0,112.0,3.8,31.0,702.0,145.05,77.64
2016,9,9,15,15,801.5,109.5,3.75,30.5,659.5,89.31,55.63
2016,9,9,15,30,787.0,107.0,3.7,30.0,617.0,77.07,57.88
2016,9,9,15,45,767.0,103.5,3.65,30.0,568.5,76.15,57.33
2016,9,9,16,0,747.0,100.0,3.6,30.0,520.0,75.16,56.72
2016,9,9,16,15,653.5,113.5,3.4,29.5,454.5,77.91,59.32
2016,9,9,16,30,560.0,127.0,3.2,29.0,389.0,88.82,68.73
2016,9,9,16,45,531.5,115.0,3.05,29.0,338.5,82.63,63.81
2016,9,9,17,0,503.0,103.0,2.9,29.0,288.0,74.36,57.11
2016,9,9,17,15,460.5,90.0,2.7,28.5,236.5,66.05,50.34
2016,9,9,17,30,418.0,77.0,2.5,28.0,185.0,57.41,43.1
2016,9,9,17,45,349.0,62.5,2.3,27.5,137.5,47.21,34.27
2016,9,9,18,0,280.0,48.0,2.1,27.0,90.0,36.71,24.93
2016,9,9,18,15,140.0,32.0,2.15,26.5,53.0,24.6,13.15
2016,9,9,18,30,0.0,16.0,2.2,26.0,16.0,13.66,0.0
2016,9,9,18,45,0.0,8.0,2.25,26.0,8.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
