Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,204.0,17.0,1.95,13.5,41.0,210.8,89.98
2016,9,30,7,0,408.0,34.0,2.2,14.0,82.0,410.67,329.04
2016,9,30,7,15,502.0,43.0,2.2,14.5,135.0,508.55,415.19
2016,9,30,7,30,596.0,52.0,2.2,15.0,188.0,610.45,497.43
2016,9,30,7,45,651.5,58.5,2.25,15.5,244.5,678.18,549.26
2016,9,30,8,0,707.0,65.0,2.3,16.0,301.0,740.2,594.04
2016,9,30,8,15,744.0,69.5,2.1,16.5,356.5,788.45,624.82
2016,9,30,8,30,781.0,74.0,1.9,17.0,412.0,834.48,652.32
2016,9,30,8,45,806.5,78.0,1.7,18.0,464.5,866.64,667.54
2016,9,30,9,0,832.0,82.0,1.5,19.0,517.0,895.65,679.8
2016,9,30,9,15,850.0,84.5,1.5,19.5,565.0,912.35,687.25
2016,9,30,9,30,868.0,87.0,1.5,20.0,613.0,915.56,685.91
2016,9,30,9,45,880.5,89.5,1.5,20.5,654.5,919.97,685.7
2016,9,30,10,0,893.0,92.0,1.5,21.0,696.0,920.53,683.11
2016,9,30,10,15,902.5,94.0,1.45,21.0,731.0,913.9,676.67
2016,9,30,10,30,912.0,96.0,1.4,21.0,766.0,903.36,667.93
2016,9,30,10,45,918.0,97.5,1.35,21.5,793.5,885.39,653.29
2016,9,30,11,0,924.0,99.0,1.3,22.0,821.0,863.67,636.48
2016,9,30,11,15,928.0,100.0,1.25,22.0,840.0,836.18,617.29
2016,9,30,11,30,932.0,101.0,1.2,22.0,859.0,805.22,595.92
2016,9,30,11,45,937.0,99.5,1.15,22.5,870.0,769.3,570.03
2016,9,30,12,0,942.0,98.0,1.1,23.0,881.0,730.2,540.25
2016,9,30,12,15,942.0,98.0,1.1,23.0,882.5,686.2,508.1
2016,9,30,12,30,942.0,98.0,1.1,23.0,884.0,639.68,473.36
2016,9,30,12,45,940.5,97.5,1.15,23.5,876.5,589.6,434.62
2016,9,30,13,0,939.0,97.0,1.2,24.0,869.0,537.56,393.25
2016,9,30,13,15,935.0,96.5,1.2,24.0,853.0,482.69,348.95
2016,9,30,13,30,931.0,96.0,1.2,24.0,837.0,426.56,302.31
2016,9,30,13,45,925.0,94.5,1.3,24.5,812.5,368.01,252.5
2016,9,30,14,0,919.0,93.0,1.4,25.0,788.0,308.91,201.71
2016,9,30,14,15,910.5,91.5,1.45,25.0,755.5,249.0,151.64
2016,9,30,14,30,902.0,90.0,1.5,25.0,723.0,189.28,105.69
2016,9,30,14,45,890.0,88.0,1.55,25.0,683.5,129.4,69.42
2016,9,30,15,0,878.0,86.0,1.6,25.0,644.0,75.82,58.03
2016,9,30,15,15,862.0,83.5,1.6,24.5,598.5,74.21,57.05
2016,9,30,15,30,846.0,81.0,1.6,24.0,553.0,72.48,55.91
2016,9,30,15,45,824.0,78.0,1.6,24.0,502.5,62.33,47.53
2016,9,30,16,0,802.0,75.0,1.6,24.0,452.0,60.82,46.43
2016,9,30,16,15,770.5,71.0,1.5,23.5,397.5,58.4,44.64
2016,9,30,16,30,739.0,67.0,1.4,23.0,343.0,55.94,42.76
2016,9,30,16,45,693.0,61.5,1.3,23.0,287.0,52.08,39.53
2016,9,30,17,0,647.0,56.0,1.2,23.0,231.0,48.18,36.14
2016,9,30,17,15,572.5,48.5,1.1,22.0,176.5,38.83,28.02
2016,9,30,17,30,498.0,41.0,1.0,21.0,122.0,33.38,23.01
2016,9,30,17,45,370.0,29.5,0.95,20.5,76.0,24.25,14.22
2016,9,30,18,0,242.0,18.0,0.9,20.0,30.0,14.97,0.0
2016,9,30,18,15,121.0,9.0,0.9,20.0,15.0,7.68,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,27.0,20.0,0.45,16.5,23.0,52.17,14.3
2016,10,1,7,0,54.0,40.0,0.4,17.0,46.0,106.52,81.7
2016,10,1,7,15,74.0,63.0,0.4,17.0,76.5,151.94,122.07
2016,10,1,7,30,94.0,86.0,0.4,17.0,107.0,195.84,159.57
2016,10,1,7,45,107.0,109.5,0.45,17.5,139.5,233.99,190.73
2016,10,1,8,0,120.0,133.0,0.5,18.0,172.0,271.43,220.18
2016,10,1,8,15,109.5,156.5,0.5,18.5,197.5,287.08,230.74
2016,10,1,8,30,99.0,180.0,0.5,19.0,223.0,282.88,225.83
2016,10,1,8,45,248.5,187.5,0.5,19.5,312.5,460.75,363.09
2016,10,1,9,0,398.0,195.0,0.5,20.0,402.0,622.4,478.15
2016,10,1,9,15,266.5,235.5,0.65,20.5,380.0,522.88,401.54
2016,10,1,9,30,135.0,276.0,0.8,21.0,358.0,421.41,324.16
2016,10,1,9,45,219.5,288.0,0.95,22.0,431.5,503.43,385.41
2016,10,1,10,0,304.0,300.0,1.1,23.0,505.0,601.12,453.82
2016,10,1,10,15,167.0,295.5,1.1,23.0,409.5,445.52,338.35
2016,10,1,10,30,30.0,291.0,1.1,23.0,314.0,297.33,225.79
2016,10,1,10,45,89.0,337.0,1.1,23.5,406.0,387.17,293.65
2016,10,1,11,0,148.0,383.0,1.1,24.0,498.0,485.06,363.3
2016,10,1,11,15,202.5,388.5,1.05,24.0,550.0,520.23,387.55
2016,10,1,11,30,257.0,394.0,1.0,24.0,602.0,560.75,415.27
2016,10,1,11,45,302.0,387.5,1.0,24.5,635.5,567.37,418.62
2016,10,1,12,0,347.0,381.0,1.0,25.0,669.0,569.85,419.1
2016,10,1,12,15,281.5,397.5,0.95,25.0,631.0,517.44,380.52
2016,10,1,12,30,216.0,414.0,0.9,25.0,593.0,467.16,343.86
2016,10,1,12,45,115.0,340.0,0.9,25.5,436.0,338.28,250.87
2016,10,1,13,0,14.0,266.0,0.9,26.0,279.0,223.66,166.58
2016,10,1,13,15,146.5,322.0,0.9,26.0,439.0,313.41,232.24
2016,10,1,13,30,279.0,378.0,0.9,26.0,599.0,380.63,276.94
2016,10,1,13,45,192.5,369.0,0.95,26.0,519.5,328.65,239.27
2016,10,1,14,0,106.0,360.0,1.0,26.0,440.0,289.5,212.66
2016,10,1,14,15,144.5,346.5,1.1,26.0,450.5,266.46,194.11
2016,10,1,14,30,183.0,333.0,1.2,26.0,461.0,246.79,178.35
2016,10,1,14,45,111.5,296.0,1.3,26.0,372.5,202.69,149.77
2016,10,1,15,0,40.0,259.0,1.4,26.0,284.0,180.48,142.97
2016,10,1,15,15,54.0,248.0,1.45,25.5,279.5,173.58,138.18
2016,10,1,15,30,68.0,237.0,1.5,25.0,275.0,166.36,133.06
2016,10,1,15,45,34.0,127.5,1.55,25.0,146.5,99.09,78.02
2016,10,1,16,0,0.0,18.0,1.6,25.0,18.0,14.85,7.08
2016,10,1,16,15,0.0,15.5,1.55,24.5,15.5,12.78,5.38
2016,10,1,16,30,0.0,13.0,1.5,24.0,13.0,10.7,3.63
2016,10,1,16,45,0.0,10.5,1.45,24.0,10.5,8.64,1.85
2016,10,1,17,0,0.0,8.0,1.4,24.0,8.0,6.57,0.05
2016,10,1,17,15,0.0,6.0,1.25,23.0,6.0,4.92,0.0
2016,10,1,17,30,0.0,4.0,1.1,22.0,4.0,3.28,0.0
2016,10,1,17,45,0.0,2.5,1.0,21.0,2.5,2.05,0.0
2016,10,1,18,0,0.0,1.0,0.9,20.0,1.0,0.82,0.0
2016,10,1,18,15,0.0,0.5,0.95,19.5,0.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,149.91,40.0
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,292.47,230.13
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,388.47,313.22
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,489.62,392.87
2016,10,2,7,45,491.5,82.0,0.5,18.0,220.5,566.84,449.46
2016,10,2,8,0,552.0,93.0,0.5,19.0,274.0,641.69,501.01
2016,10,2,8,15,595.0,101.0,0.6,20.0,328.0,696.81,537.36
2016,10,2,8,30,638.0,109.0,0.7,21.0,382.0,750.08,571.27
2016,10,2,8,45,668.0,116.0,0.8,22.0,433.0,788.03,593.77
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,823.15,614.06
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.5,846.3,627.34
2016,10,2,9,30,744.0,133.0,1.1,24.0,579.0,866.03,638.47
2016,10,2,9,45,758.5,138.0,1.2,24.5,620.0,874.35,642.21
2016,10,2,10,0,773.0,143.0,1.3,25.0,661.0,878.95,643.74
2016,10,2,10,15,785.5,146.0,1.35,25.0,696.0,869.95,637.15
2016,10,2,10,30,798.0,149.0,1.4,25.0,731.0,863.48,632.52
2016,10,2,10,45,806.0,151.5,1.45,25.5,758.0,848.85,621.43
2016,10,2,11,0,814.0,154.0,1.5,26.0,785.0,830.55,608.14
2016,10,2,11,15,819.5,155.5,1.55,26.0,803.5,805.75,591.84
2016,10,2,11,30,825.0,157.0,1.6,26.0,822.0,777.59,572.2
2016,10,2,11,45,875.0,130.0,1.65,26.5,843.5,746.07,549.92
2016,10,2,12,0,925.0,103.0,1.7,27.0,865.0,716.47,528.11
2016,10,2,12,15,925.5,103.0,1.7,27.0,866.5,673.33,496.22
2016,10,2,12,30,926.0,103.0,1.7,27.0,868.0,627.66,461.84
2016,10,2,12,45,923.5,103.0,1.75,27.5,860.5,578.08,423.13
2016,10,2,13,0,921.0,103.0,1.8,28.0,853.0,526.67,381.98
2016,10,2,13,15,917.0,102.5,1.8,28.0,837.0,472.61,338.25
2016,10,2,13,30,913.0,102.0,1.8,28.0,821.0,417.33,292.33
2016,10,2,13,45,905.5,101.5,1.85,28.0,796.5,359.96,243.99
2016,10,2,14,0,898.0,101.0,1.9,28.0,772.0,302.21,194.99
2016,10,2,14,15,889.0,99.0,1.9,28.0,739.5,242.99,146.17
2016,10,2,14,30,880.0,97.0,1.9,28.0,707.0,184.08,102.02
2016,10,2,14,45,859.5,98.5,1.95,28.0,666.0,127.11,70.07
2016,10,2,15,0,839.0,100.0,2.0,28.0,625.0,74.34,56.15
2016,10,2,15,15,821.0,97.0,2.0,27.5,579.5,73.36,55.68
2016,10,2,15,30,803.0,94.0,2.0,27.0,534.0,72.36,55.16
2016,10,2,15,45,778.0,90.0,2.0,27.0,483.5,70.51,53.8
2016,10,2,16,0,753.0,86.0,2.0,27.0,433.0,68.59,52.39
2016,10,2,16,15,718.5,81.0,1.85,26.5,379.0,60.23,45.63
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,57.56,43.6
2016,10,2,16,45,632.5,69.5,1.55,26.0,270.0,53.54,40.25
2016,10,2,17,0,581.0,63.0,1.4,26.0,215.0,49.47,36.73
2016,10,2,17,15,501.0,53.5,1.3,25.0,162.0,42.71,30.87
2016,10,2,17,30,421.0,44.0,1.2,24.0,109.0,35.85,24.63
2016,10,2,17,45,287.5,30.0,1.1,23.0,66.0,24.69,13.85
2016,10,2,18,0,154.0,16.0,1.0,22.0,23.0,13.66,0.0
2016,10,2,18,15,77.0,8.0,1.0,21.5,11.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.5,19.5,0.5,17.5,33.5,147.96,25.04
2016,10,3,7,0,249.0,39.0,0.5,18.0,67.0,290.64,225.92
2016,10,3,7,15,344.0,53.0,0.6,18.5,115.5,387.16,309.87
2016,10,3,7,30,439.0,67.0,0.7,19.0,164.0,493.41,394.18
2016,10,3,7,45,502.5,76.5,0.8,20.0,217.5,568.95,450.44
2016,10,3,8,0,566.0,86.0,0.9,21.0,271.0,644.47,503.8
2016,10,3,8,15,609.0,93.5,1.15,22.0,324.0,698.76,541.25
2016,10,3,8,30,652.0,101.0,1.4,23.0,377.0,751.33,576.35
2016,10,3,8,45,688.0,104.5,1.65,24.0,429.0,790.39,601.14
2016,10,3,9,0,724.0,108.0,1.9,25.0,481.0,826.72,623.61
2016,10,3,9,15,746.0,112.0,1.95,25.0,527.5,847.74,636.03
2016,10,3,9,30,768.0,116.0,2.0,25.0,574.0,859.96,642.69
2016,10,3,9,45,783.0,119.5,2.05,25.5,615.0,867.51,645.16
2016,10,3,10,0,798.0,123.0,2.1,26.0,656.0,871.29,645.3
2016,10,3,10,15,810.0,125.5,2.15,26.0,690.0,867.48,641.84
2016,10,3,10,30,822.0,128.0,2.2,26.0,724.0,859.83,636.07
2016,10,3,10,45,568.0,242.5,2.3,26.5,662.0,736.77,548.17
2016,10,3,11,0,314.0,357.0,2.4,27.0,600.0,605.75,450.8
2016,10,3,11,15,585.0,243.5,2.45,27.0,708.5,706.93,527.04
2016,10,3,11,30,856.0,130.0,2.5,27.0,817.0,772.17,574.86
2016,10,3,11,45,855.0,133.0,2.55,27.5,826.5,737.06,547.52
2016,10,3,12,0,854.0,136.0,2.6,28.0,836.0,699.19,518.66
2016,10,3,12,15,854.5,136.0,2.65,28.0,837.5,657.06,487.36
2016,10,3,12,30,855.0,136.0,2.7,28.0,839.0,612.59,453.58
2016,10,3,12,45,855.5,134.0,2.75,28.5,832.5,564.32,415.33
2016,10,3,13,0,856.0,132.0,2.8,29.0,826.0,514.19,374.72
2016,10,3,13,15,851.5,131.0,2.8,29.0,810.0,461.09,331.49
2016,10,3,13,30,847.0,130.0,2.8,29.0,794.0,407.03,286.41
2016,10,3,13,45,841.5,127.5,2.85,29.0,770.0,350.82,238.93
2016,10,3,14,0,836.0,125.0,2.9,29.0,746.0,294.28,190.97
2016,10,3,14,15,826.0,123.0,2.9,29.0,714.5,237.13,144.06
2016,10,3,14,30,816.0,121.0,2.9,29.0,683.0,180.61,102.08
2016,10,3,14,45,799.5,119.0,2.95,29.0,643.5,124.53,70.72
2016,10,3,15,0,783.0,117.0,3.0,29.0,604.0,84.91,64.65
2016,10,3,15,15,763.5,113.5,2.95,28.5,559.0,84.02,64.27
2016,10,3,15,30,744.0,110.0,2.9,28.0,514.0,75.72,57.74
2016,10,3,15,45,717.0,105.5,2.9,28.0,464.5,74.14,56.63
2016,10,3,16,0,690.0,101.0,2.9,28.0,415.0,72.53,55.49
2016,10,3,16,15,653.0,94.5,2.65,27.5,362.5,69.3,53.08
2016,10,3,16,30,616.0,88.0,2.4,27.0,310.0,65.98,50.54
2016,10,3,16,45,562.5,80.0,2.2,27.0,256.0,61.24,46.6
2016,10,3,17,0,509.0,72.0,2.0,27.0,202.0,56.41,42.43
2016,10,3,17,15,428.0,60.0,1.8,26.0,151.0,47.93,35.1
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,39.22,27.26
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.5,24.44,13.2
2016,10,3,18,0,101.0,15.0,1.3,23.0,19.0,12.8,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.0,21.0,2.45,20.5,30.0,109.11,4.37
2016,10,4,7,0,172.0,42.0,2.7,21.0,60.0,236.46,182.56
2016,10,4,7,15,266.5,58.0,2.85,21.5,106.5,332.38,267.85
2016,10,4,7,30,361.0,74.0,3.0,22.0,153.0,434.16,352.42
2016,10,4,7,45,440.5,82.5,3.15,22.5,206.0,516.33,417.55
2016,10,4,8,0,520.0,91.0,3.3,23.0,259.0,608.34,487.06
2016,10,4,8,15,564.5,98.5,3.45,23.5,311.0,663.34,526.28
2016,10,4,8,30,609.0,106.0,3.6,24.0,363.0,716.64,563.16
2016,10,4,8,45,649.5,108.5,3.8,24.5,414.0,758.21,590.82
2016,10,4,9,0,690.0,111.0,4.0,25.0,465.0,797.14,616.15
2016,10,4,9,15,389.0,188.5,4.05,25.5,391.5,597.99,465.51
2016,10,4,9,30,88.0,266.0,4.1,26.0,318.0,347.45,268.78
2016,10,4,9,45,115.0,290.0,4.15,26.5,363.0,391.38,302.09
2016,10,4,10,0,142.0,314.0,4.2,27.0,408.0,451.27,345.62
2016,10,4,10,15,464.5,224.0,4.15,27.0,555.0,663.77,507.62
2016,10,4,10,30,787.0,134.0,4.1,27.0,702.0,833.31,628.51
2016,10,4,10,45,793.0,137.0,4.1,27.0,727.5,817.92,615.78
2016,10,4,11,0,799.0,140.0,4.1,27.0,753.0,799.04,601.98
2016,10,4,11,15,438.5,259.0,4.05,27.0,597.0,602.37,455.97
2016,10,4,11,30,78.0,378.0,4.0,27.0,441.0,391.69,294.84
2016,10,4,11,45,133.5,393.5,4.0,27.5,502.5,443.11,333.18
2016,10,4,12,0,189.0,409.0,4.0,28.0,564.0,479.08,358.61
2016,10,4,12,15,287.5,386.5,3.95,28.0,622.0,508.43,379.97
2016,10,4,12,30,386.0,364.0,3.9,28.0,680.0,523.41,390.01
2016,10,4,12,45,331.0,377.0,3.85,28.5,646.0,476.57,353.44
2016,10,4,13,0,276.0,390.0,3.8,29.0,612.0,433.68,320.2
2016,10,4,13,15,290.5,378.0,3.7,29.0,608.0,406.57,298.66
2016,10,4,13,30,305.0,366.0,3.6,29.0,604.0,377.96,275.46
2016,10,4,13,45,565.0,241.0,3.5,29.0,664.5,341.54,239.63
2016,10,4,14,0,825.0,116.0,3.4,29.0,725.0,281.93,182.14
2016,10,4,14,15,814.5,114.0,3.3,29.0,693.5,225.55,135.8
2016,10,4,14,30,804.0,112.0,3.2,29.0,662.0,169.85,94.69
2016,10,4,14,45,785.5,111.0,3.1,29.5,623.0,115.24,64.95
2016,10,4,15,0,767.0,110.0,3.0,30.0,584.0,80.08,60.45
2016,10,4,15,15,747.5,106.5,2.9,29.5,540.0,79.03,59.93
2016,10,4,15,30,728.0,103.0,2.8,29.0,496.0,71.11,53.7
2016,10,4,15,45,701.0,98.5,2.75,29.0,447.5,69.37,52.45
2016,10,4,16,0,674.0,94.0,2.7,29.0,399.0,67.59,51.15
2016,10,4,16,15,636.5,88.5,2.4,28.5,347.5,64.91,49.19
2016,10,4,16,30,599.0,83.0,2.1,28.0,296.0,62.18,47.13
2016,10,4,16,45,543.5,75.5,1.85,28.0,243.5,57.69,43.4
2016,10,4,17,0,488.0,68.0,1.6,28.0,191.0,53.14,39.46
2016,10,4,17,15,403.0,57.0,1.45,27.0,141.0,45.39,32.77
2016,10,4,17,30,318.0,46.0,1.3,26.0,91.0,35.42,23.9
2016,10,4,17,45,191.5,29.5,1.2,25.5,53.0,22.86,11.41
2016,10,4,18,0,65.0,13.0,1.1,25.0,15.0,11.1,0.0
2016,10,4,18,15,32.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,137.01,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,271.85,208.58
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,370.5,296.67
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,479.71,385.19
2016,10,5,7,45,499.5,72.5,2.7,24.0,210.0,559.02,446.11
2016,10,5,8,0,571.0,80.0,2.9,25.0,263.0,638.43,504.09
2016,10,5,8,15,614.5,86.5,2.9,25.5,316.0,691.5,540.55
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,742.94,574.57
2016,10,5,8,45,412.0,159.0,2.9,26.5,339.5,591.91,460.35
2016,10,5,9,0,166.0,225.0,2.9,27.0,310.0,404.11,313.57
2016,10,5,9,15,471.5,165.0,2.85,27.5,437.0,644.9,496.7
2016,10,5,9,30,777.0,105.0,2.8,28.0,564.0,850.75,637.2
2016,10,5,9,45,795.5,106.5,2.75,28.5,605.0,859.01,637.82
2016,10,5,10,0,814.0,108.0,2.7,29.0,646.0,863.5,637.65
2016,10,5,10,15,825.0,110.0,2.65,29.0,680.0,858.11,632.34
2016,10,5,10,30,836.0,112.0,2.6,29.0,714.0,848.93,624.77
2016,10,5,10,45,844.5,113.0,2.55,29.5,740.5,824.75,606.16
2016,10,5,11,0,853.0,114.0,2.5,30.0,767.0,805.73,591.32
2016,10,5,11,15,858.0,115.0,2.45,30.5,785.0,780.47,572.45
2016,10,5,11,30,863.0,116.0,2.4,31.0,803.0,751.93,551.54
2016,10,5,11,45,872.5,112.5,2.4,31.5,814.5,719.31,526.81
2016,10,5,12,0,882.0,109.0,2.4,32.0,826.0,683.46,499.52
2016,10,5,12,15,882.0,109.0,2.4,32.0,827.0,641.64,468.49
2016,10,5,12,30,882.0,109.0,2.4,32.0,828.0,597.49,435.07
2016,10,5,12,45,881.0,108.5,2.4,32.0,820.5,550.27,398.56
2016,10,5,13,0,880.0,108.0,2.4,32.0,813.0,501.19,359.65
2016,10,5,13,15,875.5,107.0,2.4,32.0,797.0,448.64,317.11
2016,10,5,13,30,871.0,106.0,2.4,32.0,781.0,395.02,272.67
2016,10,5,13,45,865.0,104.0,2.45,32.5,757.0,339.4,225.55
2016,10,5,14,0,859.0,102.0,2.5,33.0,733.0,283.36,178.22
2016,10,5,14,15,849.5,100.5,2.55,32.5,701.5,226.8,133.03
2016,10,5,14,30,840.0,99.0,2.6,32.0,670.0,170.62,92.96
2016,10,5,14,45,827.5,96.0,2.65,32.0,631.5,104.63,56.28
2016,10,5,15,0,815.0,93.0,2.7,32.0,593.0,69.77,51.57
2016,10,5,15,15,796.5,90.5,2.7,32.0,548.5,68.97,51.11
2016,10,5,15,30,778.0,88.0,2.7,32.0,504.0,68.17,50.62
2016,10,5,15,45,754.0,84.0,2.75,32.0,455.0,66.18,49.17
2016,10,5,16,0,730.0,80.0,2.8,32.0,406.0,64.14,47.67
2016,10,5,16,15,694.0,75.0,2.6,31.5,353.5,61.12,45.43
2016,10,5,16,30,658.0,70.0,2.4,31.0,301.0,53.23,39.07
2016,10,5,16,45,606.0,63.5,2.2,30.5,247.5,49.07,35.71
2016,10,5,17,0,554.0,57.0,2.0,30.0,194.0,44.84,32.16
2016,10,5,17,15,469.0,48.0,1.85,29.0,143.5,38.33,26.54
2016,10,5,17,30,384.0,39.0,1.7,28.0,93.0,31.75,20.57
2016,10,5,17,45,241.5,25.5,1.55,27.0,54.0,20.92,9.32
2016,10,5,18,0,99.0,12.0,1.4,26.0,15.0,10.24,0.0
2016,10,5,18,15,49.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,136.56,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,273.13,207.47
2016,10,6,7,15,334.5,49.5,2.05,23.5,108.0,372.29,296.15
2016,10,6,7,30,438.0,62.0,2.2,24.0,155.0,483.61,385.71
2016,10,6,7,45,530.0,65.5,2.4,24.5,210.5,574.95,456.09
2016,10,6,8,0,622.0,69.0,2.6,25.0,266.0,666.81,523.61
2016,10,6,8,15,663.5,74.0,2.6,25.5,319.5,716.52,557.03
2016,10,6,8,30,705.0,79.0,2.6,26.0,373.0,764.59,588.21
2016,10,6,8,45,482.0,147.0,2.65,26.5,359.5,639.58,495.45
2016,10,6,9,0,259.0,215.0,2.7,27.0,346.0,495.15,383.03
2016,10,6,9,15,538.5,151.5,2.7,27.5,457.5,688.31,527.74
2016,10,6,9,30,818.0,88.0,2.7,28.0,569.0,865.07,646.03
2016,10,6,9,45,554.5,191.5,2.7,28.5,528.0,731.28,549.12
2016,10,6,10,0,291.0,295.0,2.7,29.0,487.0,579.05,434.37
2016,10,6,10,15,300.5,305.0,2.7,29.0,512.0,585.45,438.77
2016,10,6,10,30,310.0,315.0,2.7,29.0,537.0,589.96,440.94
2016,10,6,10,45,603.5,203.0,2.7,29.5,655.5,726.84,540.62
2016,10,6,11,0,897.0,91.0,2.7,30.0,774.0,814.71,599.54
2016,10,6,11,15,454.5,169.0,2.75,30.0,516.0,531.33,398.66
2016,10,6,11,30,12.0,247.0,2.8,30.0,258.0,217.65,161.21
2016,10,6,11,45,15.5,267.5,2.85,30.5,281.0,235.85,175.13
2016,10,6,12,0,19.0,288.0,2.9,31.0,304.0,253.23,187.55
2016,10,6,12,15,176.5,332.5,2.9,31.0,476.0,390.65,289.79
2016,10,6,12,30,334.0,377.0,2.9,31.0,648.0,501.23,367.86
2016,10,6,12,45,620.5,235.0,2.95,31.5,732.5,514.23,375.17
2016,10,6,13,0,907.0,93.0,3.0,32.0,817.0,498.43,358.94
2016,10,6,13,15,615.0,224.5,2.95,32.0,711.0,423.34,302.47
2016,10,6,13,30,323.0,356.0,2.9,32.0,605.0,374.79,268.52
2016,10,6,13,45,605.0,222.5,2.9,32.0,670.5,335.48,230.28
2016,10,6,14,0,887.0,89.0,2.9,32.0,736.0,277.55,173.64
2016,10,6,14,15,877.5,87.5,2.9,32.0,704.0,219.63,126.86
2016,10,6,14,30,868.0,86.0,2.9,32.0,672.0,162.09,85.85
2016,10,6,14,45,841.5,89.5,2.9,32.0,630.5,107.44,59.58
2016,10,6,15,0,815.0,93.0,2.9,32.0,589.0,69.91,51.71
2016,10,6,15,15,796.0,90.5,2.9,31.5,544.0,69.1,51.35
2016,10,6,15,30,777.0,88.0,2.9,31.0,499.0,68.29,50.96
2016,10,6,15,45,747.0,85.0,2.9,31.0,449.0,66.95,50.04
2016,10,6,16,0,717.0,82.0,2.9,31.0,399.0,65.63,49.13
2016,10,6,16,15,679.5,77.0,2.65,30.5,346.5,57.42,42.56
2016,10,6,16,30,642.0,72.0,2.4,30.0,294.0,54.65,40.45
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,51.64,38.03
2016,10,6,17,0,514.0,62.0,2.0,29.0,186.0,48.72,35.55
2016,10,6,17,15,425.0,51.5,1.85,28.5,136.0,41.15,28.92
2016,10,6,17,30,336.0,41.0,1.7,28.0,86.0,33.46,21.89
2016,10,6,17,45,192.0,26.0,1.55,27.5,49.0,20.22,8.07
2016,10,6,18,0,48.0,11.0,1.4,27.0,12.0,9.39,0.0
2016,10,6,18,15,24.0,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,15.0,0.5,22.5,15.0,12.58,0.0
2016,10,7,7,0,0.0,30.0,0.6,23.0,30.0,28.37,16.29
2016,10,7,7,15,6.0,52.0,0.75,23.5,53.5,57.26,41.07
2016,10,7,7,30,12.0,74.0,0.9,24.0,77.0,84.15,63.74
2016,10,7,7,45,23.5,96.5,1.1,24.5,103.5,128.23,100.06
2016,10,7,8,0,35.0,119.0,1.3,25.0,130.0,161.01,126.56
2016,10,7,8,15,30.0,137.0,1.55,25.5,148.0,172.68,135.14
2016,10,7,8,30,25.0,155.0,1.8,26.0,166.0,168.4,130.97
2016,10,7,8,45,200.5,173.5,2.05,26.5,274.0,376.93,297.13
2016,10,7,9,0,376.0,192.0,2.3,27.0,382.0,572.11,442.84
2016,10,7,9,15,321.0,224.5,2.5,27.0,397.5,554.61,426.31
2016,10,7,9,30,266.0,257.0,2.7,27.0,413.0,534.41,409.21
2016,10,7,9,45,133.0,190.5,2.95,27.5,268.5,314.74,243.21
2016,10,7,10,0,0.0,124.0,3.2,28.0,124.0,104.62,77.1
2016,10,7,10,15,0.0,130.5,3.4,28.0,130.5,110.12,81.47
2016,10,7,10,30,0.0,137.0,3.6,28.0,137.0,115.59,85.58
2016,10,7,10,45,45.0,248.0,3.8,28.5,282.5,262.38,199.14
2016,10,7,11,0,90.0,359.0,4.0,29.0,428.0,399.58,300.87
2016,10,7,11,15,487.5,228.5,4.2,29.0,612.0,605.75,458.36
2016,10,7,11,30,885.0,98.0,4.4,29.0,796.0,744.8,561.07
2016,10,7,11,45,600.0,238.5,4.6,29.5,714.5,645.36,482.99
2016,10,7,12,0,315.0,379.0,4.8,30.0,633.0,538.62,400.95
2016,10,7,12,15,571.5,257.0,4.95,29.5,718.0,574.47,430.18
2016,10,7,12,30,828.0,135.0,5.1,29.0,803.0,583.8,437.51
2016,10,7,12,45,819.0,138.0,5.25,29.0,793.5,536.15,399.29
2016,10,7,13,0,810.0,141.0,5.4,29.0,784.0,487.46,359.47
2016,10,7,13,15,540.5,253.0,5.45,29.0,678.5,412.08,301.71
2016,10,7,13,30,271.0,365.0,5.5,29.0,573.0,361.36,265.39
2016,10,7,13,45,524.5,252.0,5.55,29.0,638.0,330.53,233.42
2016,10,7,14,0,778.0,139.0,5.6,29.0,703.0,278.44,181.35
2016,10,7,14,15,766.5,136.5,5.55,28.5,672.0,224.15,137.38
2016,10,7,14,30,755.0,134.0,5.5,28.0,641.0,163.45,93.52
2016,10,7,14,45,732.5,133.5,5.5,28.0,601.5,111.06,67.28
2016,10,7,15,0,710.0,133.0,5.5,28.0,562.0,86.84,66.69
2016,10,7,15,15,688.0,128.5,5.4,27.5,518.0,85.8,66.18
2016,10,7,15,30,666.0,124.0,5.3,27.0,474.0,84.76,65.66
2016,10,7,15,45,633.5,119.0,5.25,26.5,425.5,83.2,64.71
2016,10,7,16,0,601.0,114.0,5.2,26.0,377.0,81.64,63.76
2016,10,7,16,15,560.0,106.0,5.1,25.5,326.0,77.7,60.75
2016,10,7,16,30,519.0,98.0,5.0,25.0,275.0,73.64,57.57
2016,10,7,16,45,466.0,86.5,4.9,24.5,224.5,64.04,49.5
2016,10,7,17,0,413.0,75.0,4.8,24.0,174.0,56.23,42.75
2016,10,7,17,15,328.0,61.0,4.6,23.0,126.0,46.2,33.9
2016,10,7,17,30,243.0,47.0,4.4,22.0,78.0,35.96,24.5
2016,10,7,17,45,121.5,28.0,4.2,21.5,43.5,21.61,8.29
2016,10,7,18,0,0.0,9.0,4.0,21.0,9.0,7.68,0.0
2016,10,7,18,15,0.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.0,16.5,3.5,14.5,30.0,144.22,0.0
2016,10,8,7,0,268.0,33.0,3.6,15.0,60.0,294.49,229.27
2016,10,8,7,15,368.5,45.5,3.65,15.5,108.0,395.89,325.6
2016,10,8,7,30,469.0,58.0,3.7,16.0,156.0,502.12,415.13
2016,10,8,7,45,534.5,66.0,3.75,16.5,209.0,576.48,475.22
2016,10,8,8,0,600.0,74.0,3.8,17.0,262.0,651.05,532.42
2016,10,8,8,15,642.5,80.0,3.7,17.5,315.0,702.4,568.97
2016,10,8,8,30,685.0,86.0,3.6,18.0,368.0,752.08,602.81
2016,10,8,8,45,716.0,90.5,3.55,19.0,418.5,787.29,623.95
2016,10,8,9,0,747.0,95.0,3.5,20.0,469.0,814.68,638.91
2016,10,8,9,15,768.5,98.5,3.4,20.5,515.5,834.74,649.32
2016,10,8,9,30,790.0,102.0,3.3,21.0,562.0,851.28,657.19
2016,10,8,9,45,808.0,104.0,3.25,21.5,603.0,859.26,659.38
2016,10,8,10,0,826.0,106.0,3.2,22.0,644.0,863.43,659.1
2016,10,8,10,15,837.5,108.0,3.15,22.5,678.0,858.05,652.41
2016,10,8,10,30,849.0,110.0,3.1,23.0,712.0,848.83,643.35
2016,10,8,10,45,859.5,110.5,3.1,24.0,739.0,825.6,623.94
2016,10,8,11,0,870.0,111.0,3.1,25.0,766.0,807.12,608.15
2016,10,8,11,15,875.0,112.0,3.0,25.5,784.5,781.26,588.07
2016,10,8,11,30,880.0,113.0,2.9,26.0,803.0,752.08,565.61
2016,10,8,11,45,883.5,113.0,2.85,26.5,813.0,717.75,538.53
2016,10,8,12,0,887.0,113.0,2.8,27.0,823.0,680.47,509.05
2016,10,8,12,15,887.5,113.0,2.8,27.0,824.5,638.58,476.98
2016,10,8,12,30,888.0,113.0,2.8,27.0,826.0,594.31,442.41
2016,10,8,12,45,888.5,111.5,2.8,27.5,819.0,546.62,403.63
2016,10,8,13,0,889.0,110.0,2.8,28.0,812.0,496.97,362.44
2016,10,8,13,15,884.5,109.0,2.8,28.0,795.5,443.92,318.42
2016,10,8,13,30,880.0,108.0,2.8,28.0,779.0,389.81,272.5
2016,10,8,13,45,875.5,105.5,2.85,28.0,755.0,333.77,224.46
2016,10,8,14,0,871.0,103.0,2.9,28.0,731.0,277.14,176.14
2016,10,8,14,15,861.5,101.0,2.9,28.0,699.0,219.63,129.5
2016,10,8,14,30,852.0,99.0,2.9,28.0,667.0,162.52,89.22
2016,10,8,14,45,477.0,185.5,2.9,28.0,500.5,131.61,89.36
2016,10,8,15,0,102.0,272.0,2.9,28.0,334.0,187.09,148.21
2016,10,8,15,15,437.0,183.0,2.9,27.5,415.0,117.36,92.04
2016,10,8,15,30,772.0,94.0,2.9,27.0,496.0,72.81,55.63
2016,10,8,15,45,752.5,88.0,2.9,27.0,447.5,69.53,53.12
2016,10,8,16,0,733.0,82.0,2.9,27.0,399.0,66.1,50.42
2016,10,8,16,15,695.5,76.5,2.7,26.5,346.0,57.47,43.38
2016,10,8,16,30,658.0,71.0,2.5,26.0,293.0,54.3,40.88
2016,10,8,16,45,609.0,63.5,2.3,25.5,240.0,49.42,36.82
2016,10,8,17,0,560.0,56.0,2.1,25.0,187.0,44.42,32.48
2016,10,8,17,15,470.0,46.5,1.95,24.0,136.0,37.43,26.28
2016,10,8,17,30,380.0,37.0,1.8,23.0,85.0,30.37,19.66
2016,10,8,17,45,190.0,18.5,1.65,22.0,42.5,14.94,3.0
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.5,13.5,2.0,12.5,33.5,159.61,0.0
2016,10,9,7,0,407.0,27.0,2.2,13.0,67.0,393.45,303.49
2016,10,9,7,15,510.5,36.0,2.25,13.5,119.0,486.81,396.63
2016,10,9,7,30,614.0,45.0,2.3,14.0,171.0,595.14,486.36
2016,10,9,7,45,673.5,50.5,2.4,15.0,227.0,664.75,540.5
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,733.85,590.92
2016,10,9,8,15,771.5,60.0,2.6,17.0,339.0,781.52,622.99
2016,10,9,8,30,810.0,64.0,2.7,18.0,395.0,827.0,652.16
2016,10,9,8,45,647.0,114.0,2.85,19.0,400.5,752.35,594.45
2016,10,9,9,0,484.0,164.0,3.0,20.0,406.0,653.96,518.38
2016,10,9,9,15,494.5,179.0,2.9,20.5,446.0,675.44,531.53
2016,10,9,9,30,505.0,194.0,2.8,21.0,486.0,694.17,541.65
2016,10,9,9,45,520.0,204.0,2.75,22.0,523.5,708.55,547.94
2016,10,9,10,0,535.0,214.0,2.7,23.0,561.0,720.01,552.1
2016,10,9,10,15,740.5,148.5,2.7,23.0,655.5,820.52,623.68
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,889.79,669.17
2016,10,9,10,45,952.5,84.0,2.7,23.5,777.5,870.63,653.24
2016,10,9,11,0,959.0,85.0,2.7,24.0,805.0,847.63,635.67
2016,10,9,11,15,963.5,86.0,2.7,24.0,823.5,819.33,615.86
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,787.44,593.65
2016,10,9,11,45,968.0,88.5,2.75,24.5,852.0,749.48,564.98
2016,10,9,12,0,968.0,90.0,2.8,25.0,862.0,708.5,533.09
2016,10,9,12,15,968.0,90.0,2.85,25.0,863.0,663.35,498.61
2016,10,9,12,30,968.0,90.0,2.9,25.0,864.0,615.63,461.31
2016,10,9,12,45,966.0,90.0,2.95,25.5,856.0,564.53,419.6
2016,10,9,13,0,964.0,90.0,3.0,26.0,848.0,511.46,375.32
2016,10,9,13,15,960.0,89.5,3.05,26.0,831.0,455.45,328.35
2016,10,9,13,30,956.0,89.0,3.1,26.0,814.0,398.15,279.16
2016,10,9,13,45,949.0,88.5,3.15,26.0,788.5,338.95,227.79
2016,10,9,14,0,942.0,88.0,3.2,26.0,763.0,279.25,176.36
2016,10,9,14,15,933.0,86.5,3.2,25.5,729.5,218.3,126.84
2016,10,9,14,30,924.0,85.0,3.2,25.0,696.0,157.6,84.3
2016,10,9,14,45,909.5,83.5,3.2,25.0,655.5,97.16,56.8
2016,10,9,15,0,895.0,82.0,3.2,25.0,615.0,73.83,56.65
2016,10,9,15,15,877.5,79.5,3.05,24.5,568.5,72.01,55.42
2016,10,9,15,30,860.0,77.0,2.9,24.0,522.0,70.08,54.09
2016,10,9,15,45,833.0,74.5,2.75,24.0,470.0,60.79,46.39
2016,10,9,16,0,806.0,72.0,2.6,24.0,418.0,59.47,45.44
2016,10,9,16,15,770.0,67.5,2.3,23.0,362.5,56.51,43.23
2016,10,9,16,30,734.0,63.0,2.0,22.0,307.0,53.5,40.91
2016,10,9,16,45,676.0,57.5,1.75,21.5,250.5,49.45,37.49
2016,10,9,17,0,618.0,52.0,1.5,21.0,194.0,41.69,30.68
2016,10,9,17,15,524.5,43.5,1.5,20.0,140.5,35.3,24.9
2016,10,9,17,30,431.0,35.0,1.5,19.0,87.0,28.91,18.71
2016,10,9,17,45,215.5,17.5,1.5,18.5,43.5,14.19,1.41
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.0,15.0,0.85,12.5,31.0,137.58,0.0
2016,10,10,7,0,344.0,30.0,0.8,13.0,62.0,348.09,264.42
