Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,7,15,450.5,41.0,0.8,13.5,113.5,453.43,364.93
2016,10,10,7,30,557.0,52.0,0.8,14.0,165.0,563.97,453.71
2016,10,10,7,45,623.0,59.0,0.8,15.0,221.0,638.51,509.17
2016,10,10,8,0,689.0,66.0,0.8,16.0,277.0,713.23,561.14
2016,10,10,8,15,731.0,71.0,0.75,17.0,333.0,757.98,588.25
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,807.34,617.18
2016,10,10,8,45,803.5,79.5,0.65,19.0,442.5,841.94,634.73
2016,10,10,9,0,834.0,83.0,0.6,20.0,496.0,873.36,649.66
2016,10,10,9,15,854.0,86.5,0.7,21.0,544.5,891.87,658.72
2016,10,10,9,30,874.0,90.0,0.8,22.0,593.0,906.61,665.48
2016,10,10,9,45,889.5,92.0,0.9,23.0,635.5,902.49,660.14
2016,10,10,10,0,905.0,94.0,1.0,24.0,678.0,903.87,658.7
2016,10,10,10,15,916.0,96.0,1.0,24.0,713.5,897.36,653.13
2016,10,10,10,30,927.0,98.0,1.0,24.0,749.0,886.85,645.28
2016,10,10,10,45,935.0,99.0,1.0,24.5,776.5,868.85,631.58
2016,10,10,11,0,943.0,100.0,1.0,25.0,804.0,847.0,615.66
2016,10,10,11,15,947.5,101.0,1.0,25.0,822.5,818.71,596.9
2016,10,10,11,30,952.0,102.0,1.0,25.0,841.0,786.9,575.85
2016,10,10,11,45,956.5,101.0,1.05,25.5,852.0,749.82,549.0
2016,10,10,12,0,961.0,100.0,1.1,26.0,863.0,709.55,519.43
2016,10,10,12,15,961.0,100.0,1.1,26.0,863.5,664.43,486.27
2016,10,10,12,30,961.0,100.0,1.1,26.0,864.0,616.77,450.42
2016,10,10,12,45,959.5,99.5,1.15,26.5,856.0,565.6,410.53
2016,10,10,13,0,958.0,99.0,1.2,27.0,848.0,512.46,367.95
2016,10,10,13,15,953.5,98.5,1.2,27.0,830.5,456.38,322.39
2016,10,10,13,30,949.0,98.0,1.2,27.0,813.0,399.08,274.63
2016,10,10,13,45,942.5,96.5,1.3,27.5,787.0,339.52,224.17
2016,10,10,14,0,936.0,95.0,1.4,28.0,761.0,279.47,173.58
2016,10,10,14,15,926.0,93.5,1.4,28.0,727.5,218.6,125.28
2016,10,10,14,30,916.0,92.0,1.4,28.0,694.0,158.11,84.21
2016,10,10,14,45,903.5,89.0,1.45,28.0,653.0,97.19,57.89
2016,10,10,15,0,891.0,86.0,1.5,28.0,612.0,76.33,57.96
2016,10,10,15,15,872.0,83.5,1.55,27.5,565.0,66.04,49.74
2016,10,10,15,30,853.0,81.0,1.6,27.0,518.0,64.94,49.12
2016,10,10,15,45,828.0,77.0,1.7,27.0,466.0,62.65,47.37
2016,10,10,16,0,803.0,73.0,1.8,27.0,414.0,60.29,45.55
2016,10,10,16,15,766.0,68.5,1.6,26.0,358.5,57.34,43.39
2016,10,10,16,30,729.0,64.0,1.4,25.0,303.0,54.37,41.13
2016,10,10,16,45,673.0,58.0,1.25,24.5,246.5,49.95,37.42
2016,10,10,17,0,617.0,52.0,1.1,24.0,190.0,41.77,30.32
2016,10,10,17,15,522.0,43.0,1.1,23.0,137.0,34.97,24.24
2016,10,10,17,30,427.0,34.0,1.1,22.0,84.0,28.13,17.67
2016,10,10,17,45,213.5,17.0,1.15,21.0,42.0,13.82,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,15.0,0.95,15.5,29.5,128.86,0.0
2016,10,11,7,0,321.0,30.0,0.9,16.0,59.0,329.68,245.61
2016,10,11,7,15,429.5,40.5,1.0,16.5,109.0,435.1,347.72
2016,10,11,7,30,538.0,51.0,1.1,17.0,159.0,545.71,437.31
2016,10,11,7,45,602.5,58.0,1.25,18.0,213.5,618.27,492.97
2016,10,11,8,0,667.0,65.0,1.4,19.0,268.0,691.07,545.69
2016,10,11,8,15,708.5,70.0,1.4,20.0,322.5,734.97,573.72
2016,10,11,8,30,750.0,75.0,1.4,21.0,377.0,783.44,603.69
2016,10,11,8,45,780.5,78.5,1.45,22.0,429.0,817.71,623.21
2016,10,11,9,0,811.0,82.0,1.5,23.0,481.0,848.9,640.24
2016,10,11,9,15,831.0,85.0,1.55,23.5,528.0,866.7,649.24
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,880.85,655.95
2016,10,11,9,45,867.5,90.0,1.7,25.0,617.0,877.87,650.71
2016,10,11,10,0,884.0,92.0,1.8,26.0,659.0,880.35,649.4
2016,10,11,10,15,894.0,93.5,1.8,26.5,693.0,872.76,641.76
2016,10,11,10,30,904.0,95.0,1.8,27.0,727.0,861.34,631.91
2016,10,11,10,45,912.5,96.0,1.8,27.5,754.0,844.32,618.6
2016,10,11,11,0,921.0,97.0,1.8,28.0,781.0,823.51,603.02
2016,10,11,11,15,925.5,97.5,1.85,28.0,799.5,795.46,584.42
2016,10,11,11,30,930.0,98.0,1.9,28.0,818.0,764.0,563.37
2016,10,11,11,45,935.0,97.0,2.0,28.5,828.0,728.17,536.86
2016,10,11,12,0,940.0,96.0,2.1,29.0,838.0,689.17,507.58
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.5,645.07,474.44
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,598.49,438.67
2016,10,11,12,45,939.0,95.0,2.15,29.5,831.0,548.29,398.68
2016,10,11,13,0,938.0,94.0,2.2,30.0,823.0,496.15,356.16
2016,10,11,13,15,933.5,93.5,2.25,30.0,806.0,441.29,311.15
2016,10,11,13,30,929.0,93.0,2.3,30.0,789.0,385.25,264.06
2016,10,11,13,45,923.0,91.5,2.35,30.0,764.0,327.11,214.73
2016,10,11,14,0,917.0,90.0,2.4,30.0,739.0,268.46,165.41
2016,10,11,14,15,907.5,88.0,2.4,30.0,706.0,208.63,118.05
2016,10,11,14,30,898.0,86.0,2.4,30.0,673.0,149.16,78.19
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.5,91.54,55.35
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,76.44,57.62
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,65.98,49.3
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,64.57,48.41
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.5,62.67,47.0
2016,10,11,16,0,769.0,74.0,2.3,29.0,397.0,60.73,45.54
2016,10,11,16,15,731.5,69.5,2.0,28.0,343.0,57.86,43.46
2016,10,11,16,30,694.0,65.0,1.7,27.0,289.0,54.96,41.28
2016,10,11,16,45,636.5,58.5,1.45,26.5,234.0,46.07,33.78
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,41.62,29.9
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,34.46,23.53
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,27.23,16.6
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,13.42,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,126.0,16.0,1.8,19.5,27.0,104.47,0.0
2016,10,12,7,0,252.0,32.0,2.0,20.0,54.0,279.99,204.15
2016,10,12,7,15,362.5,44.0,2.2,20.5,102.0,385.11,307.62
2016,10,12,7,30,473.0,56.0,2.4,21.0,150.0,497.53,400.15
2016,10,12,7,45,549.5,62.5,2.6,22.0,204.0,578.4,463.26
2016,10,12,8,0,626.0,69.0,2.8,23.0,258.0,659.66,523.3
2016,10,12,8,15,669.5,75.0,2.9,23.5,311.5,711.52,559.71
2016,10,12,8,30,713.0,81.0,3.0,24.0,365.0,761.68,593.62
2016,10,12,8,45,749.0,83.0,3.2,25.0,417.0,792.83,612.38
2016,10,12,9,0,785.0,85.0,3.4,26.0,469.0,826.85,632.79
2016,10,12,9,15,806.0,88.0,3.45,26.5,515.5,845.41,642.56
2016,10,12,9,30,827.0,91.0,3.5,27.0,562.0,860.4,649.94
2016,10,12,9,45,844.0,92.5,3.55,27.5,603.0,866.31,651.17
2016,10,12,10,0,861.0,94.0,3.6,28.0,644.0,859.74,644.09
2016,10,12,10,15,871.5,96.0,3.6,28.5,677.5,853.37,637.18
2016,10,12,10,30,882.0,98.0,3.6,29.0,711.0,843.21,627.89
2016,10,12,10,45,889.5,99.5,3.6,29.5,737.5,826.28,614.22
2016,10,12,11,0,897.0,101.0,3.6,30.0,764.0,805.68,598.28
2016,10,12,11,15,902.0,101.5,3.55,30.0,782.0,778.6,579.04
2016,10,12,11,30,907.0,102.0,3.5,30.0,800.0,748.16,557.07
2016,10,12,11,45,909.0,102.5,3.5,30.5,809.5,712.44,529.22
2016,10,12,12,0,911.0,103.0,3.5,31.0,819.0,673.8,498.93
2016,10,12,12,15,911.0,103.0,3.45,31.0,819.5,630.78,465.85
2016,10,12,12,30,911.0,103.0,3.4,31.0,820.0,585.38,430.27
2016,10,12,12,45,909.0,102.5,3.4,31.5,812.0,536.37,390.5
2016,10,12,13,0,907.0,102.0,3.4,32.0,804.0,485.56,348.47
2016,10,12,13,15,902.5,101.0,3.3,32.0,787.0,431.81,303.84
2016,10,12,13,30,898.0,100.0,3.2,32.0,770.0,376.98,257.46
2016,10,12,13,45,891.5,98.5,3.15,32.0,745.0,320.36,209.37
2016,10,12,14,0,885.0,97.0,3.1,32.0,720.0,263.33,161.61
2016,10,12,14,15,874.5,95.5,3.05,32.0,687.5,205.49,116.33
2016,10,12,14,30,864.0,94.0,3.0,32.0,655.0,148.14,78.72
2016,10,12,14,45,848.5,92.0,2.95,32.0,615.0,81.72,49.59
2016,10,12,15,0,833.0,90.0,2.9,32.0,575.0,69.05,51.14
2016,10,12,15,15,813.5,87.0,2.8,31.5,529.5,67.76,50.36
2016,10,12,15,30,794.0,84.0,2.7,31.0,484.0,66.44,49.56
2016,10,12,15,45,766.0,80.5,2.6,31.0,434.0,64.62,48.22
2016,10,12,16,0,738.0,77.0,2.5,31.0,384.0,62.78,46.86
2016,10,12,16,15,698.5,72.0,2.15,30.5,330.5,54.69,40.34
2016,10,12,16,30,659.0,67.0,1.8,30.0,277.0,51.74,38.03
2016,10,12,16,45,598.0,60.5,1.5,29.5,223.5,47.43,34.46
2016,10,12,17,0,537.0,54.0,1.2,29.0,170.0,43.1,30.69
2016,10,12,17,15,438.0,44.0,1.15,28.0,120.0,35.63,24.12
2016,10,12,17,30,339.0,34.0,1.1,27.0,70.0,28.09,16.87
2016,10,12,17,45,169.5,17.0,1.1,26.0,35.0,13.91,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.0,1.65,20.0,16.0,22.5,0.0
2016,10,13,7,0,27.0,30.0,1.9,20.0,32.0,59.79,38.91
2016,10,13,7,15,63.5,52.5,1.95,20.5,63.0,130.49,102.04
2016,10,13,7,30,100.0,75.0,2.0,21.0,94.0,186.43,150.17
2016,10,13,7,45,124.0,98.0,2.05,21.5,129.5,232.84,188.99
2016,10,13,8,0,148.0,121.0,2.1,22.0,165.0,278.84,226.17
2016,10,13,8,15,160.0,144.5,2.0,22.5,200.5,314.75,253.65
2016,10,13,8,30,172.0,168.0,1.9,23.0,236.0,349.67,279.44
2016,10,13,8,45,181.5,189.5,1.85,23.5,270.0,378.65,300.0
2016,10,13,9,0,191.0,211.0,1.8,24.0,304.0,406.56,319.26
2016,10,13,9,15,250.5,225.0,1.55,24.5,359.5,487.06,377.4
2016,10,13,9,30,310.0,239.0,1.3,25.0,415.0,547.41,418.4
2016,10,13,9,45,304.0,260.0,1.1,25.5,443.0,556.1,420.23
2016,10,13,10,0,298.0,281.0,0.9,26.0,471.0,562.8,420.9
2016,10,13,10,15,551.0,202.0,0.8,26.5,575.0,698.09,515.97
2016,10,13,10,30,804.0,123.0,0.7,27.0,679.0,810.52,587.1
2016,10,13,10,45,818.5,121.5,0.65,27.5,706.0,796.64,573.83
2016,10,13,11,0,833.0,120.0,0.6,28.0,733.0,778.98,559.99
2016,10,13,11,15,838.0,121.0,0.75,28.5,750.0,752.99,543.75
2016,10,13,11,30,843.0,122.0,0.9,29.0,767.0,723.74,523.98
2016,10,13,11,45,843.5,123.5,1.1,29.5,776.0,688.81,500.23
2016,10,13,12,0,844.0,125.0,1.3,30.0,785.0,651.18,473.68
2016,10,13,12,15,668.5,211.5,1.5,30.0,734.5,581.69,423.52
2016,10,13,12,30,493.0,298.0,1.7,30.0,684.0,516.66,376.26
2016,10,13,12,45,481.0,299.5,1.9,30.0,672.5,478.65,348.28
2016,10,13,13,0,469.0,301.0,2.1,30.0,661.0,440.74,319.39
2016,10,13,13,15,464.5,295.5,2.15,30.0,646.0,401.03,288.14
2016,10,13,13,30,460.0,290.0,2.2,30.0,631.0,361.32,256.34
2016,10,13,13,45,406.0,298.5,2.3,30.0,592.0,322.39,226.43
2016,10,13,14,0,352.0,307.0,2.4,30.0,553.0,285.01,198.69
2016,10,13,14,15,323.0,297.5,2.4,30.0,515.5,245.92,170.27
2016,10,13,14,30,294.0,288.0,2.4,30.0,478.0,210.27,147.07
2016,10,13,14,45,473.5,217.0,2.4,30.0,500.5,141.13,101.04
2016,10,13,15,0,653.0,146.0,2.4,30.0,523.0,96.13,73.72
2016,10,13,15,15,596.0,148.5,2.35,29.5,471.5,99.77,77.13
2016,10,13,15,30,539.0,151.0,2.3,29.0,420.0,102.18,79.52
2016,10,13,15,45,312.0,161.0,2.25,29.0,313.0,112.34,88.15
2016,10,13,16,0,85.0,171.0,2.2,29.0,206.0,124.12,98.13
2016,10,13,16,15,310.5,127.5,2.0,28.5,229.5,92.15,72.02
2016,10,13,16,30,536.0,84.0,1.8,28.0,253.0,63.93,48.63
2016,10,13,16,45,470.5,74.5,1.65,27.5,202.0,57.87,43.59
2016,10,13,17,0,405.0,65.0,1.5,27.0,151.0,49.28,36.16
2016,10,13,17,15,308.0,51.0,1.45,26.5,105.0,38.98,27.03
2016,10,13,17,30,211.0,37.0,1.4,26.0,59.0,28.52,17.07
2016,10,13,17,45,105.5,18.5,1.35,25.5,29.5,14.4,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.5,15.5,0.9,19.5,23.0,76.6,0.0
2016,10,14,7,0,177.0,31.0,1.0,20.0,46.0,220.08,153.83
2016,10,14,7,15,285.0,45.0,1.1,20.5,90.0,322.28,255.77
2016,10,14,7,30,393.0,59.0,1.2,21.0,134.0,429.96,344.48
2016,10,14,7,45,454.0,70.0,1.35,21.5,184.0,504.92,403.75
2016,10,14,8,0,515.0,81.0,1.5,22.0,234.0,576.74,457.92
2016,10,14,8,15,257.5,81.0,1.6,22.5,157.5,349.67,282.12
2016,10,14,8,30,0.0,81.0,1.7,23.0,81.0,68.08,50.35
2016,10,14,8,45,0.0,55.0,1.8,23.5,55.0,45.54,31.93
2016,10,14,9,0,0.0,29.0,1.9,24.0,29.0,23.96,14.08
2016,10,14,9,15,0.0,33.5,1.9,24.5,33.5,27.71,17.06
2016,10,14,9,30,0.0,38.0,1.9,25.0,38.0,31.46,20.0
2016,10,14,9,45,20.5,150.0,1.95,25.5,163.0,156.53,120.28
2016,10,14,10,0,41.0,262.0,2.0,26.0,288.0,287.35,220.37
2016,10,14,10,15,127.5,294.5,2.0,26.5,381.5,404.28,308.26
2016,10,14,10,30,214.0,327.0,2.0,27.0,475.0,499.27,376.93
2016,10,14,10,45,169.5,340.5,2.0,27.5,461.0,464.96,349.03
2016,10,14,11,0,125.0,354.0,2.0,28.0,447.0,431.83,322.89
2016,10,14,11,15,317.5,317.5,1.95,28.0,558.5,538.88,402.55
2016,10,14,11,30,510.0,281.0,1.9,28.0,670.0,631.36,467.86
2016,10,14,11,45,476.5,298.5,1.9,28.5,665.5,596.27,439.95
2016,10,14,12,0,443.0,316.0,1.9,29.0,661.0,561.27,413.01
2016,10,14,12,15,650.0,216.0,1.9,29.0,722.0,572.24,421.16
2016,10,14,12,30,857.0,116.0,1.9,29.0,783.0,560.91,411.41
2016,10,14,12,45,857.0,114.5,1.9,29.5,775.5,514.44,373.73
2016,10,14,13,0,857.0,113.0,1.9,30.0,768.0,466.15,333.98
2016,10,14,13,15,852.5,112.0,1.9,30.0,752.0,414.89,291.75
2016,10,14,13,30,848.0,111.0,1.9,30.0,736.0,362.63,247.82
2016,10,14,13,45,841.5,109.0,1.9,30.0,712.0,302.95,197.99
2016,10,14,14,0,835.0,107.0,1.9,30.0,688.0,247.31,151.75
2016,10,14,14,15,824.0,105.0,1.9,30.0,656.0,191.01,108.18
2016,10,14,14,30,813.0,103.0,1.9,30.0,624.0,135.45,72.59
2016,10,14,14,45,798.5,100.5,1.9,30.0,585.5,80.44,60.71
2016,10,14,15,0,784.0,98.0,1.9,30.0,547.0,73.99,55.66
2016,10,14,15,15,763.5,94.5,1.9,29.5,502.5,72.55,54.78
2016,10,14,15,30,743.0,91.0,1.9,29.0,458.0,71.09,53.87
2016,10,14,15,45,713.0,87.0,1.95,29.0,409.5,63.24,47.51
2016,10,14,16,0,683.0,83.0,2.0,29.0,361.0,61.41,46.15
2016,10,14,16,15,641.0,77.5,1.85,28.5,309.0,58.35,43.8
2016,10,14,16,30,599.0,72.0,1.7,28.0,257.0,55.25,41.34
2016,10,14,16,45,535.5,64.0,1.55,28.0,205.5,49.97,36.82
2016,10,14,17,0,472.0,56.0,1.4,28.0,154.0,44.62,32.05
2016,10,14,17,15,369.0,44.5,1.3,27.0,107.0,36.01,24.43
2016,10,14,17,30,266.0,33.0,1.2,26.0,60.0,27.25,15.81
2016,10,14,17,45,133.0,16.5,1.1,25.5,30.0,12.9,0.0
2016,10,14,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,95.5,15.0,2.95,20.5,22.5,80.95,0.0
2016,10,15,7,0,191.0,30.0,3.1,21.0,45.0,226.99,155.62
2016,10,15,7,15,303.0,43.5,3.25,21.5,90.0,333.27,265.94
2016,10,15,7,30,415.0,57.0,3.4,22.0,135.0,447.55,361.63
2016,10,15,7,45,490.0,65.0,3.6,22.5,187.0,527.46,426.15
2016,10,15,8,0,565.0,73.0,3.8,23.0,239.0,607.71,487.93
2016,10,15,8,15,611.5,79.5,3.95,23.5,291.0,661.49,527.15
2016,10,15,8,30,658.0,86.0,4.1,24.0,343.0,713.72,563.85
2016,10,15,8,45,401.5,148.0,4.35,25.0,311.5,556.5,441.35
2016,10,15,9,0,145.0,210.0,4.6,26.0,280.0,364.17,286.67
2016,10,15,9,15,120.5,230.0,4.6,26.5,291.5,359.03,280.84
2016,10,15,9,30,96.0,250.0,4.6,27.0,303.0,335.43,260.62
2016,10,15,9,45,181.0,267.0,4.65,27.5,377.0,437.88,339.01
2016,10,15,10,0,266.0,284.0,4.7,28.0,451.0,536.72,411.9
2016,10,15,10,15,186.0,303.5,4.65,28.5,423.0,462.31,352.98
2016,10,15,10,30,106.0,323.0,4.6,29.0,395.0,391.61,297.23
2016,10,15,10,45,163.5,337.5,4.6,29.5,453.5,456.63,345.27
2016,10,15,11,0,221.0,352.0,4.6,30.0,512.0,502.67,378.15
2016,10,15,11,15,542.0,232.5,4.6,30.0,639.5,634.16,477.82
2016,10,15,11,30,863.0,113.0,4.6,30.0,767.0,718.02,540.06
2016,10,15,11,45,872.0,110.0,4.6,30.5,777.5,685.09,513.21
2016,10,15,12,0,881.0,107.0,4.6,31.0,788.0,648.98,484.28
2016,10,15,12,15,639.0,222.5,4.55,31.0,716.5,568.87,422.05
2016,10,15,12,30,397.0,338.0,4.5,31.0,645.0,491.24,362.77
2016,10,15,12,45,281.5,357.0,4.5,31.5,574.0,422.38,310.87
2016,10,15,13,0,166.0,376.0,4.5,32.0,503.0,364.47,267.61
2016,10,15,13,15,520.5,238.0,4.5,32.0,622.0,377.08,270.57
2016,10,15,13,30,875.0,100.0,4.5,32.0,741.0,360.17,245.84
2016,10,15,13,45,870.0,97.5,4.5,32.0,717.0,304.66,198.25
2016,10,15,14,0,865.0,95.0,4.5,32.0,693.0,248.65,151.29
2016,10,15,14,15,854.0,93.5,4.45,32.0,660.5,192.15,107.65
2016,10,15,14,30,843.0,92.0,4.4,32.0,628.0,136.23,72.61
2016,10,15,14,45,824.0,91.5,4.4,32.0,588.0,72.3,53.69
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,69.66,51.72
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.5,68.38,50.95
2016,10,15,15,30,763.0,85.0,4.2,31.0,459.0,67.09,50.16
2016,10,15,15,45,732.0,81.5,4.15,31.0,409.5,65.29,48.84
2016,10,15,16,0,701.0,78.0,4.1,31.0,360.0,58.19,43.09
2016,10,15,16,15,659.0,72.5,3.75,30.5,308.0,54.96,40.6
2016,10,15,16,30,617.0,67.0,3.4,30.0,256.0,51.68,37.99
2016,10,15,16,45,552.5,60.0,3.1,29.5,204.0,47.01,34.08
2016,10,15,17,0,488.0,53.0,2.8,29.0,152.0,42.33,29.96
2016,10,15,17,15,382.0,42.0,2.55,28.0,104.5,34.02,22.61
2016,10,15,17,30,276.0,31.0,2.3,27.0,57.0,25.61,14.12
2016,10,15,17,45,138.0,15.5,2.05,26.5,28.5,13.23,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,85.5,15.0,3.9,22.0,22.0,73.61,0.0
2016,10,16,7,0,171.0,30.0,4.0,22.0,44.0,210.57,139.61
2016,10,16,7,15,286.5,44.5,4.2,22.5,89.0,321.89,255.94
2016,10,16,7,30,402.0,59.0,4.4,23.0,134.0,437.58,353.57
2016,10,16,7,45,487.0,66.5,4.65,24.0,187.0,525.15,423.93
2016,10,16,8,0,572.0,74.0,4.9,25.0,240.0,613.03,491.2
2016,10,16,8,15,620.0,80.5,5.0,25.5,292.5,668.09,531.49
2016,10,16,8,30,668.0,87.0,5.1,26.0,345.0,721.53,569.18
2016,10,16,8,45,712.5,88.0,5.25,26.5,397.5,762.75,597.05
2016,10,16,9,0,757.0,89.0,5.4,27.0,450.0,796.68,619.13
2016,10,16,9,15,779.5,92.5,5.35,27.5,496.0,816.74,630.01
2016,10,16,9,30,802.0,96.0,5.3,28.0,542.0,833.25,638.34
2016,10,16,9,45,827.0,95.0,5.3,28.5,583.5,842.93,642.12
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,848.69,643.29
2016,10,16,10,15,863.0,95.5,5.2,29.5,658.5,833.64,629.58
2016,10,16,10,30,874.0,97.0,5.1,30.0,692.0,823.27,619.49
2016,10,16,10,45,886.5,96.0,5.1,30.5,719.0,807.71,606.5
2016,10,16,11,0,899.0,95.0,5.1,31.0,746.0,788.38,591.11
2016,10,16,11,15,904.0,96.0,5.05,31.0,764.0,761.78,571.78
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,731.79,549.16
2016,10,16,11,45,915.0,95.0,5.0,31.5,792.0,696.38,520.98
2016,10,16,12,0,921.0,93.0,5.0,32.0,802.0,657.86,490.17
2016,10,16,12,15,921.5,93.0,4.95,32.0,802.5,614.98,456.44
2016,10,16,12,30,922.0,93.0,4.9,32.0,803.0,569.63,420.14
2016,10,16,12,45,920.0,92.5,4.85,32.5,795.0,520.4,379.33
2016,10,16,13,0,918.0,92.0,4.8,33.0,787.0,469.36,336.32
2016,10,16,13,15,913.5,91.5,4.7,33.0,770.0,415.78,291.14
2016,10,16,13,30,909.0,91.0,4.6,33.0,753.0,361.07,244.31
2016,10,16,13,45,901.5,90.0,4.6,33.0,728.0,304.32,195.91
2016,10,16,14,0,894.0,89.0,4.6,33.0,703.0,247.24,148.34
2016,10,16,14,15,884.0,87.5,4.55,33.0,670.0,189.37,104.03
2016,10,16,14,30,874.0,86.0,4.5,33.0,637.0,131.93,68.8
2016,10,16,14,45,860.5,83.5,4.45,33.0,597.5,74.43,55.2
2016,10,16,15,0,847.0,81.0,4.4,33.0,558.0,72.48,53.81
2016,10,16,15,15,827.0,78.0,4.25,32.5,513.0,62.13,45.61
2016,10,16,15,30,807.0,75.0,4.1,32.0,468.0,60.55,44.58
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.5,58.83,43.31
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,57.11,42.02
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.5,54.09,39.79
2016,10,16,16,30,668.0,60.0,3.1,30.0,262.0,51.05,37.46
2016,10,16,16,45,604.0,54.0,2.75,29.5,208.5,42.74,30.47
2016,10,16,17,0,540.0,48.0,2.4,29.0,155.0,38.6,26.8
2016,10,16,17,15,431.5,38.0,2.2,28.0,106.5,30.91,19.97
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,23.15,11.89
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,11.95,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,15.0,3.6,22.5,21.0,67.73,0.0
2016,10,17,7,0,155.0,30.0,3.8,23.0,42.0,197.18,125.32
2016,10,17,7,15,269.5,45.0,4.05,23.5,86.5,309.33,244.32
2016,10,17,7,30,384.0,60.0,4.3,24.0,131.0,421.8,339.5
2016,10,17,7,45,474.0,67.5,4.6,24.5,184.0,514.01,414.29
2016,10,17,8,0,564.0,75.0,4.9,25.0,237.0,605.71,485.64
2016,10,17,8,15,612.0,81.5,5.0,25.5,289.0,660.53,525.9
2016,10,17,8,30,660.0,88.0,5.1,26.0,341.0,713.72,563.53
2016,10,17,8,45,709.0,87.5,5.2,26.5,393.5,756.72,592.58
2016,10,17,9,0,758.0,87.0,5.3,27.0,446.0,792.63,615.9
2016,10,17,9,15,780.5,90.5,5.3,27.5,492.0,812.58,626.96
2016,10,17,9,30,803.0,94.0,5.3,28.0,538.0,829.01,635.5
2016,10,17,9,45,827.5,93.0,5.35,28.5,579.5,838.14,639.18
2016,10,17,10,0,852.0,92.0,5.4,29.0,621.0,835.09,634.45
2016,10,17,10,15,863.5,93.5,5.35,29.5,654.5,828.86,627.23
2016,10,17,10,30,875.0,95.0,5.3,30.0,688.0,818.89,617.63
2016,10,17,10,45,886.5,94.5,5.3,30.5,715.0,803.03,604.38
2016,10,17,11,0,898.0,94.0,5.3,31.0,742.0,783.43,588.75
2016,10,17,11,15,903.0,95.0,5.25,31.0,759.5,756.86,569.38
2016,10,17,11,30,908.0,96.0,5.2,31.0,777.0,726.92,546.57
2016,10,17,11,45,910.0,97.0,5.2,31.5,786.5,691.74,518.33
2016,10,17,12,0,912.0,98.0,5.2,32.0,796.0,653.63,487.62
2016,10,17,12,15,912.0,98.0,5.15,32.0,796.5,610.74,453.77
2016,10,17,12,30,912.0,98.0,5.1,32.0,797.0,565.46,417.42
2016,10,17,12,45,910.5,97.5,5.05,32.5,788.5,516.86,376.96
2016,10,17,13,0,909.0,97.0,5.0,33.0,780.0,466.42,334.29
2016,10,17,13,15,601.5,217.0,4.95,33.0,665.5,388.05,275.98
2016,10,17,13,30,294.0,337.0,4.9,33.0,551.0,338.01,242.33
2016,10,17,13,45,590.0,214.5,4.85,33.0,624.0,302.26,204.4
2016,10,17,14,0,886.0,92.0,4.8,33.0,697.0,244.82,146.75
2016,10,17,14,15,517.5,193.5,4.7,33.0,543.0,196.11,124.21
2016,10,17,14,30,149.0,295.0,4.6,33.0,389.0,206.46,148.82
2016,10,17,14,45,489.5,191.0,4.55,33.0,470.0,121.1,92.86
2016,10,17,15,0,830.0,87.0,4.5,33.0,551.0,67.58,49.81
2016,10,17,15,15,809.5,84.0,4.4,32.5,506.0,66.18,48.96
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,64.76,48.06
2016,10,17,15,45,760.0,77.0,4.2,32.0,411.0,62.46,46.32
2016,10,17,16,0,731.0,73.0,4.1,32.0,361.0,60.12,44.53
2016,10,17,16,15,689.0,68.0,3.7,31.0,308.5,52.16,38.18
2016,10,17,16,30,647.0,63.0,3.3,30.0,256.0,49.08,35.81
2016,10,17,16,45,582.5,56.0,2.95,29.5,203.0,44.26,31.73
2016,10,17,17,0,518.0,49.0,2.6,29.0,150.0,39.4,27.44
2016,10,17,17,15,408.0,38.5,2.4,28.0,102.0,31.34,20.27
2016,10,17,17,30,298.0,28.0,2.2,27.0,54.0,23.2,11.49
2016,10,17,17,45,149.0,14.0,2.05,26.5,27.0,11.95,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,7.5,12.5,3.55,22.5,13.0,15.97,0.0
2016,10,18,7,0,15.0,25.0,3.7,23.0,26.0,41.8,20.92
2016,10,18,7,15,51.5,47.5,3.95,23.5,56.0,114.74,87.24
2016,10,18,7,30,88.0,70.0,4.2,24.0,86.0,170.27,135.1
2016,10,18,7,45,114.0,93.0,4.5,24.5,120.5,217.85,175.22
2016,10,18,8,0,140.0,116.0,4.8,25.0,155.0,265.02,213.9
2016,10,18,8,15,157.5,137.0,4.8,25.5,190.0,301.64,242.75
2016,10,18,8,30,175.0,158.0,4.8,26.0,225.0,337.78,270.38
2016,10,18,8,45,266.5,169.0,4.85,26.5,287.0,442.5,352.03
2016,10,18,9,0,358.0,180.0,4.9,27.0,349.0,529.65,417.89
2016,10,18,9,15,442.0,178.5,4.85,27.5,407.5,613.82,479.09
2016,10,18,9,30,526.0,177.0,4.8,28.0,466.0,677.29,523.86
2016,10,18,9,45,401.5,227.0,4.8,28.5,457.0,597.4,460.07
2016,10,18,10,0,277.0,277.0,4.8,29.0,448.0,535.63,409.64
2016,10,18,10,15,559.0,193.0,4.7,29.5,562.0,685.03,521.92
2016,10,18,10,30,841.0,109.0,4.6,30.0,676.0,810.96,609.37
2016,10,18,10,45,851.0,109.5,4.55,30.5,701.5,794.68,595.04
2016,10,18,11,0,861.0,110.0,4.5,31.0,727.0,768.42,574.8
2016,10,18,11,15,673.0,197.0,4.4,31.0,686.5,694.34,518.38
2016,10,18,11,30,485.0,284.0,4.3,31.0,646.0,608.84,453.44
2016,10,18,11,45,467.5,295.5,4.25,31.5,647.5,580.36,430.87
2016,10,18,12,0,450.0,307.0,4.2,32.0,649.0,551.13,407.45
2016,10,18,12,15,674.5,203.5,4.1,32.0,717.5,566.07,418.0
2016,10,18,12,30,899.0,100.0,4.0,32.0,786.0,557.27,409.2
2016,10,18,12,45,589.5,227.5,3.95,32.0,675.5,466.19,340.14
2016,10,18,13,0,280.0,355.0,3.9,32.0,565.0,393.3,286.83
2016,10,18,13,15,205.0,352.0,3.8,32.0,504.0,342.68,249.54
2016,10,18,13,30,130.0,349.0,3.7,32.0,443.0,298.5,217.65
2016,10,18,13,45,263.5,316.0,3.6,32.0,498.0,290.25,206.4
2016,10,18,14,0,397.0,283.0,3.5,32.0,553.0,271.77,186.14
2016,10,18,14,15,217.0,268.5,3.4,32.0,415.5,216.34,152.01
2016,10,18,14,30,37.0,254.0,3.3,32.0,278.0,183.9,135.61
2016,10,18,14,45,36.0,238.0,3.25,32.0,260.0,167.81,130.59
2016,10,18,15,0,35.0,222.0,3.2,32.0,242.0,157.84,122.99
2016,10,18,15,15,304.0,177.5,3.0,31.5,324.5,121.21,94.01
2016,10,18,15,30,573.0,133.0,2.8,31.0,407.0,92.81,71.32
2016,10,18,15,45,545.0,124.5,2.65,31.0,362.0,87.46,67.17
2016,10,18,16,0,517.0,116.0,2.5,31.0,317.0,82.7,63.44
2016,10,18,16,15,491.0,101.0,2.15,30.5,270.0,73.37,55.95
2016,10,18,16,30,465.0,86.0,1.8,30.0,223.0,63.64,47.98
2016,10,18,16,45,412.5,73.0,1.5,29.5,175.5,54.74,40.5
2016,10,18,17,0,360.0,60.0,1.2,29.0,128.0,45.58,32.57
2016,10,18,17,15,273.5,44.5,1.2,28.0,86.0,34.16,22.53
2016,10,18,17,30,187.0,29.0,1.2,27.0,44.0,22.48,10.44
2016,10,18,17,45,93.5,14.5,1.2,26.5,22.0,12.38,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,76.5,13.5,2.05,22.5,19.0,65.36,0.0
2016,10,19,7,0,153.0,27.0,2.2,23.0,38.0,186.95,107.06
2016,10,19,7,15,269.0,41.0,2.4,23.5,81.0,301.38,236.05
2016,10,19,7,30,385.0,55.0,2.6,24.0,124.0,416.05,332.29
2016,10,19,7,45,470.5,62.5,2.85,24.5,175.5,502.38,401.69
2016,10,19,8,0,556.0,70.0,3.1,25.0,227.0,589.31,468.43
2016,10,19,8,15,603.5,76.5,3.3,25.5,278.0,643.06,507.65
2016,10,19,8,30,651.0,83.0,3.5,26.0,329.0,695.31,544.44
2016,10,19,8,45,454.0,139.0,3.7,26.5,322.0,585.7,460.51
2016,10,19,9,0,257.0,195.0,3.9,27.0,315.0,459.69,360.3
2016,10,19,9,15,312.5,206.5,3.95,27.0,367.0,514.22,401.64
2016,10,19,9,30,368.0,218.0,4.0,27.0,419.0,567.12,440.28
2016,10,19,9,45,377.0,231.5,4.05,27.5,451.0,580.25,447.48
2016,10,19,10,0,386.0,245.0,4.1,28.0,483.0,591.25,453.28
2016,10,19,10,15,286.5,282.5,4.1,28.0,464.0,536.19,409.37
2016,10,19,10,30,187.0,320.0,4.1,28.0,445.0,466.91,355.42
2016,10,19,10,45,248.0,323.5,4.1,28.5,496.5,506.06,384.02
2016,10,19,11,0,309.0,327.0,4.1,29.0,548.0,553.48,417.35
2016,10,19,11,15,310.0,335.5,4.1,29.0,562.0,544.15,409.33
2016,10,19,11,30,311.0,344.0,4.1,29.0,576.0,533.24,400.4
2016,10,19,11,45,380.0,324.5,4.1,29.5,610.5,540.19,404.52
2016,10,19,12,0,449.0,305.0,4.1,30.0,645.0,547.15,407.88
2016,10,19,12,15,453.0,303.5,4.05,30.0,646.5,519.33,386.04
2016,10,19,12,30,457.0,302.0,4.0,30.0,648.0,489.98,362.83
2016,10,19,12,45,659.0,205.5,4.0,30.0,698.5,479.05,352.09
2016,10,19,13,0,861.0,109.0,4.0,30.0,749.0,449.9,324.95
2016,10,19,13,15,649.0,199.0,3.95,30.0,676.0,387.46,276.7
2016,10,19,13,30,437.0,289.0,3.9,30.0,603.0,343.54,244.81
2016,10,19,13,45,453.5,271.5,3.9,30.0,587.0,302.69,210.91
2016,10,19,14,0,470.0,254.0,3.9,30.0,571.0,260.12,176.11
2016,10,19,14,15,387.5,263.0,3.85,30.0,516.0,226.05,153.92
2016,10,19,14,30,305.0,272.0,3.8,30.0,461.0,194.75,137.32
2016,10,19,14,45,366.5,239.5,3.75,30.0,452.0,155.78,122.1
2016,10,19,15,0,428.0,207.0,3.7,30.0,443.0,132.39,103.52
2016,10,19,15,15,369.0,198.5,3.55,29.5,390.0,134.47,105.75
2016,10,19,15,30,310.0,190.0,3.4,29.0,337.0,129.27,102.01
2016,10,19,15,45,298.5,170.5,3.25,29.0,299.5,118.06,93.09
2016,10,19,16,0,287.0,151.0,3.1,29.0,262.0,106.39,83.69
2016,10,19,16,15,268.5,130.5,2.8,28.5,222.0,93.56,73.34
2016,10,19,16,30,250.0,110.0,2.5,28.0,182.0,80.24,62.35
2016,10,19,16,45,218.5,89.5,2.2,27.5,143.0,66.34,50.6
2016,10,19,17,0,187.0,69.0,1.9,27.0,104.0,51.99,38.18
2016,10,19,17,15,129.5,48.5,1.8,26.5,69.0,37.09,25.02
2016,10,19,17,30,72.0,28.0,1.7,26.0,34.0,21.84,9.37
2016,10,19,17,45,36.0,14.0,1.6,25.5,17.0,11.95,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
