Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,40.5,9.0,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,81.0,18.0,1.5,19.0,21.0,72.22,0.0
2016,10,30,7,15,209.5,34.0,1.75,19.5,60.0,243.23,181.14
2016,10,30,7,30,338.0,50.0,2.0,20.0,99.0,360.46,288.78
2016,10,30,7,45,429.0,59.5,2.3,20.5,148.5,448.64,363.05
2016,10,30,8,0,520.0,69.0,2.6,21.0,198.0,538.82,435.1
2016,10,30,8,15,574.0,76.0,2.6,21.5,248.5,596.4,478.4
2016,10,30,8,30,628.0,83.0,2.6,22.0,299.0,652.48,518.68
2016,10,30,8,45,674.0,85.5,2.6,23.0,348.5,694.41,545.99
2016,10,30,9,0,720.0,88.0,2.6,24.0,398.0,733.75,570.48
2016,10,30,9,15,745.5,92.0,2.5,24.5,442.5,755.02,582.01
2016,10,30,9,30,771.0,96.0,2.4,25.0,487.0,768.96,588.28
2016,10,30,9,45,791.0,98.0,2.3,26.0,526.5,777.08,589.32
2016,10,30,10,0,811.0,100.0,2.2,27.0,566.0,781.45,587.86
2016,10,30,10,15,824.5,102.0,2.1,27.0,598.5,776.84,582.7
2016,10,30,10,30,838.0,104.0,2.0,27.0,631.0,768.47,575.19
2016,10,30,10,45,850.0,104.0,1.95,27.5,656.5,753.05,562.33
2016,10,30,11,0,862.0,104.0,1.9,28.0,682.0,733.93,546.66
2016,10,30,11,15,867.5,105.0,1.9,28.5,699.5,703.09,522.76
2016,10,30,11,30,873.0,106.0,1.9,29.0,717.0,674.46,500.05
2016,10,30,11,45,887.0,101.0,1.9,29.5,728.0,642.36,474.7
2016,10,30,12,0,901.0,96.0,1.9,30.0,739.0,606.78,446.39
2016,10,30,12,15,901.5,96.0,1.95,30.0,739.0,565.11,414.12
2016,10,30,12,30,902.0,96.0,2.0,30.0,739.0,521.08,379.22
2016,10,30,12,45,902.5,94.5,2.1,30.0,731.5,473.61,340.89
2016,10,30,13,0,903.0,93.0,2.2,30.0,724.0,424.21,299.9
2016,10,30,13,15,898.5,92.0,2.25,30.0,707.0,371.8,255.6
2016,10,30,13,30,894.0,91.0,2.3,30.0,690.0,318.34,209.9
2016,10,30,13,45,889.0,88.5,2.35,30.5,666.0,262.83,162.72
2016,10,30,14,0,884.0,86.0,2.4,31.0,642.0,206.8,117.74
2016,10,30,14,15,873.0,84.5,2.45,30.5,609.5,150.55,79.63
2016,10,30,14,30,862.0,83.0,2.5,30.0,577.0,94.85,55.13
2016,10,30,14,45,848.5,80.0,2.55,30.0,538.5,63.5,47.16
2016,10,30,15,0,835.0,77.0,2.6,30.0,500.0,61.94,46.03
2016,10,30,15,15,813.5,74.0,2.6,29.5,455.5,60.24,44.86
2016,10,30,15,30,792.0,71.0,2.6,29.0,411.0,58.51,43.66
2016,10,30,15,45,762.0,67.0,2.6,29.0,362.5,55.91,41.59
2016,10,30,16,0,732.0,63.0,2.6,29.0,314.0,53.27,39.47
2016,10,30,16,15,685.0,58.0,2.25,28.0,262.5,49.63,36.59
2016,10,30,16,30,638.0,53.0,1.9,27.0,211.0,45.99,33.58
2016,10,30,16,45,562.0,45.5,1.6,26.5,160.0,36.69,25.51
2016,10,30,17,0,486.0,38.0,1.3,26.0,109.0,31.1,20.37
2016,10,30,17,15,344.5,27.0,1.25,25.0,66.5,22.24,11.62
2016,10,30,17,30,203.0,16.0,1.2,24.0,24.0,13.66,0.0
2016,10,30,17,45,101.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,16.0,23.0,151.21,0.0
2016,10,31,7,15,343.5,27.0,1.35,16.5,66.0,331.52,246.16
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,461.01,368.52
2016,10,31,7,45,572.0,46.0,1.9,18.0,161.0,541.8,436.16
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,617.31,495.83
2016,10,31,8,15,702.0,57.5,2.25,19.5,265.0,668.29,533.82
2016,10,31,8,30,749.0,62.0,2.3,20.0,317.0,717.23,568.41
2016,10,31,8,45,782.0,65.5,2.4,21.0,366.5,750.96,589.79
2016,10,31,9,0,815.0,69.0,2.5,22.0,416.0,781.72,608.37
2016,10,31,9,15,835.5,71.5,2.6,22.5,460.5,797.57,617.15
2016,10,31,9,30,856.0,74.0,2.7,23.0,505.0,802.02,617.93
2016,10,31,9,45,870.0,76.5,2.8,24.0,544.0,805.65,617.08
2016,10,31,10,0,884.0,79.0,2.9,25.0,583.0,805.57,613.75
2016,10,31,10,15,894.0,80.5,2.9,25.5,615.0,797.4,605.59
2016,10,31,10,30,904.0,82.0,2.9,26.0,647.0,785.51,595.1
2016,10,31,10,45,909.5,83.5,2.95,26.5,671.0,766.54,580.18
2016,10,31,11,0,915.0,85.0,3.0,27.0,695.0,744.04,562.98
2016,10,31,11,15,918.5,85.5,3.05,27.0,711.0,715.69,541.56
2016,10,31,11,30,922.0,86.0,3.1,27.0,727.0,684.12,517.25
2016,10,31,11,45,920.0,88.0,3.15,27.5,734.0,647.51,487.86
2016,10,31,12,0,918.0,90.0,3.2,28.0,741.0,608.26,456.05
2016,10,31,12,15,916.5,90.0,3.2,28.0,740.0,565.02,421.44
2016,10,31,12,30,915.0,90.0,3.2,28.0,739.0,519.56,384.31
2016,10,31,12,45,910.5,90.0,3.25,28.5,729.5,470.79,343.17
2016,10,31,13,0,906.0,90.0,3.3,29.0,720.0,420.48,299.95
2016,10,31,13,15,900.0,89.0,3.3,29.0,702.0,367.58,254.53
2016,10,31,13,30,894.0,88.0,3.3,29.0,684.0,313.79,207.96
2016,10,31,13,45,884.0,87.5,3.35,29.0,658.0,258.83,161.25
2016,10,31,14,0,874.0,87.0,3.4,29.0,632.0,203.83,117.18
2016,10,31,14,15,861.0,85.0,3.4,29.0,599.0,147.69,78.89
2016,10,31,14,30,848.0,83.0,3.4,29.0,566.0,92.37,54.77
2016,10,31,14,45,829.5,81.0,3.4,29.0,526.5,63.97,47.79
2016,10,31,15,0,811.0,79.0,3.4,29.0,487.0,63.09,47.21
2016,10,31,15,15,787.0,76.0,3.3,28.5,442.5,61.42,46.06
2016,10,31,15,30,763.0,73.0,3.2,28.0,398.0,59.74,44.89
2016,10,31,15,45,727.0,69.5,3.15,28.0,349.0,57.54,43.17
2016,10,31,16,0,691.0,66.0,3.1,28.0,300.0,55.37,41.43
2016,10,31,16,15,640.5,60.5,2.7,27.0,249.5,47.21,34.7
2016,10,31,16,30,590.0,55.0,2.3,26.0,199.0,43.56,31.64
2016,10,31,16,45,507.5,47.5,1.9,25.5,150.0,38.09,26.79
2016,10,31,17,0,425.0,40.0,1.5,25.0,101.0,32.64,21.71
2016,10,31,17,15,285.0,27.5,1.45,24.0,61.0,22.6,11.7
2016,10,31,17,30,145.0,15.0,1.4,23.0,21.0,12.8,0.0
2016,10,31,17,45,72.5,7.5,1.35,22.5,10.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,39.5,7.5,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,79.0,15.0,2.3,21.0,18.0,67.8,0.0
2016,11,1,7,15,212.5,30.0,2.6,21.5,56.0,237.88,171.03
2016,11,1,7,30,346.0,45.0,2.9,22.0,94.0,358.29,285.29
2016,11,1,7,45,436.5,54.0,3.2,22.5,142.0,445.51,359.07
2016,11,1,8,0,527.0,63.0,3.5,23.0,190.0,533.81,429.97
2016,11,1,8,15,580.5,69.5,3.65,23.5,239.5,589.78,472.95
2016,11,1,8,30,634.0,76.0,3.8,24.0,289.0,644.42,513.13
2016,11,1,8,45,676.5,78.5,4.0,24.5,337.5,683.02,540.19
2016,11,1,9,0,719.0,81.0,4.2,25.0,386.0,714.74,561.51
2016,11,1,9,15,482.0,148.5,4.2,25.5,362.5,591.08,465.7
2016,11,1,9,30,245.0,216.0,4.2,26.0,339.0,449.76,352.54
2016,11,1,9,45,528.0,153.5,4.25,26.5,444.5,617.09,482.24
2016,11,1,10,0,811.0,91.0,4.3,27.0,550.0,765.93,588.77
2016,11,1,10,15,823.5,92.5,4.3,27.5,582.0,760.1,581.35
2016,11,1,10,30,836.0,94.0,4.3,28.0,614.0,750.62,572.45
2016,11,1,10,45,473.0,204.0,4.3,28.5,500.5,568.59,434.53
2016,11,1,11,0,110.0,314.0,4.3,29.0,387.0,364.16,276.03
2016,11,1,11,15,113.0,319.5,4.3,29.0,396.5,362.52,274.84
2016,11,1,11,30,116.0,325.0,4.3,29.0,406.0,360.31,272.65
2016,11,1,11,45,501.0,208.0,4.3,29.5,561.0,501.66,380.0
2016,11,1,12,0,886.0,91.0,4.3,30.0,716.0,588.57,441.71
2016,11,1,12,15,886.0,91.0,4.3,30.0,716.0,547.53,407.96
2016,11,1,12,30,886.0,91.0,4.3,30.0,716.0,504.22,372.25
2016,11,1,12,45,882.5,91.0,4.3,30.5,707.5,457.32,332.33
2016,11,1,13,0,879.0,91.0,4.3,31.0,699.0,408.85,290.44
2016,11,1,13,15,591.5,196.0,4.3,31.0,600.5,342.2,241.43
2016,11,1,13,30,304.0,301.0,4.3,31.0,502.0,301.58,215.85
2016,11,1,13,45,172.0,280.0,4.3,31.0,393.0,240.38,173.36
2016,11,1,14,0,40.0,259.0,4.3,31.0,284.0,196.94,145.76
2016,11,1,14,15,156.0,254.5,4.25,31.0,344.0,190.63,137.27
2016,11,1,14,30,272.0,250.0,4.2,31.0,404.0,168.23,122.22
2016,11,1,14,45,531.5,165.0,4.2,31.0,439.5,109.25,84.44
2016,11,1,15,0,791.0,80.0,4.2,31.0,475.0,63.6,47.21
2016,11,1,15,15,767.5,77.0,4.1,30.5,431.5,61.97,46.14
2016,11,1,15,30,744.0,74.0,4.0,30.0,388.0,60.35,45.03
2016,11,1,15,45,706.5,70.5,3.95,30.0,340.0,58.18,43.34
2016,11,1,16,0,669.0,67.0,3.9,30.0,292.0,51.44,37.77
2016,11,1,16,15,617.5,61.5,3.45,29.5,242.0,47.85,34.84
2016,11,1,16,30,566.0,56.0,3.0,29.0,192.0,44.26,31.79
2016,11,1,16,45,477.0,48.5,2.65,28.5,143.5,38.83,27.0
2016,11,1,17,0,388.0,41.0,2.3,28.0,95.0,33.45,22.0
2016,11,1,17,15,248.5,28.0,2.2,27.0,56.5,23.04,11.51
2016,11,1,17,30,109.0,15.0,2.1,26.0,18.0,12.8,0.0
2016,11,1,17,45,54.5,7.5,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,23.57,0.0
2016,11,2,7,15,119.0,33.0,2.7,22.0,49.0,159.43,110.68
2016,11,2,7,30,220.0,53.0,2.9,22.0,84.0,275.17,218.24
2016,11,2,7,45,314.5,65.5,3.15,22.5,130.0,362.54,292.89
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,453.41,367.39
2016,11,2,8,15,468.0,87.0,3.55,23.5,224.0,512.93,414.28
2016,11,2,8,30,527.0,96.0,3.7,24.0,272.0,578.89,463.92
2016,11,2,8,45,580.5,99.5,3.85,24.5,320.5,627.9,499.16
2016,11,2,9,0,634.0,103.0,4.0,25.0,369.0,674.27,531.54
2016,11,2,9,15,396.0,162.0,4.05,25.5,334.5,534.52,421.61
2016,11,2,9,30,158.0,221.0,4.1,26.0,300.0,367.82,288.38
2016,11,2,9,45,103.5,229.0,4.15,26.5,282.5,309.12,241.15
2016,11,2,10,0,49.0,237.0,4.2,27.0,265.0,267.78,206.79
2016,11,2,10,15,24.5,185.0,4.15,27.0,199.0,189.78,145.47
2016,11,2,10,30,0.0,133.0,4.1,27.0,133.0,112.29,83.88
2016,11,2,10,45,33.5,215.0,4.05,27.5,237.0,219.33,167.82
2016,11,2,11,0,67.0,297.0,4.0,28.0,341.0,317.27,241.93
2016,11,2,11,15,125.0,315.0,3.9,28.0,400.0,375.99,286.05
2016,11,2,11,30,183.0,333.0,3.8,28.0,459.0,418.26,317.17
2016,11,2,11,45,155.5,336.5,3.75,28.5,444.5,391.02,295.12
2016,11,2,12,0,128.0,340.0,3.7,29.0,430.0,365.32,274.64
2016,11,2,12,15,118.5,338.5,3.6,29.0,422.0,342.99,257.43
2016,11,2,12,30,109.0,337.0,3.5,29.0,414.0,326.47,244.52
2016,11,2,12,45,122.0,334.5,3.4,29.0,419.5,319.7,238.7
2016,11,2,13,0,135.0,332.0,3.3,29.0,425.0,309.35,229.95
2016,11,2,13,15,143.0,324.0,3.15,29.0,420.5,291.98,215.84
2016,11,2,13,30,151.0,316.0,3.0,29.0,416.0,273.7,200.93
2016,11,2,13,45,206.5,298.5,2.95,29.0,429.5,258.44,186.6
2016,11,2,14,0,262.0,281.0,2.9,29.0,443.0,231.5,163.63
2016,11,2,14,15,209.0,270.0,2.8,28.5,395.0,203.56,146.4
2016,11,2,14,30,156.0,259.0,2.7,28.0,347.0,175.94,131.28
2016,11,2,14,45,392.0,194.5,2.65,28.0,394.5,125.42,98.67
2016,11,2,15,0,628.0,130.0,2.6,28.0,442.0,90.13,69.88
2016,11,2,15,15,598.0,124.5,2.45,27.5,399.0,88.07,68.55
2016,11,2,15,30,568.0,119.0,2.3,27.0,356.0,86.05,67.19
2016,11,2,15,45,513.5,114.0,2.2,27.0,309.0,81.62,63.65
2016,11,2,16,0,459.0,109.0,2.1,27.0,262.0,78.7,61.31
2016,11,2,16,15,399.0,98.0,1.9,26.5,215.0,71.57,55.41
2016,11,2,16,30,339.0,87.0,1.7,26.0,168.0,64.28,49.19
2016,11,2,16,45,248.5,71.5,1.55,26.0,123.0,54.02,40.09
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,42.35,29.53
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,25.82,13.29
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,6.83,0.0
2016,11,3,7,15,3.5,27.0,1.2,21.0,27.5,29.85,15.47
2016,11,3,7,30,7.0,46.0,1.4,21.0,47.0,52.78,37.34
2016,11,3,7,45,23.0,67.5,1.6,21.5,72.5,96.97,74.82
2016,11,3,8,0,39.0,89.0,1.8,22.0,98.0,131.96,104.42
2016,11,3,8,15,50.5,110.0,1.85,22.0,125.0,162.05,129.48
2016,11,3,8,30,62.0,131.0,1.9,22.0,152.0,191.67,153.63
2016,11,3,8,45,31.0,80.5,1.95,22.5,91.0,99.88,77.94
2016,11,3,9,0,0.0,30.0,2.0,23.0,30.0,24.77,14.9
2016,11,3,9,15,0.0,80.5,2.0,23.0,80.5,66.83,49.45
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,113.37,86.97
2016,11,3,9,45,0.0,133.0,2.0,23.5,133.0,114.15,87.1
2016,11,3,10,0,0.0,135.0,2.0,24.0,135.0,115.17,87.52
2016,11,3,10,15,0.0,128.0,1.9,24.0,128.0,108.27,81.81
2016,11,3,10,30,0.0,121.0,1.8,24.0,121.0,101.74,76.45
2016,11,3,10,45,0.0,70.5,1.75,24.5,70.5,58.59,41.73
2016,11,3,11,0,0.0,20.0,1.7,25.0,20.0,16.57,7.78
2016,11,3,11,15,127.0,171.0,1.6,25.0,258.0,243.09,188.72
2016,11,3,11,30,254.0,322.0,1.5,25.0,496.0,452.83,343.8
2016,11,3,11,45,162.5,321.0,1.45,25.0,433.5,381.31,288.26
2016,11,3,12,0,71.0,320.0,1.4,25.0,371.0,311.18,235.31
2016,11,3,12,15,74.0,318.0,1.3,25.0,370.5,303.14,229.1
2016,11,3,12,30,77.0,316.0,1.2,25.0,370.0,294.72,222.27
2016,11,3,12,45,183.0,316.0,1.2,25.0,442.0,331.07,247.85
2016,11,3,13,0,289.0,316.0,1.2,25.0,514.0,353.46,261.1
2016,11,3,13,15,144.5,189.5,1.25,25.0,288.5,196.5,145.1
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,52.35,36.48
2016,11,3,13,45,0.0,38.5,1.4,25.5,38.5,31.92,20.18
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,11.58,3.74
2016,11,3,14,15,0.0,13.0,1.55,25.5,13.0,10.75,3.1
2016,11,3,14,30,0.0,12.0,1.6,25.0,12.0,9.91,2.45
2016,11,3,14,45,0.0,11.5,1.65,25.0,11.5,9.49,2.46
2016,11,3,15,0,0.0,11.0,1.7,25.0,11.0,9.08,2.12
2016,11,3,15,15,0.0,11.0,1.65,24.5,11.0,9.07,2.16
2016,11,3,15,30,0.0,11.0,1.6,24.0,11.0,9.06,2.19
2016,11,3,15,45,0.0,9.5,1.6,24.0,9.5,7.82,1.13
2016,11,3,16,0,0.0,8.0,1.6,24.0,8.0,6.58,0.06
2016,11,3,16,15,0.0,6.5,1.5,23.5,6.5,5.34,0.0
2016,11,3,16,30,0.0,5.0,1.4,23.0,5.0,4.1,0.0
2016,11,3,16,45,137.0,25.5,1.3,23.0,44.0,19.28,10.94
2016,11,3,17,0,274.0,46.0,1.2,23.0,83.0,35.29,24.0
2016,11,3,17,15,157.0,29.0,1.15,22.5,48.0,22.41,10.59
2016,11,3,17,30,40.0,12.0,1.1,22.0,13.0,10.24,0.0
2016,11,3,17,45,20.0,6.0,1.05,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,19.0,5.0,4.27,0.0
2016,11,4,7,15,0.0,18.0,3.25,19.0,18.0,14.85,4.55
2016,11,4,7,30,0.0,31.0,3.3,19.0,31.0,25.63,15.25
2016,11,4,7,45,0.0,49.0,3.4,19.0,49.0,43.68,30.75
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,60.97,45.56
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,78.31,60.23
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,95.26,74.34
2016,11,4,8,45,0.0,107.0,3.7,19.5,107.0,95.04,73.87
2016,11,4,9,0,0.0,110.0,3.8,20.0,110.0,95.88,74.23
2016,11,4,9,15,0.0,79.5,3.8,20.0,79.5,65.99,49.35
2016,11,4,9,30,0.0,49.0,3.8,20.0,49.0,40.57,28.17
2016,11,4,9,45,0.0,48.0,3.8,20.5,48.0,39.75,27.35
2016,11,4,10,0,0.0,47.0,3.8,21.0,47.0,38.94,26.55
2016,11,4,10,15,0.0,89.5,3.75,21.0,89.5,74.43,55.54
2016,11,4,10,30,0.0,132.0,3.7,21.0,132.0,111.45,85.41
2016,11,4,10,45,8.0,182.0,3.65,21.0,187.5,161.18,125.32
2016,11,4,11,0,16.0,232.0,3.6,21.0,243.0,210.2,164.03
2016,11,4,11,15,17.5,241.5,3.55,21.0,254.0,217.5,169.44
2016,11,4,11,30,19.0,251.0,3.5,21.0,265.0,224.48,174.68
2016,11,4,11,45,9.5,192.5,3.5,21.5,199.5,166.84,128.75
2016,11,4,12,0,0.0,134.0,3.5,22.0,134.0,111.66,84.6
2016,11,4,12,15,0.0,133.0,3.45,22.0,133.0,110.62,83.82
2016,11,4,12,30,0.0,132.0,3.4,22.0,132.0,109.59,83.0
2016,11,4,12,45,17.0,205.5,3.35,22.5,217.0,175.55,134.96
2016,11,4,13,0,34.0,279.0,3.3,23.0,302.0,234.11,179.83
2016,11,4,13,15,17.0,215.0,3.25,23.0,226.5,178.9,136.99
2016,11,4,13,30,0.0,151.0,3.2,23.0,151.0,123.45,93.86
2016,11,4,13,45,0.0,158.5,3.2,23.0,158.5,128.58,98.15
2016,11,4,14,0,0.0,166.0,3.2,23.0,166.0,133.32,102.07
2016,11,4,14,15,1.5,169.5,3.15,22.5,170.5,134.78,103.58
2016,11,4,14,30,3.0,173.0,3.1,22.0,175.0,135.56,104.65
2016,11,4,14,45,1.5,159.5,3.1,22.0,160.5,125.28,101.14
2016,11,4,15,0,0.0,146.0,3.1,22.0,146.0,115.17,92.9
2016,11,4,15,15,0.0,138.0,3.0,22.0,138.0,108.77,87.75
2016,11,4,15,30,0.0,130.0,2.9,22.0,130.0,102.25,82.45
2016,11,4,15,45,0.0,113.0,2.85,22.0,113.0,89.46,71.73
2016,11,4,16,0,0.0,96.0,2.8,22.0,96.0,76.53,60.75
2016,11,4,16,15,0.0,78.5,2.6,21.5,78.5,63.1,49.28
2016,11,4,16,30,0.0,61.0,2.4,21.0,61.0,49.52,37.46
2016,11,4,16,45,0.0,44.5,2.25,21.0,44.5,36.52,25.89
2016,11,4,17,0,0.0,28.0,2.1,21.0,28.0,23.13,13.89
2016,11,4,17,15,0.0,15.5,2.0,20.5,15.5,12.77,3.39
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.56,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,2.0,3.2,18.0,2.0,1.64,0.0
2016,11,5,7,30,0.0,4.0,3.3,18.0,4.0,3.28,0.0
2016,11,5,7,45,0.0,6.5,3.4,18.0,6.5,5.33,0.0
2016,11,5,8,0,0.0,9.0,3.5,18.0,9.0,7.39,0.6
2016,11,5,8,15,0.0,12.0,3.45,18.0,12.0,9.87,2.73
2016,11,5,8,30,0.0,15.0,3.4,18.0,15.0,12.35,4.84
2016,11,5,8,45,0.0,14.5,3.4,18.5,14.5,11.94,4.46
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,11.54,4.08
2016,11,5,9,15,0.0,11.0,3.3,19.5,11.0,9.07,1.96
2016,11,5,9,30,0.0,8.0,3.2,20.0,8.0,6.6,0.0
2016,11,5,9,45,0.0,9.0,3.15,20.5,9.0,7.43,0.53
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,8.26,1.19
2016,11,5,10,15,0.0,11.0,3.0,21.0,11.0,9.09,1.87
2016,11,5,10,30,0.0,12.0,2.9,21.0,12.0,9.92,2.54
2016,11,5,10,45,0.0,13.0,2.85,21.5,13.0,10.76,3.2
2016,11,5,11,0,0.0,14.0,2.8,22.0,14.0,11.59,3.86
2016,11,5,11,15,0.0,15.5,2.75,22.0,15.5,12.84,4.87
2016,11,5,11,30,0.0,17.0,2.7,22.0,17.0,14.09,5.88
2016,11,5,11,45,11.5,140.5,2.65,22.5,148.5,124.12,94.73
2016,11,5,12,0,23.0,264.0,2.6,23.0,280.0,232.75,179.34
2016,11,5,12,15,20.5,258.0,2.55,23.0,273.0,223.78,171.94
2016,11,5,12,30,18.0,252.0,2.5,23.0,266.0,215.16,165.17
2016,11,5,12,45,13.0,230.5,2.5,23.0,240.0,193.64,148.45
2016,11,5,13,0,8.0,209.0,2.5,23.0,214.0,173.05,132.51
2016,11,5,13,15,7.0,204.0,2.5,23.0,208.5,167.3,128.11
2016,11,5,13,30,6.0,199.0,2.5,23.0,203.0,161.65,123.8
2016,11,5,13,45,59.5,240.5,2.55,23.0,276.5,194.66,147.66
2016,11,5,14,0,113.0,282.0,2.6,23.0,350.0,220.05,165.23
2016,11,5,14,15,56.5,206.5,2.6,23.0,240.5,158.09,119.69
2016,11,5,14,30,0.0,131.0,2.6,23.0,131.0,105.71,80.32
2016,11,5,14,45,102.0,172.0,2.65,23.0,221.5,122.6,98.52
2016,11,5,15,0,204.0,213.0,2.7,23.0,312.0,146.47,118.74
2016,11,5,15,15,333.5,173.0,2.7,22.5,317.0,119.85,96.89
2016,11,5,15,30,463.0,133.0,2.7,22.0,322.0,92.75,74.34
2016,11,5,15,45,407.5,128.0,2.7,22.0,279.5,90.12,72.31
2016,11,5,16,0,352.0,123.0,2.7,22.0,237.0,87.53,70.2
2016,11,5,16,15,338.5,105.0,2.55,21.5,199.0,76.18,60.55
2016,11,5,16,30,325.0,87.0,2.4,21.0,161.0,64.35,50.25
2016,11,5,16,45,250.0,69.0,2.3,21.0,117.5,51.7,38.87
2016,11,5,17,0,175.0,51.0,2.2,21.0,74.0,38.89,27.08
2016,11,5,17,15,87.5,30.0,2.15,20.5,41.5,23.26,10.22
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,7.68,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.5,1.75,15.5,0.5,0.0,0.0
2016,11,6,7,0,0.0,1.0,1.9,16.0,1.0,0.85,0.0
2016,11,6,7,15,0.0,6.0,2.05,16.0,6.0,4.92,0.0
2016,11,6,7,30,0.0,11.0,2.2,16.0,11.0,9.03,1.77
2016,11,6,7,45,0.0,17.5,2.4,16.5,17.5,14.4,6.47
2016,11,6,8,0,0.0,24.0,2.6,17.0,24.0,19.77,11.14
2016,11,6,8,15,0.0,30.5,2.7,17.0,30.5,25.15,15.79
2016,11,6,8,30,0.0,37.0,2.8,17.0,37.0,30.55,20.38
2016,11,6,8,45,0.0,43.5,2.9,17.5,43.5,35.95,24.87
2016,11,6,9,0,0.0,50.0,3.0,18.0,50.0,41.36,29.3
2016,11,6,9,15,0.0,90.5,3.05,18.5,90.5,76.07,58.11
2016,11,6,9,30,0.0,131.0,3.1,19.0,131.0,113.65,88.74
2016,11,6,9,45,86.5,191.0,3.2,19.5,238.5,252.86,203.32
2016,11,6,10,0,173.0,251.0,3.3,20.0,346.0,395.06,315.02
2016,11,6,10,15,86.5,206.0,3.35,20.5,253.5,258.46,205.09
2016,11,6,10,30,0.0,161.0,3.4,21.0,161.0,137.46,106.13
2016,11,6,10,45,0.0,138.0,3.5,21.5,138.0,116.39,89.03
2016,11,6,11,0,0.0,115.0,3.6,22.0,115.0,96.2,72.55
2016,11,6,11,15,0.0,81.5,3.55,22.0,81.5,67.81,49.59
2016,11,6,11,30,0.0,48.0,3.5,22.0,48.0,39.85,26.89
2016,11,6,11,45,0.0,94.0,3.5,22.0,94.0,78.3,58.02
2016,11,6,12,0,0.0,140.0,3.5,22.0,140.0,116.65,88.73
2016,11,6,12,15,0.0,129.5,3.4,22.0,129.5,107.72,81.53
2016,11,6,12,30,0.0,119.0,3.3,22.0,119.0,98.9,74.49
2016,11,6,12,45,0.0,117.0,3.25,22.0,117.0,97.14,73.11
2016,11,6,13,0,0.0,115.0,3.2,22.0,115.0,95.38,71.75
2016,11,6,13,15,0.0,65.5,3.1,22.0,65.5,54.44,38.76
2016,11,6,13,30,0.0,16.0,3.0,22.0,16.0,13.25,5.21
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,11.17,3.53
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,9.1,1.83
2016,11,6,14,15,0.0,51.0,2.9,21.5,51.0,42.28,29.2
2016,11,6,14,30,0.0,91.0,2.9,21.0,91.0,75.54,56.6
2016,11,6,14,45,0.0,49.5,2.9,21.0,49.5,41.0,29.81
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,6.6,0.08
2016,11,6,15,15,0.0,64.0,2.9,21.0,64.0,53.04,40.44
2016,11,6,15,30,0.0,120.0,2.9,21.0,120.0,95.2,76.85
2016,11,6,15,45,0.0,105.0,2.9,21.0,105.0,83.74,67.13
2016,11,6,16,0,0.0,90.0,2.9,21.0,90.0,72.16,57.24
2016,11,6,16,15,0.0,73.5,2.65,20.5,73.5,59.39,46.27
2016,11,6,16,30,0.0,57.0,2.4,20.0,57.0,46.49,34.97
2016,11,6,16,45,0.0,42.0,2.2,20.0,42.0,34.57,24.27
2016,11,6,17,0,0.0,27.0,2.0,20.0,27.0,22.3,13.18
2016,11,6,17,15,0.0,15.0,1.85,19.5,15.0,12.36,2.46
2016,11,6,17,30,0.0,3.0,1.7,19.0,3.0,2.56,0.0
2016,11,6,17,45,0.0,1.5,1.55,19.0,1.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,19.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,38.0,9.0,1.5,17.0,10.0,33.48,0.0
2016,11,7,7,15,168.5,25.0,1.7,17.5,43.5,187.09,106.58
2016,11,7,7,30,299.0,41.0,1.9,18.0,77.0,312.37,248.26
2016,11,7,7,45,390.5,51.0,2.15,18.5,123.0,398.36,323.82
2016,11,7,8,0,482.0,61.0,2.4,19.0,169.0,486.13,396.09
2016,11,7,8,15,539.5,68.5,2.45,19.0,217.0,544.95,443.09
2016,11,7,8,30,597.0,76.0,2.5,19.0,265.0,602.64,487.3
2016,11,7,8,45,298.5,44.5,2.6,19.5,139.0,318.72,263.2
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,10.71,3.32
2016,11,7,9,15,0.0,73.0,2.7,20.0,73.0,60.55,44.94
2016,11,7,9,30,0.0,133.0,2.7,20.0,133.0,115.69,90.08
2016,11,7,9,45,0.0,121.5,2.75,20.5,121.5,103.64,79.78
2016,11,7,10,0,0.0,110.0,2.8,21.0,110.0,92.61,70.48
2016,11,7,10,15,0.0,107.0,2.8,21.5,107.0,89.69,67.82
2016,11,7,10,30,0.0,104.0,2.8,22.0,104.0,86.92,65.31
2016,11,7,10,45,0.0,117.0,2.85,22.5,117.0,98.08,74.04
2016,11,7,11,0,0.0,130.0,2.9,23.0,130.0,109.13,82.61
2016,11,7,11,15,2.0,158.5,2.85,23.0,160.0,134.71,102.88
2016,11,7,11,30,4.0,187.0,2.8,23.0,190.0,159.8,122.58
2016,11,7,11,45,2.0,136.5,2.8,23.0,138.0,115.13,87.11
2016,11,7,12,0,0.0,86.0,2.8,23.0,86.0,71.6,52.32
2016,11,7,12,15,0.0,86.0,2.75,23.0,86.0,71.6,52.35
2016,11,7,12,30,0.0,86.0,2.7,23.0,86.0,71.6,52.36
2016,11,7,12,45,0.0,111.5,2.7,23.5,111.5,92.64,69.1
2016,11,7,13,0,0.0,137.0,2.7,24.0,137.0,113.12,85.26
2016,11,7,13,15,0.0,82.5,2.65,24.0,82.5,68.64,49.83
2016,11,7,13,30,0.0,28.0,2.6,24.0,28.0,23.2,13.23
2016,11,7,13,45,0.0,26.5,2.55,24.0,26.5,21.95,12.24
2016,11,7,14,0,0.0,25.0,2.5,24.0,25.0,20.69,11.25
2016,11,7,14,15,0.0,77.0,2.4,23.5,77.0,63.96,46.55
2016,11,7,14,30,0.0,129.0,2.3,23.0,129.0,104.14,82.9
2016,11,7,14,45,0.0,73.5,2.25,23.0,73.5,61.0,46.58
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,14.86,7.17
2016,11,7,15,15,0.0,76.0,2.1,23.0,76.0,63.06,48.69
2016,11,7,15,30,0.0,134.0,2.0,23.0,134.0,104.69,84.24
2016,11,7,15,45,283.0,108.5,1.9,23.0,198.0,79.74,63.13
2016,11,7,16,0,566.0,83.0,1.8,23.0,262.0,63.27,49.13
2016,11,7,16,15,507.5,74.5,1.6,22.5,214.0,57.82,44.52
2016,11,7,16,30,449.0,66.0,1.4,22.0,166.0,52.29,39.65
2016,11,7,16,45,360.5,54.5,1.25,21.5,121.0,41.69,30.19
2016,11,7,17,0,272.0,43.0,1.1,21.0,76.0,33.11,22.12
2016,11,7,17,15,136.0,26.5,1.1,20.5,43.0,20.51,7.07
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,10.29,0.0
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,20.64,11.12
2016,11,8,7,45,0.0,40.0,3.45,17.5,40.0,33.61,22.43
2016,11,8,8,0,0.0,55.0,3.6,18.0,55.0,47.71,34.55
2016,11,8,8,15,0.0,71.0,3.6,18.0,71.0,62.58,47.25
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,77.16,59.53
2016,11,8,8,45,0.0,105.5,3.65,18.0,105.5,94.21,73.69
2016,11,8,9,0,0.0,124.0,3.7,18.0,124.0,110.99,87.44
2016,11,8,9,15,0.0,102.0,3.7,18.0,102.0,87.04,67.33
2016,11,8,9,30,0.0,80.0,3.7,18.0,80.0,66.42,50.02
2016,11,8,9,45,0.0,95.5,3.7,18.5,95.5,79.92,60.98
2016,11,8,10,0,0.0,111.0,3.7,19.0,111.0,93.54,71.88
2016,11,8,10,15,0.0,125.5,3.75,19.0,125.5,106.16,82.03
2016,11,8,10,30,0.0,140.0,3.8,19.0,140.0,118.65,92.02
2016,11,8,10,45,6.5,181.0,3.9,19.0,185.5,159.3,124.89
2016,11,8,11,0,13.0,222.0,4.0,19.0,231.0,199.21,156.73
2016,11,8,11,15,8.0,200.5,4.1,19.0,206.0,175.16,137.17
2016,11,8,11,30,3.0,179.0,4.2,19.0,181.0,152.32,118.68
2016,11,8,11,45,3.5,184.0,4.3,19.0,187.0,156.07,121.65
2016,11,8,12,0,4.0,189.0,4.4,19.0,193.0,159.68,124.5
2016,11,8,12,15,2.0,172.5,4.4,19.0,174.5,144.19,112.01
2016,11,8,12,30,0.0,156.0,4.4,19.0,156.0,129.18,99.95
2016,11,8,12,45,27.5,224.5,4.45,19.5,243.0,194.51,151.81
2016,11,8,13,0,55.0,293.0,4.5,20.0,330.0,251.25,195.54
2016,11,8,13,15,44.5,276.0,4.5,20.0,305.5,228.49,177.5
2016,11,8,13,30,34.0,259.0,4.5,20.0,281.0,207.38,161.04
2016,11,8,13,45,29.5,244.5,4.5,20.0,263.0,190.74,148.02
2016,11,8,14,0,25.0,230.0,4.5,20.0,245.0,181.83,141.33
2016,11,8,14,15,15.5,204.5,4.45,20.0,213.5,159.75,124.44
2016,11,8,14,30,6.0,179.0,4.4,20.0,182.0,139.18,113.65
2016,11,8,14,45,3.0,135.5,4.35,20.0,137.0,108.29,87.69
2016,11,8,15,0,0.0,92.0,4.3,20.0,92.0,75.83,60.12
2016,11,8,15,15,0.0,84.0,4.15,19.5,84.0,69.42,54.89
2016,11,8,15,30,0.0,76.0,4.0,19.0,76.0,62.97,49.54
2016,11,8,15,45,0.0,65.5,3.85,19.0,65.5,54.28,42.07
2016,11,8,16,0,0.0,55.0,3.7,19.0,55.0,45.52,34.46
2016,11,8,16,15,0.0,45.0,3.6,18.5,45.0,37.2,27.19
2016,11,8,16,30,0.0,35.0,3.5,18.0,35.0,28.89,19.8
2016,11,8,16,45,0.0,25.0,3.4,18.0,25.0,20.61,12.31
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,12.34,4.79
2016,11,8,17,15,0.0,7.5,3.3,18.0,7.5,6.16,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,8.0,3.35,15.0,8.0,6.57,0.0
2016,11,9,7,30,0.0,16.0,3.4,15.0,16.0,13.17,5.09
2016,11,9,7,45,0.0,26.0,3.45,15.0,26.0,21.44,12.42
2016,11,9,8,0,0.0,36.0,3.5,15.0,36.0,29.73,19.71
2016,11,9,8,15,0.0,47.0,3.6,15.0,47.0,38.87,27.64
2016,11,9,8,30,0.0,58.0,3.7,15.0,58.0,48.03,35.5
2016,11,9,8,45,0.0,56.5,3.8,15.5,56.5,46.77,34.31
2016,11,9,9,0,0.0,55.0,3.9,16.0,55.0,45.52,33.1
2016,11,9,9,15,0.0,68.0,3.95,16.0,68.0,56.37,42.16
2016,11,9,9,30,0.0,81.0,4.0,16.0,81.0,67.25,51.17
2016,11,9,9,45,0.0,61.5,4.05,16.5,61.5,50.98,37.3
2016,11,9,10,0,0.0,42.0,4.1,17.0,42.0,34.77,23.57
2016,11,9,10,15,0.0,63.5,4.1,17.0,63.5,52.69,38.47
2016,11,9,10,30,0.0,85.0,4.1,17.0,85.0,70.67,53.3
2016,11,9,10,45,0.0,56.0,4.15,17.0,56.0,46.47,33.14
2016,11,9,11,0,0.0,27.0,4.2,17.0,27.0,22.37,13.04
2016,11,9,11,15,0.0,51.5,4.2,17.0,51.5,42.75,29.97
