Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,11,30,0.0,76.0,4.2,17.0,76.0,63.21,46.86
2016,11,9,11,45,0.0,77.0,4.25,17.5,77.0,64.06,47.42
2016,11,9,12,0,0.0,78.0,4.3,18.0,78.0,64.9,47.99
2016,11,9,12,15,0.5,124.5,4.2,18.0,125.5,103.81,79.81
2016,11,9,12,30,1.0,171.0,4.1,18.0,173.0,141.84,110.61
2016,11,9,12,45,0.5,136.0,4.1,18.5,137.0,112.77,86.88
2016,11,9,13,0,0.0,101.0,4.1,19.0,101.0,83.98,63.41
2016,11,9,13,15,0.0,95.0,4.05,19.0,95.0,79.07,59.47
2016,11,9,13,30,0.0,89.0,4.0,19.0,89.0,74.06,55.45
2016,11,9,13,45,0.0,83.0,4.0,19.0,83.0,69.02,51.4
2016,11,9,14,0,0.0,77.0,4.0,19.0,77.0,63.98,47.35
2016,11,9,14,15,0.0,55.0,4.0,19.0,55.0,45.61,32.27
2016,11,9,14,30,0.0,33.0,4.0,19.0,33.0,27.3,18.13
2016,11,9,14,45,0.0,42.0,4.0,19.0,42.0,34.76,24.69
2016,11,9,15,0,0.0,51.0,4.0,19.0,51.0,42.22,31.26
2016,11,9,15,15,0.0,32.0,3.9,19.0,32.0,26.43,17.55
2016,11,9,15,30,0.0,13.0,3.8,19.0,13.0,10.71,3.78
2016,11,9,15,45,0.0,11.5,3.7,19.0,11.5,9.47,2.7
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,8.22,1.61
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,6.57,0.16
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,4.92,0.0
2016,11,9,16,45,0.0,4.0,2.7,18.0,4.0,3.28,0.0
2016,11,9,17,0,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,11,9,17,15,0.0,1.0,2.35,17.5,1.0,0.82,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,76.5,20.5,2.3,13.0,29.0,95.72,34.31
2016,11,10,7,30,153.0,41.0,2.3,13.0,58.0,189.96,151.65
2016,11,10,7,45,206.5,59.0,2.35,13.5,95.0,251.32,208.3
2016,11,10,8,0,260.0,77.0,2.4,14.0,132.0,313.71,262.56
2016,11,10,8,15,298.5,92.0,2.35,14.5,171.0,377.54,315.21
2016,11,10,8,30,337.0,107.0,2.3,15.0,210.0,424.74,352.85
2016,11,10,8,45,419.5,112.5,2.25,15.5,262.5,494.14,407.44
2016,11,10,9,0,502.0,118.0,2.2,16.0,315.0,562.73,459.23
2016,11,10,9,15,272.5,154.0,2.2,16.0,262.5,400.18,327.27
2016,11,10,9,30,43.0,190.0,2.2,16.0,210.0,223.49,180.24
2016,11,10,9,45,235.5,195.0,2.25,16.5,319.5,403.86,328.0
2016,11,10,10,0,428.0,200.0,2.3,17.0,429.0,563.45,450.7
2016,11,10,10,15,390.0,223.5,2.25,17.5,441.5,532.03,422.9
2016,11,10,10,30,352.0,247.0,2.2,18.0,454.0,514.74,406.9
2016,11,10,10,45,373.0,253.5,2.2,18.5,481.0,521.25,410.11
2016,11,10,11,0,394.0,260.0,2.2,19.0,508.0,525.17,411.11
2016,11,10,11,15,621.0,182.5,2.2,19.0,585.0,597.02,465.78
2016,11,10,11,30,848.0,105.0,2.2,19.0,662.0,635.17,493.55
2016,11,10,11,45,637.0,191.0,2.2,19.5,612.5,557.13,430.53
2016,11,10,12,0,426.0,277.0,2.2,20.0,563.0,480.74,370.07
2016,11,10,12,15,460.0,262.5,2.3,20.0,571.5,459.55,352.97
2016,11,10,12,30,494.0,248.0,2.4,20.0,580.0,434.66,331.96
2016,11,10,12,45,484.5,248.5,2.5,20.0,571.0,400.07,303.17
2016,11,10,13,0,475.0,249.0,2.6,20.0,562.0,365.33,273.83
2016,11,10,13,15,441.0,253.0,2.7,20.0,538.0,325.77,241.12
2016,11,10,13,30,407.0,257.0,2.8,20.0,514.0,291.09,212.56
2016,11,10,13,45,299.5,265.5,2.9,20.0,450.5,246.77,180.42
2016,11,10,14,0,192.0,274.0,3.0,20.0,387.0,218.22,162.63
2016,11,10,14,15,319.5,235.5,2.95,20.0,411.5,181.5,131.3
2016,11,10,14,30,447.0,197.0,2.9,20.0,436.0,129.56,105.38
2016,11,10,14,45,406.5,189.0,2.9,20.0,394.5,123.75,100.79
2016,11,10,15,0,366.0,181.0,2.9,20.0,353.0,124.81,101.97
2016,11,10,15,15,354.0,165.5,2.75,19.5,319.0,115.76,94.7
2016,11,10,15,30,342.0,150.0,2.6,19.0,285.0,106.39,87.08
2016,11,10,15,45,329.0,131.5,2.5,19.0,247.5,94.83,77.29
2016,11,10,16,0,316.0,113.0,2.4,19.0,210.0,82.86,67.0
2016,11,10,16,15,289.0,95.0,2.05,18.5,172.0,70.69,56.47
2016,11,10,16,30,262.0,77.0,1.7,18.0,134.0,58.14,45.36
2016,11,10,16,45,217.5,58.5,1.4,17.5,97.0,44.0,32.62
2016,11,10,17,0,173.0,40.0,1.1,17.0,60.0,30.57,20.17
2016,11,10,17,15,86.5,20.0,1.05,16.5,30.0,15.93,2.27
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,12.5,1.0,0.82,0.0
2016,11,11,7,30,0.0,2.0,2.0,13.0,2.0,1.64,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.5,3.5,2.87,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.1,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,5.75,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,7.4,0.71
2016,11,11,8,45,0.0,63.0,2.05,15.5,63.0,52.19,38.97
2016,11,11,9,0,0.0,117.0,1.9,16.0,117.0,104.17,82.45
2016,11,11,9,15,0.0,128.0,1.95,16.5,128.0,113.09,89.39
2016,11,11,9,30,0.0,139.0,2.0,17.0,139.0,122.07,96.36
2016,11,11,9,45,12.0,171.0,2.05,17.5,177.5,161.13,128.19
2016,11,11,10,0,24.0,203.0,2.1,18.0,216.0,199.45,158.74
2016,11,11,10,15,12.5,187.0,2.1,18.5,193.5,172.53,136.06
2016,11,11,10,30,1.0,171.0,2.1,19.0,171.0,147.55,115.19
2016,11,11,10,45,0.5,160.5,2.15,19.5,160.5,136.77,106.17
2016,11,11,11,0,0.0,150.0,2.2,20.0,150.0,126.55,97.63
2016,11,11,11,15,17.5,209.0,2.2,20.0,220.5,188.8,147.49
2016,11,11,11,30,35.0,268.0,2.2,20.0,291.0,256.68,200.55
2016,11,11,11,45,28.0,260.0,2.2,20.5,279.0,240.61,187.11
2016,11,11,12,0,21.0,252.0,2.2,21.0,267.0,221.36,171.57
2016,11,11,12,15,32.5,269.0,2.2,21.0,291.5,241.11,186.84
2016,11,11,12,30,44.0,286.0,2.2,21.0,316.0,254.63,196.98
2016,11,11,12,45,168.0,292.5,2.25,21.5,403.5,303.79,232.66
2016,11,11,13,0,292.0,299.0,2.3,22.0,491.0,337.03,253.72
2016,11,11,13,15,205.5,297.0,2.3,22.0,430.5,288.62,216.95
2016,11,11,13,30,119.0,295.0,2.3,22.0,370.0,248.34,187.79
2016,11,11,13,45,488.5,188.5,2.3,22.0,477.0,226.96,155.67
2016,11,11,14,0,858.0,82.0,2.3,22.0,584.0,179.63,102.68
2016,11,11,14,15,845.5,80.0,2.25,22.0,553.0,125.6,68.43
2016,11,11,14,30,833.0,78.0,2.2,22.0,522.0,64.06,49.29
2016,11,11,14,45,797.5,81.5,2.2,22.0,481.5,64.72,50.04
2016,11,11,15,0,762.0,85.0,2.2,22.0,441.0,67.73,52.75
2016,11,11,15,15,735.5,81.5,2.05,22.0,398.0,65.79,51.23
2016,11,11,15,30,709.0,78.0,1.9,22.0,355.0,58.54,45.13
2016,11,11,15,45,671.5,73.0,1.8,22.0,308.5,55.56,42.67
2016,11,11,16,0,634.0,68.0,1.7,22.0,262.0,52.56,40.12
2016,11,11,16,15,577.0,61.5,1.45,21.0,213.5,48.22,36.47
2016,11,11,16,30,520.0,55.0,1.2,20.0,165.0,43.87,32.63
2016,11,11,16,45,430.5,45.0,0.95,19.5,119.5,36.37,25.78
2016,11,11,17,0,341.0,35.0,0.7,19.0,74.0,28.78,18.43
2016,11,11,17,15,170.5,17.5,0.7,18.5,37.0,14.15,0.54
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,181.0,16.0,3.2,12.5,35.5,175.58,27.69
2016,11,12,7,30,362.0,32.0,3.3,13.0,71.0,343.45,273.55
2016,11,12,7,45,457.5,41.0,3.45,13.5,117.5,429.76,355.17
2016,11,12,8,0,553.0,50.0,3.6,14.0,164.0,518.5,430.71
2016,11,12,8,15,609.5,56.0,3.6,14.5,212.5,574.27,476.32
2016,11,12,8,30,666.0,62.0,3.6,15.0,261.0,629.01,518.74
2016,11,12,8,45,703.0,66.0,3.65,15.5,308.0,659.73,540.98
2016,11,12,9,0,740.0,70.0,3.7,16.0,355.0,693.06,564.41
2016,11,12,9,15,765.5,73.5,3.65,16.5,398.5,713.67,577.2
2016,11,12,9,30,791.0,77.0,3.6,17.0,442.0,730.97,587.27
2016,11,12,9,45,807.5,80.0,3.55,17.5,479.5,737.14,588.97
2016,11,12,10,0,824.0,83.0,3.5,18.0,517.0,739.71,588.15
2016,11,12,10,15,837.0,85.0,3.4,18.5,549.0,734.81,581.75
2016,11,12,10,30,850.0,87.0,3.3,19.0,581.0,726.24,572.89
2016,11,12,10,45,856.5,89.5,3.2,19.5,605.0,704.72,554.47
2016,11,12,11,0,863.0,92.0,3.1,20.0,629.0,685.6,537.0
2016,11,12,11,15,868.5,92.5,3.0,20.0,645.5,660.49,516.02
2016,11,12,11,30,874.0,93.0,2.9,20.0,662.0,632.23,492.47
2016,11,12,11,45,880.0,92.0,2.85,20.5,671.0,599.78,464.72
2016,11,12,12,0,886.0,91.0,2.8,21.0,680.0,564.39,434.32
2016,11,12,12,15,886.0,91.0,2.7,21.0,680.0,524.1,400.29
2016,11,12,12,30,886.0,91.0,2.6,21.0,680.0,481.55,363.76
2016,11,12,12,45,882.5,91.5,2.55,21.0,672.0,435.95,324.16
2016,11,12,13,0,879.0,92.0,2.5,21.0,664.0,388.75,282.44
2016,11,12,13,15,873.5,91.0,2.45,21.0,647.5,338.38,237.65
2016,11,12,13,30,868.0,90.0,2.4,21.0,631.0,287.09,192.07
2016,11,12,13,45,545.0,179.0,2.4,21.0,514.0,230.33,156.52
2016,11,12,14,0,222.0,268.0,2.4,21.0,397.0,217.83,160.32
2016,11,12,14,15,407.0,209.5,2.4,21.0,430.5,165.86,115.65
2016,11,12,14,30,592.0,151.0,2.4,21.0,464.0,102.94,82.52
2016,11,12,14,45,487.5,163.0,2.4,21.0,408.5,108.94,87.91
2016,11,12,15,0,383.0,175.0,2.4,21.0,353.0,121.56,98.83
2016,11,12,15,15,364.5,162.0,2.3,20.5,318.0,113.82,92.67
2016,11,12,15,30,346.0,149.0,2.2,20.0,283.0,105.84,86.26
2016,11,12,15,45,328.5,131.0,2.1,20.0,245.0,94.5,76.69
2016,11,12,16,0,311.0,113.0,2.0,20.0,207.0,82.78,66.65
2016,11,12,16,15,280.0,95.5,1.75,19.5,168.5,70.9,56.39
2016,11,12,16,30,249.0,78.0,1.5,19.0,130.0,58.66,45.58
2016,11,12,16,45,202.0,59.0,1.3,18.5,93.5,45.0,33.28
2016,11,12,17,0,155.0,40.0,1.1,18.0,57.0,30.99,20.27
2016,11,12,17,15,77.5,20.0,1.1,17.5,28.5,15.87,0.34
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,72.0,18.5,1.2,12.0,26.0,87.19,0.0
2016,11,13,7,30,144.0,37.0,1.4,12.0,52.0,176.77,138.64
2016,11,13,7,45,196.0,55.5,1.65,12.5,88.5,237.69,196.42
2016,11,13,8,0,248.0,74.0,1.9,13.0,125.0,299.22,250.41
2016,11,13,8,15,279.5,92.0,1.8,13.5,163.5,344.55,288.44
2016,11,13,8,30,311.0,110.0,1.7,14.0,202.0,389.21,324.2
2016,11,13,8,45,338.5,124.0,1.6,14.5,240.0,424.31,350.95
2016,11,13,9,0,366.0,138.0,1.5,15.0,278.0,475.4,388.68
2016,11,13,9,15,546.5,117.5,1.4,15.5,353.5,595.16,480.03
2016,11,13,9,30,727.0,97.0,1.3,16.0,429.0,706.42,558.43
2016,11,13,9,45,746.0,100.5,1.25,17.0,467.0,714.81,559.25
2016,11,13,10,0,765.0,104.0,1.2,18.0,505.0,719.74,558.74
2016,11,13,10,15,780.0,107.0,1.1,18.5,537.0,714.48,551.66
2016,11,13,10,30,795.0,110.0,1.0,19.0,569.0,709.15,544.3
2016,11,13,10,45,804.0,112.5,0.95,19.5,593.5,695.39,531.26
2016,11,13,11,0,813.0,115.0,0.9,20.0,618.0,678.18,515.84
2016,11,13,11,15,819.5,116.0,0.9,20.5,635.0,654.47,496.36
2016,11,13,11,30,826.0,117.0,0.9,21.0,652.0,627.6,474.46
2016,11,13,11,45,827.5,118.5,0.95,21.5,660.0,595.26,448.77
2016,11,13,12,0,829.0,120.0,1.0,22.0,668.0,560.3,420.65
2016,11,13,12,15,829.0,120.0,1.05,22.0,668.5,520.8,389.32
2016,11,13,12,30,829.0,120.0,1.1,22.0,669.0,479.19,355.47
2016,11,13,12,45,827.0,119.5,1.15,22.0,661.0,434.41,318.27
2016,11,13,13,0,825.0,119.0,1.2,22.0,653.0,388.1,278.84
2016,11,13,13,15,615.0,186.0,1.2,22.0,578.5,327.81,233.59
2016,11,13,13,30,405.0,253.0,1.2,22.0,504.0,285.9,205.14
2016,11,13,13,45,249.5,258.5,1.3,22.5,411.0,231.48,167.82
2016,11,13,14,0,94.0,264.0,1.4,23.0,318.0,203.81,153.01
2016,11,13,14,15,327.0,212.0,1.4,22.5,386.5,166.61,118.02
2016,11,13,14,30,560.0,160.0,1.4,22.0,455.0,106.94,85.44
2016,11,13,14,45,412.5,177.0,1.4,22.0,385.5,116.78,94.04
2016,11,13,15,0,265.0,194.0,1.4,22.0,316.0,131.08,106.28
2016,11,13,15,15,449.0,147.0,1.35,22.0,330.0,101.18,81.29
2016,11,13,15,30,633.0,100.0,1.3,22.0,344.0,74.1,58.45
2016,11,13,15,45,585.0,94.5,1.3,22.0,297.0,71.29,56.2
2016,11,13,16,0,537.0,89.0,1.3,22.0,250.0,68.55,53.89
2016,11,13,16,15,476.0,79.0,1.2,21.0,202.5,59.3,46.03
2016,11,13,16,30,415.0,69.0,1.1,20.0,155.0,52.25,39.85
2016,11,13,16,45,323.0,55.0,1.0,19.5,110.5,41.99,30.53
2016,11,13,17,0,231.0,41.0,0.9,19.0,66.0,31.56,20.56
2016,11,13,17,15,115.5,20.5,0.95,18.5,33.0,15.92,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.5,18.0,2.1,12.5,32.0,141.61,0.0
2016,11,14,7,30,273.0,36.0,2.4,13.0,64.0,283.27,221.48
2016,11,14,7,45,374.0,47.5,2.7,14.0,109.0,372.77,306.74
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,467.21,387.0
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.5,529.32,437.9
2016,11,14,8,30,598.0,76.0,3.1,16.0,251.0,590.29,485.52
2016,11,14,8,45,644.0,80.5,3.2,17.0,298.5,632.73,516.14
2016,11,14,9,0,690.0,85.0,3.3,18.0,346.0,672.69,543.72
2016,11,14,9,15,718.5,89.5,3.3,18.5,389.5,696.1,558.75
2016,11,14,9,30,747.0,94.0,3.3,19.0,433.0,716.33,571.17
2016,11,14,9,45,770.5,96.0,3.3,20.0,472.0,722.51,572.01
2016,11,14,10,0,794.0,98.0,3.3,21.0,511.0,729.54,573.6
2016,11,14,10,15,808.0,100.5,3.25,21.0,542.5,726.22,569.71
2016,11,14,10,30,822.0,103.0,3.2,21.0,574.0,719.23,563.13
2016,11,14,10,45,834.0,103.5,3.2,21.5,599.0,705.02,549.87
2016,11,14,11,0,846.0,104.0,3.2,22.0,624.0,687.21,533.94
2016,11,14,11,15,852.0,105.0,3.15,22.5,641.0,662.47,512.61
2016,11,14,11,30,858.0,106.0,3.1,23.0,658.0,634.52,488.73
2016,11,14,11,45,877.5,98.5,3.05,23.5,669.5,600.77,460.51
2016,11,14,12,0,897.0,91.0,3.0,24.0,681.0,566.67,431.38
2016,11,14,12,15,897.0,91.0,2.9,24.0,681.0,526.07,397.38
2016,11,14,12,30,897.0,91.0,2.8,24.0,681.0,483.2,360.88
2016,11,14,12,45,894.5,90.5,2.75,24.5,673.0,436.8,320.35
2016,11,14,13,0,892.0,90.0,2.7,25.0,665.0,388.74,277.82
2016,11,14,13,15,886.5,89.0,2.65,25.0,648.5,337.93,233.22
2016,11,14,13,30,881.0,88.0,2.6,25.0,632.0,286.18,187.86
2016,11,14,13,45,872.5,86.5,2.55,25.0,607.5,232.76,142.64
2016,11,14,14,0,864.0,85.0,2.5,25.0,583.0,179.17,101.15
2016,11,14,14,15,851.5,83.0,2.4,25.0,551.5,117.59,62.02
2016,11,14,14,30,839.0,81.0,2.3,25.0,520.0,64.44,49.03
2016,11,14,14,45,821.0,78.5,2.25,25.0,482.0,63.1,48.07
2016,11,14,15,0,803.0,76.0,2.2,25.0,444.0,61.77,47.08
2016,11,14,15,15,778.0,73.0,2.0,24.5,401.0,59.99,45.79
2016,11,14,15,30,753.0,70.0,1.8,24.0,358.0,58.22,44.5
2016,11,14,15,45,718.5,65.0,1.65,24.0,311.0,54.74,41.61
2016,11,14,16,0,684.0,60.0,1.5,24.0,264.0,51.23,38.62
2016,11,14,16,15,629.0,54.5,1.35,23.0,215.5,43.25,31.85
2016,11,14,16,30,574.0,49.0,1.2,22.0,167.0,39.43,28.48
2016,11,14,16,45,485.5,40.0,1.05,21.5,120.0,32.54,22.2
2016,11,14,17,0,397.0,31.0,0.9,21.0,73.0,25.59,15.39
2016,11,14,17,15,198.5,15.5,0.95,20.5,36.5,12.55,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,230.5,13.0,2.5,12.5,35.5,195.48,0.0
2016,11,15,7,30,461.0,26.0,2.8,13.0,71.0,393.67,304.67
2016,11,15,7,45,555.0,32.5,3.15,14.0,119.0,478.39,390.6
2016,11,15,8,0,649.0,39.0,3.5,15.0,167.0,564.43,463.8
2016,11,15,8,15,703.5,43.5,3.3,15.5,217.5,618.34,507.29
2016,11,15,8,30,758.0,48.0,3.1,16.0,268.0,670.83,546.79
2016,11,15,8,45,793.0,51.5,2.95,17.0,316.5,697.3,563.59
2016,11,15,9,0,828.0,55.0,2.8,18.0,365.0,728.53,582.85
2016,11,15,9,15,852.0,57.0,2.6,18.5,409.5,746.17,592.04
2016,11,15,9,30,876.0,59.0,2.4,19.0,454.0,760.54,598.49
2016,11,15,9,45,892.5,61.0,2.25,20.0,493.0,765.58,597.22
2016,11,15,10,0,909.0,63.0,2.1,21.0,532.0,766.91,593.37
2016,11,15,10,15,920.5,64.0,2.0,22.0,564.5,759.51,583.89
2016,11,15,10,30,932.0,65.0,1.9,23.0,597.0,748.38,572.06
2016,11,15,10,45,940.0,66.0,1.85,24.0,622.0,731.0,556.54
2016,11,15,11,0,948.0,67.0,1.8,25.0,647.0,709.97,537.72
2016,11,15,11,15,952.5,67.5,1.75,25.0,664.0,682.55,515.94
2016,11,15,11,30,957.0,68.0,1.7,25.0,681.0,651.78,491.5
2016,11,15,11,45,956.0,70.5,1.65,25.5,689.5,616.64,462.54
2016,11,15,12,0,955.0,73.0,1.6,26.0,698.0,578.66,431.09
2016,11,15,12,15,955.0,73.0,1.55,26.0,698.0,536.19,396.62
2016,11,15,12,30,955.0,73.0,1.5,26.0,698.0,491.29,359.47
2016,11,15,12,45,952.0,73.0,1.5,26.5,689.5,442.95,318.39
2016,11,15,13,0,949.0,73.0,1.5,27.0,681.0,392.85,275.09
2016,11,15,13,15,944.0,72.0,1.45,27.0,664.5,339.78,229.34
2016,11,15,13,30,939.0,71.0,1.4,27.0,648.0,285.61,182.64
2016,11,15,13,45,930.5,70.5,1.35,27.0,623.0,230.31,136.51
2016,11,15,14,0,922.0,70.0,1.3,27.0,598.0,174.72,94.19
2016,11,15,14,15,910.0,68.5,1.25,27.0,566.0,118.1,60.26
2016,11,15,14,30,898.0,67.0,1.2,27.0,534.0,63.91,48.14
2016,11,15,14,45,881.0,65.0,1.15,27.0,495.5,62.13,46.84
2016,11,15,15,0,864.0,63.0,1.1,27.0,457.0,60.28,45.41
2016,11,15,15,15,840.5,60.5,1.0,26.5,413.0,57.91,43.64
2016,11,15,15,30,817.0,58.0,0.9,26.0,369.0,49.66,36.85
2016,11,15,15,45,782.5,54.5,0.85,26.0,321.0,47.02,34.69
2016,11,15,16,0,748.0,51.0,0.8,26.0,273.0,44.38,32.46
2016,11,15,16,15,694.5,46.5,0.75,25.5,222.5,40.76,29.37
2016,11,15,16,30,641.0,42.0,0.7,25.0,172.0,37.17,26.17
2016,11,15,16,45,549.5,35.0,0.65,24.5,124.0,31.2,20.75
2016,11,15,17,0,458.0,28.0,0.6,24.0,76.0,25.27,14.83
2016,11,15,17,15,229.0,14.0,0.7,23.5,38.0,12.34,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,13.5,2.05,14.0,33.5,186.69,0.0
2016,11,16,7,30,426.0,27.0,2.3,15.0,67.0,367.81,279.23
2016,11,16,7,45,522.5,35.0,2.55,16.0,114.5,455.73,368.38
2016,11,16,8,0,619.0,43.0,2.8,17.0,162.0,545.02,443.29
2016,11,16,8,15,676.0,48.0,2.75,17.5,212.5,601.38,488.62
2016,11,16,8,30,733.0,53.0,2.7,18.0,263.0,656.17,530.04
2016,11,16,8,45,768.5,57.0,2.7,18.5,311.5,691.01,554.69
2016,11,16,9,0,804.0,61.0,2.7,19.0,360.0,723.07,576.25
2016,11,16,9,15,829.0,64.0,2.55,20.0,404.0,742.55,585.92
2016,11,16,9,30,854.0,67.0,2.4,21.0,448.0,751.49,587.63
2016,11,16,9,45,870.5,69.0,2.25,22.0,487.0,756.43,586.4
2016,11,16,10,0,887.0,71.0,2.1,23.0,526.0,757.76,582.63
2016,11,16,10,15,899.5,72.5,2.5,23.5,558.5,751.81,578.73
2016,11,16,10,30,912.0,74.0,2.9,24.0,591.0,742.13,571.94
2016,11,16,10,45,919.0,76.0,3.3,25.0,616.0,725.4,558.74
2016,11,16,11,0,926.0,78.0,3.7,26.0,641.0,705.07,541.4
2016,11,16,11,15,931.5,78.5,3.8,26.0,658.0,678.7,520.43
2016,11,16,11,30,937.0,79.0,3.9,26.0,675.0,648.99,496.64
2016,11,16,11,45,942.0,78.5,4.05,26.5,684.5,614.78,468.23
2016,11,16,12,0,947.0,78.0,4.2,27.0,694.0,577.5,436.94
2016,11,16,12,15,947.0,78.0,4.25,27.0,694.5,535.32,401.92
2016,11,16,12,30,947.0,78.0,4.3,27.0,695.0,490.73,364.17
2016,11,16,12,45,944.0,78.0,4.35,27.0,686.5,442.74,322.91
2016,11,16,13,0,941.0,78.0,4.4,27.0,678.0,392.99,279.35
2016,11,16,13,15,936.0,77.0,4.4,27.0,661.5,340.29,232.9
2016,11,16,13,30,931.0,76.0,4.4,27.0,645.0,286.52,185.64
2016,11,16,13,45,922.5,75.0,4.45,27.0,620.5,231.24,138.84
2016,11,16,14,0,914.0,74.0,4.5,27.0,596.0,175.69,96.07
2016,11,16,14,15,902.0,72.5,4.4,27.0,564.0,119.51,62.19
2016,11,16,14,30,890.0,71.0,4.3,27.0,532.0,66.51,50.39
2016,11,16,14,45,872.0,69.5,4.25,27.0,493.5,65.1,49.37
2016,11,16,15,0,854.0,68.0,4.2,27.0,455.0,63.62,48.26
2016,11,16,15,15,830.0,65.0,3.9,26.5,411.0,54.66,40.91
2016,11,16,15,30,806.0,62.0,3.6,26.0,367.0,52.64,39.39
2016,11,16,15,45,770.5,58.5,3.3,25.5,318.5,50.1,37.39
2016,11,16,16,0,735.0,55.0,3.0,25.0,270.0,47.58,35.33
2016,11,16,16,15,680.5,49.5,2.75,23.5,220.0,43.23,31.74
2016,11,16,16,30,626.0,44.0,2.5,22.0,170.0,38.88,27.96
2016,11,16,16,45,534.0,36.5,2.3,21.0,122.0,32.54,22.19
2016,11,16,17,0,442.0,29.0,2.1,20.0,74.0,26.22,15.8
2016,11,16,17,15,221.0,14.5,2.1,19.5,37.0,11.77,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,14.0,2.45,14.5,31.5,140.89,0.0
2016,11,17,7,30,382.0,28.0,2.8,15.0,63.0,347.81,261.21
2016,11,17,7,45,485.0,36.5,3.2,16.0,110.0,437.2,354.6
2016,11,17,8,0,588.0,45.0,3.6,17.0,157.0,529.72,433.13
2016,11,17,8,15,294.0,65.5,3.95,17.5,121.5,332.95,276.69
2016,11,17,8,30,0.0,86.0,4.3,18.0,86.0,78.2,60.21
2016,11,17,8,45,4.0,108.5,4.65,19.0,110.0,102.86,80.85
2016,11,17,9,0,8.0,131.0,5.0,20.0,134.0,127.03,100.49
2016,11,17,9,15,10.5,146.5,5.15,20.5,151.0,141.9,112.32
2016,11,17,9,30,13.0,162.0,5.3,21.0,168.0,156.68,123.91
2016,11,17,9,45,59.0,195.0,5.5,21.5,225.0,236.73,189.21
2016,11,17,10,0,105.0,228.0,5.7,22.0,282.0,301.97,241.21
2016,11,17,10,15,227.0,232.0,5.75,22.0,357.5,401.73,321.44
2016,11,17,10,30,349.0,236.0,5.8,22.0,433.0,495.81,395.05
2016,11,17,10,45,633.0,157.0,5.9,22.5,533.0,617.83,490.4
2016,11,17,11,0,917.0,78.0,6.0,23.0,633.0,697.18,550.77
2016,11,17,11,15,494.0,182.5,6.05,23.5,482.5,501.58,395.08
2016,11,17,11,30,71.0,287.0,6.1,24.0,332.0,295.63,229.77
2016,11,17,11,45,497.0,185.5,6.15,24.5,506.5,459.98,359.33
2016,11,17,12,0,923.0,84.0,6.2,25.0,681.0,568.96,439.2
2016,11,17,12,15,921.5,84.0,6.15,25.0,680.5,527.0,402.8
2016,11,17,12,30,920.0,84.0,6.1,25.0,680.0,482.82,364.35
2016,11,17,12,45,916.5,83.5,6.1,25.0,671.5,435.41,322.63
2016,11,17,13,0,913.0,83.0,6.1,25.0,663.0,386.38,278.82
2016,11,17,13,15,906.5,82.0,6.0,25.0,645.5,334.66,232.38
2016,11,17,13,30,900.0,81.0,5.9,25.0,628.0,282.06,185.46
2016,11,17,13,45,889.5,80.0,5.85,25.5,603.0,228.06,138.95
2016,11,17,14,0,879.0,79.0,5.8,26.0,578.0,174.06,96.91
2016,11,17,14,15,864.5,77.5,5.65,26.0,546.0,119.64,64.06
2016,11,17,14,30,850.0,76.0,5.5,26.0,514.0,69.26,52.96
2016,11,17,14,45,827.5,74.5,5.4,26.0,475.0,60.47,45.7
2016,11,17,15,0,805.0,73.0,5.3,26.0,436.0,59.73,45.19
2016,11,17,15,15,777.5,70.0,5.05,25.5,392.5,57.84,43.81
2016,11,17,15,30,750.0,67.0,4.8,25.0,349.0,55.96,42.41
2016,11,17,15,45,704.0,64.0,4.6,25.0,301.0,53.93,40.74
2016,11,17,16,0,658.0,61.0,4.4,25.0,253.0,47.73,35.45
2016,11,17,16,15,598.0,55.0,4.05,24.0,204.5,43.53,31.91
2016,11,17,16,30,538.0,49.0,3.7,23.0,156.0,39.34,28.21
2016,11,17,16,45,427.0,41.0,3.4,22.5,110.5,33.25,22.6
2016,11,17,17,0,316.0,33.0,3.1,22.0,65.0,27.26,16.38
2016,11,17,17,15,158.0,16.5,3.2,21.5,32.5,13.45,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,45.5,18.0,2.2,19.0,22.0,45.95,0.0
2016,11,18,7,30,91.0,36.0,2.5,19.0,44.0,142.3,101.02
2016,11,18,7,45,193.5,53.5,2.9,19.5,85.0,233.73,187.12
2016,11,18,8,0,296.0,71.0,3.3,20.0,126.0,343.9,280.15
2016,11,18,8,15,363.0,83.0,3.7,20.0,171.0,408.38,334.97
2016,11,18,8,30,430.0,95.0,4.1,20.0,216.0,473.39,388.57
2016,11,18,8,45,492.0,100.5,4.55,20.0,262.0,525.89,431.34
2016,11,18,9,0,554.0,106.0,5.0,20.0,308.0,583.67,477.23
2016,11,18,9,15,588.5,112.0,5.25,20.0,350.5,613.72,500.09
2016,11,18,9,30,623.0,118.0,5.5,20.0,393.0,640.71,520.3
2016,11,18,9,45,663.5,117.5,5.75,20.0,433.0,661.91,536.08
2016,11,18,10,0,704.0,117.0,6.0,20.0,473.0,679.33,548.78
2016,11,18,10,15,352.0,139.5,6.0,20.0,317.5,422.96,343.58
2016,11,18,10,30,0.0,162.0,6.0,20.0,162.0,139.0,108.34
2016,11,18,10,45,0.5,166.5,6.0,20.0,166.5,142.44,111.18
2016,11,18,11,0,1.0,171.0,6.0,20.0,171.0,145.9,113.82
2016,11,18,11,15,410.5,143.5,5.95,20.0,401.5,410.11,330.48
2016,11,18,11,30,820.0,116.0,5.9,20.0,632.0,614.86,488.65
2016,11,18,11,45,412.0,152.5,5.85,20.0,412.0,381.28,303.31
2016,11,18,12,0,4.0,189.0,5.8,20.0,192.0,159.64,124.26
2016,11,18,12,15,44.5,244.0,5.85,20.0,273.0,226.03,177.51
2016,11,18,12,30,85.0,299.0,5.9,20.0,354.0,282.26,221.32
2016,11,18,12,45,50.5,263.5,5.95,20.0,296.0,233.05,182.3
2016,11,18,13,0,16.0,228.0,6.0,20.0,238.0,189.81,148.35
2016,11,18,13,15,441.5,161.5,6.05,20.0,429.0,253.9,187.03
2016,11,18,13,30,867.0,95.0,6.1,20.0,620.0,279.48,188.39
2016,11,18,13,45,581.0,171.0,6.2,20.0,517.0,229.06,155.89
2016,11,18,14,0,295.0,247.0,6.3,20.0,414.0,207.5,151.09
2016,11,18,14,15,566.5,165.5,6.3,19.5,464.0,146.44,97.19
2016,11,18,14,30,838.0,84.0,6.3,19.0,514.0,66.8,52.39
2016,11,18,14,45,810.5,84.5,6.35,19.0,475.0,67.57,53.23
2016,11,18,15,0,783.0,85.0,6.4,19.0,436.0,68.53,54.2
2016,11,18,15,15,756.5,81.0,6.3,18.5,393.0,66.16,52.38
2016,11,18,15,30,730.0,77.0,6.2,18.0,350.0,58.47,45.88
2016,11,18,15,45,699.0,71.0,6.15,18.0,304.0,54.74,42.68
2016,11,18,16,0,668.0,65.0,6.1,18.0,258.0,50.93,39.34
2016,11,18,16,15,609.0,58.5,5.85,17.0,209.0,46.44,35.45
2016,11,18,16,30,550.0,52.0,5.6,16.0,160.0,41.94,31.35
2016,11,18,16,45,465.5,41.5,5.45,15.5,114.5,33.89,23.86
2016,11,18,17,0,381.0,31.0,5.3,15.0,69.0,25.7,15.57
2016,11,18,17,15,190.5,15.5,5.2,14.5,34.5,12.64,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,15,247.0,12.0,3.5,4.5,33.0,175.68,0.0
2016,11,19,7,30,494.0,24.0,3.6,5.0,66.0,407.88,306.11
2016,11,19,7,45,595.5,31.0,3.75,5.5,116.5,499.05,417.58
2016,11,19,8,0,697.0,38.0,3.9,6.0,167.0,590.94,499.9
2016,11,19,8,15,753.5,43.0,4.1,6.5,219.0,647.25,549.07
2016,11,19,8,30,810.0,48.0,4.3,7.0,271.0,701.99,594.23
2016,11,19,8,45,845.0,51.0,4.5,8.0,321.5,728.13,613.62
2016,11,19,9,0,880.0,54.0,4.7,9.0,372.0,758.56,635.3
2016,11,19,9,15,903.5,56.5,4.7,9.5,418.0,776.36,646.48
2016,11,19,9,30,927.0,59.0,4.7,10.0,464.0,790.7,654.71
2016,11,19,9,45,943.0,60.5,4.7,10.5,504.5,794.35,654.63
2016,11,19,10,0,959.0,62.0,4.7,11.0,545.0,794.19,651.77
2016,11,19,10,15,970.5,63.5,4.6,11.5,578.0,786.79,642.98
2016,11,19,10,30,982.0,65.0,4.5,12.0,611.0,775.45,631.46
2016,11,19,10,45,989.0,66.0,4.45,12.5,637.0,756.49,614.7
2016,11,19,11,0,996.0,67.0,4.4,13.0,663.0,733.76,593.81
2016,11,19,11,15,1000.5,68.0,4.3,13.0,680.5,705.74,569.4
2016,11,19,11,30,1005.0,69.0,4.2,13.0,698.0,674.21,541.99
2016,11,19,11,45,1006.0,70.0,4.15,13.5,707.5,637.31,509.26
2016,11,19,12,0,1007.0,71.0,4.1,14.0,717.0,597.38,473.74
2016,11,19,12,15,1006.5,71.0,4.05,14.0,717.0,552.93,434.88
2016,11,19,12,30,1006.0,71.0,4.0,14.0,717.0,505.95,393.06
2016,11,19,12,45,1003.5,70.5,3.95,14.5,708.5,455.44,346.79
