Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,13,0,1001.0,70.0,3.9,15.0,700.0,403.01,298.16
2016,11,19,13,15,995.5,69.5,3.8,15.0,683.0,348.03,247.47
2016,11,19,13,30,990.0,69.0,3.7,15.0,666.0,291.88,195.95
2016,11,19,13,45,982.0,68.0,3.65,15.0,640.5,233.96,144.84
2016,11,19,14,0,974.0,67.0,3.6,15.0,615.0,175.64,98.24
2016,11,19,14,15,962.5,66.0,3.5,15.0,582.5,116.91,61.96
2016,11,19,14,30,951.0,65.0,3.4,15.0,550.0,63.28,50.16
2016,11,19,14,45,929.5,65.0,3.35,15.0,510.0,62.75,49.86
2016,11,19,15,0,908.0,65.0,3.3,15.0,470.0,62.19,49.5
2016,11,19,15,15,884.0,62.5,3.15,14.5,424.5,59.77,47.59
2016,11,19,15,30,860.0,60.0,3.0,14.0,379.0,51.76,40.68
2016,11,19,15,45,825.0,56.0,2.9,14.0,329.5,48.71,38.04
2016,11,19,16,0,790.0,52.0,2.8,14.0,280.0,45.64,35.31
2016,11,19,16,15,735.0,47.5,2.4,13.0,228.0,41.99,32.1
2016,11,19,16,30,680.0,43.0,2.0,12.0,176.0,38.39,28.76
2016,11,19,16,45,583.5,35.5,1.6,11.0,126.0,31.92,22.63
2016,11,19,17,0,487.0,28.0,1.2,10.0,76.0,25.49,15.75
2016,11,19,17,15,243.5,14.0,1.2,9.5,38.0,12.44,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,233.5,12.0,1.1,3.0,31.5,166.02,0.0
2016,11,20,7,30,467.0,24.0,1.2,4.0,63.0,385.93,280.41
2016,11,20,7,45,571.5,31.5,1.35,5.0,112.0,480.7,396.26
2016,11,20,8,0,676.0,39.0,1.5,6.0,161.0,574.85,477.74
2016,11,20,8,15,734.0,43.5,1.6,6.5,213.0,631.36,525.22
2016,11,20,8,30,792.0,48.0,1.7,7.0,265.0,686.26,568.67
2016,11,20,8,45,825.0,52.0,1.8,8.0,314.5,712.22,586.9
2016,11,20,9,0,858.0,56.0,1.9,9.0,364.0,742.3,607.28
2016,11,20,9,15,882.5,58.5,2.1,9.5,409.5,760.78,620.08
2016,11,20,9,30,907.0,61.0,2.3,10.0,455.0,775.89,630.09
2016,11,20,9,45,923.5,63.5,2.55,11.0,495.0,781.27,631.93
2016,11,20,10,0,940.0,66.0,2.8,12.0,535.0,782.85,630.91
2016,11,20,10,15,951.5,67.0,2.75,12.5,568.0,775.08,622.37
2016,11,20,10,30,963.0,68.0,2.7,13.0,601.0,763.48,611.29
2016,11,20,10,45,970.0,69.5,2.7,13.5,626.5,745.49,595.89
2016,11,20,11,0,977.0,71.0,2.7,14.0,652.0,723.77,576.44
2016,11,20,11,15,981.5,71.5,2.7,14.5,669.5,695.76,552.15
2016,11,20,11,30,986.0,72.0,2.7,15.0,687.0,664.33,525.03
2016,11,20,11,45,989.0,71.5,2.7,15.5,696.0,627.75,493.63
2016,11,20,12,0,992.0,71.0,2.7,16.0,705.0,588.13,459.35
2016,11,20,12,15,991.5,71.0,2.7,16.0,705.0,544.41,421.99
2016,11,20,12,30,991.0,71.0,2.7,16.0,705.0,498.2,381.73
2016,11,20,12,45,987.5,71.0,2.75,16.5,696.5,448.55,337.2
2016,11,20,13,0,984.0,71.0,2.8,17.0,688.0,397.09,290.33
2016,11,20,13,15,978.5,70.5,2.8,17.0,671.0,343.05,241.29
2016,11,20,13,30,973.0,70.0,2.8,17.0,654.0,287.87,191.37
2016,11,20,13,45,964.0,69.5,2.85,17.5,629.0,231.15,141.72
2016,11,20,14,0,955.0,69.0,2.9,18.0,604.0,174.13,96.66
2016,11,20,14,15,943.0,67.5,2.9,18.0,571.5,116.12,61.35
2016,11,20,14,30,931.0,66.0,2.9,18.0,539.0,63.66,49.88
2016,11,20,14,45,912.5,64.5,2.9,18.0,499.5,62.15,48.74
2016,11,20,15,0,894.0,63.0,2.9,18.0,460.0,60.58,47.5
2016,11,20,15,15,870.0,60.5,2.75,17.5,415.5,58.16,45.61
2016,11,20,15,30,846.0,58.0,2.6,17.0,371.0,55.64,43.6
2016,11,20,15,45,810.0,55.0,2.5,16.5,322.0,47.79,36.83
2016,11,20,16,0,774.0,52.0,2.4,16.0,273.0,45.53,34.91
2016,11,20,16,15,719.0,47.0,2.15,15.0,222.0,41.47,31.36
2016,11,20,16,30,664.0,42.0,1.9,14.0,171.0,37.43,27.65
2016,11,20,16,45,567.5,34.5,1.65,13.0,122.0,30.96,21.56
2016,11,20,17,0,471.0,27.0,1.4,12.0,73.0,24.51,14.69
2016,11,20,17,15,235.5,13.5,1.45,11.5,36.5,11.97,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,12.5,2.3,6.0,27.5,134.6,0.0
2016,11,21,7,30,373.0,25.0,2.6,7.0,55.0,329.37,231.91
2016,11,21,7,45,480.5,34.0,2.9,8.0,101.0,425.64,352.46
2016,11,21,8,0,588.0,43.0,3.2,9.0,147.0,513.05,430.38
2016,11,21,8,15,649.5,48.5,3.1,9.5,196.5,572.75,481.06
2016,11,21,8,30,711.0,54.0,3.0,10.0,246.0,630.85,527.37
2016,11,21,8,45,750.5,58.0,2.9,11.0,294.0,668.43,554.25
2016,11,21,9,0,790.0,62.0,2.8,12.0,342.0,703.29,577.6
2016,11,21,9,15,815.5,64.5,3.25,13.0,386.0,722.49,590.81
2016,11,21,9,30,841.0,67.0,3.7,14.0,430.0,738.32,601.03
2016,11,21,9,45,858.0,69.5,4.15,15.5,468.0,737.5,597.25
2016,11,21,10,0,875.0,72.0,4.6,17.0,506.0,740.04,596.64
2016,11,21,10,15,887.0,73.5,4.7,17.5,538.0,734.09,590.25
2016,11,21,10,30,899.0,75.0,4.8,18.0,570.0,724.5,581.32
2016,11,21,10,45,906.5,76.5,4.9,18.5,594.5,708.16,566.82
2016,11,21,11,0,914.0,78.0,5.0,19.0,619.0,688.3,548.92
2016,11,21,11,15,918.5,79.0,5.0,19.5,635.5,662.55,526.01
2016,11,21,11,30,923.0,80.0,5.0,20.0,652.0,633.57,500.39
2016,11,21,11,45,927.0,79.0,5.0,20.5,661.0,599.21,470.37
2016,11,21,12,0,931.0,78.0,5.0,21.0,670.0,561.94,437.62
2016,11,21,12,15,930.0,78.0,5.0,21.0,670.0,520.42,401.77
2016,11,21,12,30,929.0,78.0,5.0,21.0,670.0,476.63,363.31
2016,11,21,12,45,924.5,78.0,5.0,21.5,661.0,429.4,320.67
2016,11,21,13,0,920.0,78.0,5.0,22.0,652.0,380.59,276.12
2016,11,21,13,15,913.5,77.5,5.0,22.0,635.5,329.43,229.87
2016,11,21,13,30,907.0,77.0,5.0,22.0,619.0,277.34,183.08
2016,11,21,13,45,896.0,76.5,5.0,22.5,594.0,223.74,136.67
2016,11,21,14,0,885.0,76.0,5.0,23.0,569.0,170.13,94.89
2016,11,21,14,15,871.5,74.0,4.95,22.5,537.5,115.51,62.2
2016,11,21,14,30,858.0,72.0,4.9,22.0,506.0,66.67,51.67
2016,11,21,14,45,833.0,72.0,4.85,22.0,467.5,58.91,45.17
2016,11,21,15,0,808.0,72.0,4.8,22.0,429.0,59.19,45.53
2016,11,21,15,15,781.5,69.0,4.6,21.5,386.0,57.28,44.1
2016,11,21,15,30,755.0,66.0,4.4,21.0,343.0,55.38,42.65
2016,11,21,15,45,713.5,62.0,4.2,21.0,296.0,52.54,40.25
2016,11,21,16,0,672.0,58.0,4.0,21.0,249.0,49.72,37.8
2016,11,21,16,15,613.0,52.5,3.6,20.0,201.5,41.8,30.94
2016,11,21,16,30,554.0,47.0,3.2,19.0,154.0,37.92,27.44
2016,11,21,16,45,453.0,38.5,2.8,18.5,108.5,31.37,21.34
2016,11,21,17,0,352.0,30.0,2.4,18.0,63.0,24.83,14.41
2016,11,21,17,15,176.0,15.0,2.45,17.5,31.5,12.24,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,9.0,4.05,17.0,9.0,7.68,0.0
2016,11,22,7,30,0.0,18.0,4.0,17.0,18.0,14.85,4.22
2016,11,22,7,45,0.0,35.0,4.0,17.0,35.0,31.59,20.18
2016,11,22,8,0,0.0,52.0,4.0,17.0,52.0,48.34,34.82
2016,11,22,8,15,0.0,71.5,4.05,17.5,71.5,67.47,51.23
2016,11,22,8,30,0.0,91.0,4.1,18.0,91.0,85.86,66.76
2016,11,22,8,45,4.0,108.5,4.15,18.5,110.0,104.41,82.28
2016,11,22,9,0,8.0,126.0,4.2,19.0,129.0,122.79,97.38
2016,11,22,9,15,33.0,152.0,4.5,19.5,166.0,179.63,144.45
2016,11,22,9,30,58.0,178.0,4.8,20.0,203.0,223.64,180.18
2016,11,22,9,45,59.5,194.5,5.1,20.5,222.0,237.51,190.51
2016,11,22,10,0,61.0,211.0,5.4,21.0,241.0,250.89,200.4
2016,11,22,10,15,30.5,159.5,5.5,21.0,174.5,169.3,133.76
2016,11,22,10,30,0.0,108.0,5.6,21.0,108.0,90.58,68.85
2016,11,22,10,45,0.0,124.0,5.7,21.5,124.0,104.38,79.85
2016,11,22,11,0,0.0,140.0,5.8,22.0,140.0,118.03,90.6
2016,11,22,11,15,1.0,157.5,5.7,22.0,158.0,133.42,102.87
2016,11,22,11,30,2.0,175.0,5.6,22.0,176.0,148.46,114.82
2016,11,22,11,45,1.0,166.5,5.6,22.5,167.0,139.91,107.65
2016,11,22,12,0,0.0,158.0,5.6,23.0,158.0,131.67,100.81
2016,11,22,12,15,13.0,203.5,5.45,23.0,211.5,174.86,135.13
2016,11,22,12,30,26.0,249.0,5.3,23.0,265.0,215.42,166.88
2016,11,22,12,45,13.0,160.0,5.2,23.0,168.0,136.81,104.65
2016,11,22,13,0,0.0,71.0,5.1,23.0,71.0,58.99,42.39
2016,11,22,13,15,0.0,106.5,4.95,23.0,106.5,88.27,66.14
2016,11,22,13,30,0.0,142.0,4.8,23.0,142.0,116.04,88.53
2016,11,22,13,45,0.0,130.5,4.65,23.0,130.5,106.65,81.08
2016,11,22,14,0,0.0,119.0,4.5,23.0,119.0,97.38,73.73
2016,11,22,14,15,0.0,103.0,4.35,23.0,103.0,84.76,63.66
2016,11,22,14,30,0.0,87.0,4.2,23.0,87.0,72.2,56.18
2016,11,22,14,45,33.5,136.5,4.05,23.0,151.5,104.6,83.82
2016,11,22,15,0,67.0,186.0,3.9,23.0,216.0,133.75,108.62
2016,11,22,15,15,61.0,168.0,3.65,22.5,193.0,121.96,99.07
2016,11,22,15,30,55.0,150.0,3.4,22.0,170.0,109.89,89.19
2016,11,22,15,45,45.0,130.0,3.2,22.0,145.5,96.33,77.74
2016,11,22,16,0,35.0,110.0,3.0,22.0,121.0,82.48,65.86
2016,11,22,16,15,24.0,89.5,2.7,21.5,96.5,68.01,53.37
2016,11,22,16,30,13.0,69.0,2.4,21.0,72.0,54.14,41.13
2016,11,22,16,45,6.5,48.0,2.1,21.0,49.5,38.23,26.89
2016,11,22,17,0,0.0,27.0,1.8,21.0,27.0,22.08,11.93
2016,11,22,17,15,0.0,13.5,1.75,20.5,13.5,11.14,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,165.0,12.0,3.25,9.5,24.0,119.05,0.0
2016,11,23,7,30,330.0,24.0,3.4,10.0,48.0,293.39,186.88
2016,11,23,7,45,452.5,33.0,3.55,10.5,94.0,402.24,329.87
2016,11,23,8,0,575.0,42.0,3.7,11.0,140.0,499.2,416.51
2016,11,23,8,15,640.0,47.5,3.85,11.5,189.5,561.1,469.91
2016,11,23,8,30,705.0,53.0,4.0,12.0,239.0,621.51,519.26
2016,11,23,8,45,750.0,56.5,4.2,13.0,288.0,662.49,550.36
2016,11,23,9,0,795.0,60.0,4.4,14.0,337.0,700.81,578.23
2016,11,23,9,15,822.5,63.0,4.4,14.5,382.0,722.17,592.28
2016,11,23,9,30,850.0,66.0,4.4,15.0,427.0,740.14,603.39
2016,11,23,9,45,871.0,67.5,4.45,15.5,466.5,741.16,601.77
2016,11,23,10,0,892.0,69.0,4.5,16.0,506.0,745.43,602.74
2016,11,23,10,15,905.0,70.5,4.4,16.5,539.0,740.13,595.79
2016,11,23,10,30,918.0,72.0,4.3,17.0,572.0,731.12,586.28
2016,11,23,10,45,927.5,73.0,4.2,17.5,597.5,715.39,571.46
2016,11,23,11,0,937.0,74.0,4.1,18.0,623.0,696.01,553.31
2016,11,23,11,15,942.5,75.0,4.0,18.0,640.5,670.5,531.43
2016,11,23,11,30,948.0,76.0,3.9,18.0,658.0,641.62,506.69
2016,11,23,11,45,953.0,75.5,3.85,18.5,668.0,607.69,476.96
2016,11,23,12,0,958.0,75.0,3.8,19.0,678.0,570.68,444.38
2016,11,23,12,15,958.0,75.0,3.7,19.0,678.5,528.81,408.14
2016,11,23,12,30,958.0,75.0,3.6,19.0,679.0,484.49,369.17
2016,11,23,12,45,956.0,74.5,3.55,19.5,671.5,436.71,326.07
2016,11,23,13,0,954.0,74.0,3.5,20.0,664.0,387.07,280.76
2016,11,23,13,15,948.5,73.0,3.4,20.0,647.5,334.37,233.13
2016,11,23,13,30,943.0,72.0,3.3,20.0,631.0,280.59,184.8
2016,11,23,13,45,935.0,71.0,3.2,20.5,607.0,225.52,136.99
2016,11,23,14,0,927.0,70.0,3.1,21.0,583.0,170.08,93.68
2016,11,23,14,15,915.0,68.5,3.0,20.5,551.5,113.89,60.2
2016,11,23,14,30,903.0,67.0,2.9,20.0,520.0,63.9,49.71
2016,11,23,14,45,885.0,65.5,2.8,20.0,482.0,62.43,48.6
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,60.89,47.4
2016,11,23,15,15,842.5,61.0,2.5,19.5,400.0,58.13,45.22
2016,11,23,15,30,818.0,58.0,2.3,19.0,356.0,49.84,38.18
2016,11,23,15,45,782.0,54.5,2.1,19.0,308.5,47.18,35.92
2016,11,23,16,0,746.0,51.0,1.9,19.0,261.0,44.52,33.59
2016,11,23,16,15,689.5,46.0,1.65,18.0,211.5,40.47,30.07
2016,11,23,16,30,633.0,41.0,1.4,17.0,162.0,36.43,26.39
2016,11,23,16,45,535.5,33.5,1.2,16.5,114.5,29.97,20.32
2016,11,23,17,0,438.0,26.0,1.0,16.0,67.0,23.52,13.38
2016,11,23,17,15,219.0,13.0,1.0,15.5,33.5,11.51,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,157.5,12.0,1.1,8.5,23.0,113.72,0.0
2016,11,24,7,30,315.0,24.0,1.2,9.0,46.0,280.52,166.5
2016,11,24,7,45,419.5,34.5,1.35,10.0,89.5,379.77,307.72
2016,11,24,8,0,524.0,45.0,1.5,11.0,133.0,472.8,389.49
2016,11,24,8,15,590.0,51.5,1.5,11.5,181.0,534.27,440.79
2016,11,24,8,30,656.0,58.0,1.5,12.0,229.0,595.03,488.58
2016,11,24,8,45,691.5,64.0,1.55,13.0,275.5,630.8,514.36
2016,11,24,9,0,727.0,70.0,1.6,14.0,322.0,659.64,533.76
2016,11,24,9,15,756.0,74.0,1.85,15.0,365.5,683.46,550.1
2016,11,24,9,30,785.0,78.0,2.1,16.0,409.0,703.97,563.48
2016,11,24,9,45,801.5,82.0,2.4,17.0,446.5,711.62,567.38
2016,11,24,10,0,818.0,86.0,2.7,18.0,484.0,715.7,568.57
2016,11,24,10,15,832.0,88.5,2.7,18.5,516.0,712.63,564.01
2016,11,24,10,30,846.0,91.0,2.7,19.0,548.0,705.88,556.39
2016,11,24,10,45,852.0,94.0,2.75,19.5,572.5,690.53,542.3
2016,11,24,11,0,858.0,97.0,2.8,20.0,597.0,671.77,525.65
2016,11,24,11,15,864.5,98.0,2.8,20.0,614.0,647.91,505.89
2016,11,24,11,30,871.0,99.0,2.8,20.0,631.0,620.8,483.4
2016,11,24,11,45,879.0,97.0,2.8,20.5,641.0,588.44,455.75
2016,11,24,12,0,887.0,95.0,2.8,21.0,651.0,551.91,424.5
2016,11,24,12,15,887.5,95.0,2.8,21.0,652.0,512.77,391.34
2016,11,24,12,30,888.0,95.0,2.8,21.0,653.0,471.32,355.57
2016,11,24,12,45,883.0,95.5,2.85,21.5,645.0,426.06,315.54
2016,11,24,13,0,878.0,96.0,2.9,22.0,637.0,376.69,271.67
2016,11,24,13,15,872.0,95.0,2.9,22.0,621.0,326.28,226.94
2016,11,24,13,30,866.0,94.0,2.9,22.0,605.0,275.02,181.65
2016,11,24,13,45,853.5,93.5,2.9,22.5,581.0,222.38,136.77
2016,11,24,14,0,841.0,93.0,2.9,23.0,557.0,170.03,96.46
2016,11,24,14,15,827.0,91.0,2.85,23.0,526.0,117.01,64.78
2016,11,24,14,30,813.0,89.0,2.8,23.0,495.0,70.4,54.61
2016,11,24,14,45,792.0,86.5,2.75,23.0,457.5,69.15,53.72
2016,11,24,15,0,771.0,84.0,2.7,23.0,420.0,67.95,52.84
2016,11,24,15,15,742.5,80.0,2.45,22.5,378.0,65.52,51.0
2016,11,24,15,30,714.0,76.0,2.2,22.0,336.0,57.83,44.59
2016,11,24,15,45,670.0,72.0,1.95,22.0,289.5,55.47,42.62
2016,11,24,16,0,626.0,68.0,1.7,22.0,243.0,53.16,40.62
2016,11,24,16,15,563.0,60.5,1.5,21.0,195.5,47.96,36.16
2016,11,24,16,30,500.0,53.0,1.3,20.0,148.0,42.73,31.47
2016,11,24,16,45,393.0,42.5,1.15,19.5,103.5,34.67,24.03
2016,11,24,17,0,286.0,32.0,1.0,19.0,59.0,26.54,15.5
2016,11,24,17,15,143.0,16.0,1.0,18.5,29.5,13.14,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,78.0,13.0,1.1,14.5,18.5,62.15,0.0
2016,11,25,7,30,156.0,26.0,1.4,15.0,37.0,173.18,90.53
2016,11,25,7,45,258.5,41.0,1.75,15.5,76.5,273.4,217.63
2016,11,25,8,0,361.0,56.0,2.1,16.0,116.0,365.74,299.28
2016,11,25,8,15,180.5,52.5,2.35,16.0,82.5,226.26,187.4
2016,11,25,8,30,0.0,49.0,2.6,16.0,49.0,40.54,28.84
2016,11,25,8,45,0.0,59.5,2.85,16.5,59.5,49.28,36.34
2016,11,25,9,0,0.0,70.0,3.1,17.0,70.0,58.38,43.91
2016,11,25,9,15,0.0,63.5,3.2,17.0,63.5,52.61,38.96
2016,11,25,9,30,0.0,57.0,3.3,17.0,57.0,47.2,34.31
2016,11,25,9,45,0.0,50.5,3.45,17.5,50.5,41.8,29.61
2016,11,25,10,0,0.0,44.0,3.6,18.0,44.0,36.41,24.96
2016,11,25,10,15,0.0,67.0,3.65,18.0,67.0,55.57,40.89
2016,11,25,10,30,0.0,90.0,3.7,18.0,90.0,74.87,56.78
2016,11,25,10,45,0.0,77.0,3.8,18.0,77.0,63.96,47.64
2016,11,25,11,0,0.0,64.0,3.9,18.0,64.0,53.12,38.6
2016,11,25,11,15,0.0,100.5,3.9,18.0,100.5,83.76,63.84
2016,11,25,11,30,0.0,137.0,3.9,18.0,137.0,114.73,89.11
2016,11,25,11,45,0.0,150.5,3.9,18.0,150.5,125.84,98.05
2016,11,25,12,0,0.0,164.0,3.9,18.0,164.0,136.71,106.82
2016,11,25,12,15,0.0,99.0,3.85,18.0,99.0,82.38,62.49
2016,11,25,12,30,0.0,34.0,3.8,18.0,34.0,28.18,17.8
2016,11,25,12,45,0.0,95.0,3.75,18.0,95.0,79.04,59.85
2016,11,25,13,0,0.0,156.0,3.7,18.0,156.0,128.06,99.91
2016,11,25,13,15,3.5,174.5,3.65,18.0,176.5,142.82,111.81
2016,11,25,13,30,7.0,193.0,3.6,18.0,197.0,156.36,122.7
2016,11,25,13,45,3.5,165.0,3.55,18.0,167.0,133.32,104.26
2016,11,25,14,0,0.0,137.0,3.5,18.0,137.0,110.94,86.33
2016,11,25,14,15,2.0,152.0,3.45,18.0,153.0,121.05,94.73
2016,11,25,14,30,4.0,167.0,3.4,18.0,169.0,129.74,106.8
2016,11,25,14,45,11.5,165.0,3.35,18.0,170.5,127.57,105.17
2016,11,25,15,0,19.0,163.0,3.3,18.0,172.0,125.16,103.36
2016,11,25,15,15,13.5,147.5,3.15,17.5,153.5,113.7,93.9
2016,11,25,15,30,8.0,132.0,3.0,17.0,135.0,102.1,84.21
2016,11,25,15,45,4.0,114.5,2.95,17.0,116.0,89.07,72.97
2016,11,25,16,0,0.0,97.0,2.9,17.0,97.0,75.9,61.43
2016,11,25,16,15,0.0,77.0,2.7,16.5,77.0,60.92,48.23
2016,11,25,16,30,0.0,57.0,2.5,16.0,57.0,45.73,34.62
2016,11,25,16,45,0.0,39.0,2.35,15.5,39.0,31.75,21.91
2016,11,25,17,0,0.0,21.0,2.2,15.0,21.0,17.33,8.31
2016,11,25,17,15,0.0,10.5,2.1,14.5,10.5,8.65,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,56.5,13.0,2.05,9.5,16.5,47.95,0.0
2016,11,26,7,30,113.0,26.0,2.2,10.0,33.0,142.8,66.64
2016,11,26,7,45,212.0,43.0,2.4,10.5,72.0,244.25,197.41
2016,11,26,8,0,311.0,60.0,2.6,11.0,111.0,335.32,279.9
2016,11,26,8,15,380.5,72.5,2.55,11.5,155.5,401.2,337.19
2016,11,26,8,30,450.0,85.0,2.5,12.0,200.0,467.81,392.49
2016,11,26,8,45,501.0,93.5,2.45,12.5,244.5,515.05,429.96
2016,11,26,9,0,552.0,102.0,2.4,13.0,289.0,566.34,468.87
2016,11,26,9,15,586.0,108.5,2.35,13.5,331.0,596.5,490.06
2016,11,26,9,30,620.0,115.0,2.3,14.0,373.0,623.62,508.32
2016,11,26,9,45,647.5,119.0,2.25,15.0,410.0,640.02,517.04
2016,11,26,10,0,675.0,123.0,2.2,16.0,447.0,653.0,522.95
2016,11,26,10,15,692.5,126.5,2.15,16.5,478.5,654.72,521.22
2016,11,26,10,30,710.0,130.0,2.1,17.0,510.0,652.99,516.95
2016,11,26,10,45,725.5,131.5,2.05,17.5,535.0,644.35,507.58
2016,11,26,11,0,741.0,133.0,2.0,18.0,560.0,632.25,495.62
2016,11,26,11,15,518.0,202.5,1.95,18.5,505.5,528.61,413.69
2016,11,26,11,30,295.0,272.0,1.9,19.0,451.0,429.89,335.64
2016,11,26,11,45,320.0,271.0,1.85,19.5,468.0,425.41,330.9
2016,11,26,12,0,345.0,270.0,1.8,20.0,485.0,418.26,323.28
2016,11,26,12,15,193.0,266.5,1.75,20.0,387.0,318.69,246.55
2016,11,26,12,30,41.0,263.0,1.7,20.0,289.0,234.56,182.0
2016,11,26,12,45,33.5,251.5,1.65,20.5,272.5,217.14,168.2
2016,11,26,13,0,26.0,240.0,1.6,21.0,256.0,202.08,156.13
2016,11,26,13,15,23.5,231.0,1.55,21.0,245.5,191.32,147.71
2016,11,26,13,30,21.0,222.0,1.5,21.0,235.0,180.9,139.59
2016,11,26,13,45,10.5,183.0,1.5,21.0,189.5,147.8,113.93
2016,11,26,14,0,0.0,144.0,1.5,21.0,144.0,116.14,89.29
2016,11,26,14,15,0.0,142.5,1.5,20.5,142.5,114.08,88.03
2016,11,26,14,30,0.0,141.0,1.5,20.0,141.0,111.88,90.64
2016,11,26,14,45,90.0,164.5,1.5,20.0,203.5,117.52,95.64
2016,11,26,15,0,180.0,188.0,1.5,20.0,266.0,131.25,107.51
2016,11,26,15,15,165.0,172.0,1.45,20.0,238.5,121.17,99.15
2016,11,26,15,30,150.0,156.0,1.4,20.0,211.0,110.81,90.52
2016,11,26,15,45,134.5,136.5,1.4,20.0,180.5,98.16,79.82
2016,11,26,16,0,119.0,117.0,1.4,20.0,150.0,85.17,68.64
2016,11,26,16,15,99.5,95.5,1.25,19.0,119.5,70.62,56.12
2016,11,26,16,30,80.0,74.0,1.1,18.0,89.0,55.68,42.95
2016,11,26,16,45,51.5,53.0,0.95,17.5,61.5,40.63,29.32
2016,11,26,17,0,23.0,32.0,0.8,17.0,34.0,25.53,14.71
2016,11,26,17,15,11.5,16.0,0.85,16.5,17.0,13.1,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,96.0,12.0,3.3,12.0,17.5,72.63,0.0
2016,11,27,7,30,192.0,24.0,3.5,12.0,35.0,191.1,76.24
2016,11,27,7,45,301.5,36.5,3.75,12.5,75.0,296.16,238.15
2016,11,27,8,0,411.0,49.0,4.0,13.0,115.0,392.42,326.32
2016,11,27,8,15,483.0,57.5,4.3,13.5,160.5,459.47,385.5
2016,11,27,8,30,555.0,66.0,4.6,14.0,206.0,525.97,441.49
2016,11,27,8,45,343.5,104.0,4.9,15.0,196.5,409.82,343.9
2016,11,27,9,0,132.0,142.0,5.2,16.0,187.0,264.78,219.79
2016,11,27,9,15,141.5,160.0,5.4,16.5,213.5,287.16,237.8
2016,11,27,9,30,151.0,178.0,5.6,17.0,240.0,308.64,254.42
2016,11,27,9,45,86.5,180.0,5.85,18.0,216.5,241.65,196.88
2016,11,27,10,0,22.0,182.0,6.1,19.0,193.0,178.99,142.98
2016,11,27,10,15,19.0,188.5,6.2,19.5,198.5,180.26,143.37
2016,11,27,10,30,16.0,195.0,6.3,20.0,204.0,181.81,143.95
2016,11,27,10,45,8.5,183.0,6.45,20.5,188.0,163.41,128.37
2016,11,27,11,0,1.0,171.0,6.6,21.0,172.0,146.28,113.95
2016,11,27,11,15,0.5,169.5,6.65,21.0,170.5,143.73,111.75
2016,11,27,11,30,0.0,168.0,6.7,21.0,169.0,141.37,109.73
2016,11,27,11,45,128.5,227.5,6.75,21.5,307.5,274.53,216.86
2016,11,27,12,0,257.0,287.0,6.8,22.0,446.0,387.77,304.25
2016,11,27,12,15,306.5,278.0,6.8,22.5,468.0,385.76,300.36
2016,11,27,12,30,356.0,269.0,6.8,23.0,490.0,379.27,292.5
2016,11,27,12,45,350.0,267.0,6.8,23.5,482.0,352.29,268.8
2016,11,27,13,0,344.0,265.0,6.8,24.0,474.0,325.14,244.93
2016,11,27,13,15,190.0,252.5,6.75,24.0,367.5,250.01,188.47
2016,11,27,13,30,36.0,240.0,6.7,24.0,261.0,193.19,148.31
2016,11,27,13,45,166.0,239.0,6.65,24.0,330.0,205.77,152.83
2016,11,27,14,0,296.0,238.0,6.6,24.0,399.0,201.37,144.25
2016,11,27,14,15,514.0,170.0,6.5,24.0,431.5,145.05,96.62
2016,11,27,14,30,732.0,102.0,6.4,24.0,464.0,72.16,55.94
2016,11,27,14,45,687.5,105.5,6.3,24.0,425.0,75.18,58.68
2016,11,27,15,0,643.0,109.0,6.2,24.0,386.0,78.64,61.77
2016,11,27,15,15,611.5,103.5,6.0,23.5,346.0,75.91,59.71
2016,11,27,15,30,580.0,98.0,5.8,23.0,306.0,73.2,57.63
2016,11,27,15,45,535.0,90.5,5.6,23.0,262.5,68.78,53.9
2016,11,27,16,0,490.0,83.0,5.4,23.0,219.0,64.33,50.05
2016,11,27,16,15,425.5,73.0,5.05,22.5,175.0,54.92,41.88
2016,11,27,16,30,361.0,63.0,4.7,22.0,131.0,47.79,35.47
2016,11,27,16,45,261.5,49.0,4.4,21.5,90.0,37.43,26.05
2016,11,27,17,0,162.0,35.0,4.1,21.0,49.0,26.93,15.4
2016,11,27,17,15,81.0,17.5,4.0,20.5,24.5,14.94,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,45,0.0,0.5,5.1,19.5,0.5,0.41,0.0
2016,11,28,8,0,0.0,1.0,5.1,20.0,1.0,0.82,0.0
2016,11,28,8,15,0.0,2.0,5.2,20.0,2.0,1.64,0.0
2016,11,28,8,30,0.0,3.0,5.3,20.0,3.0,2.46,0.0
2016,11,28,8,45,0.0,3.5,5.45,20.5,3.5,2.87,0.0
2016,11,28,9,0,0.0,4.0,5.6,21.0,4.0,3.29,0.0
2016,11,28,9,15,17.5,83.0,5.85,21.5,90.0,89.58,69.5
2016,11,28,9,30,35.0,162.0,6.1,22.0,176.0,188.74,150.57
2016,11,28,9,45,312.0,148.0,6.35,22.5,295.0,399.32,324.92
2016,11,28,10,0,589.0,134.0,6.6,23.0,414.0,599.72,482.98
2016,11,28,10,15,736.5,107.5,6.7,23.0,481.5,663.29,531.67
2016,11,28,10,30,884.0,81.0,6.8,23.0,549.0,710.6,567.64
2016,11,28,10,45,901.5,80.5,6.95,23.0,577.0,699.49,557.36
2016,11,28,11,0,919.0,80.0,7.1,23.0,605.0,684.55,544.12
2016,11,28,11,15,926.5,81.0,6.95,23.0,624.0,661.08,523.38
2016,11,28,11,30,934.0,82.0,6.8,23.0,643.0,634.18,499.74
2016,11,28,11,45,943.5,80.0,6.65,23.5,654.5,602.08,470.86
2016,11,28,12,0,953.0,78.0,6.5,24.0,666.0,566.67,439.0
2016,11,28,12,15,953.5,78.0,6.45,24.0,667.0,525.67,403.27
2016,11,28,12,30,954.0,78.0,6.4,24.0,668.0,482.19,364.83
2016,11,28,12,45,765.5,135.0,6.35,24.0,605.5,409.36,305.78
2016,11,28,13,0,577.0,192.0,6.3,24.0,543.0,347.98,257.2
2016,11,28,13,15,759.5,133.5,6.25,23.5,583.0,321.01,227.18
2016,11,28,13,30,942.0,75.0,6.2,23.0,623.0,281.41,184.7
2016,11,28,13,45,933.0,74.0,6.2,23.0,599.0,226.58,137.46
2016,11,28,14,0,924.0,73.0,6.2,23.0,575.0,171.48,94.71
2016,11,28,14,15,911.5,71.0,6.05,23.0,543.5,115.37,61.12
2016,11,28,14,30,899.0,69.0,5.9,23.0,512.0,65.17,50.24
2016,11,28,14,45,879.5,67.5,5.75,23.0,474.0,63.69,49.11
2016,11,28,15,0,860.0,66.0,5.6,23.0,436.0,62.14,47.91
2016,11,28,15,15,834.5,63.5,5.2,22.5,393.0,53.86,40.99
2016,11,28,15,30,809.0,61.0,4.8,22.0,350.0,52.16,39.71
2016,11,28,15,45,770.0,57.0,4.4,21.5,302.5,49.15,37.23
2016,11,28,16,0,731.0,53.0,4.0,21.0,255.0,46.14,34.68
2016,11,28,16,15,670.0,48.0,3.45,20.0,205.5,42.13,31.21
2016,11,28,16,30,609.0,43.0,2.9,19.0,156.0,38.17,27.6
2016,11,28,16,45,501.5,35.0,2.4,18.0,109.5,31.29,21.23
2016,11,28,17,0,394.0,27.0,1.9,17.0,63.0,22.41,12.13
2016,11,28,17,15,197.0,13.5,1.8,16.5,31.5,11.52,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,110.5,10.5,2.5,10.5,17.0,80.3,0.0
2016,11,29,7,30,221.0,21.0,2.9,11.0,34.0,202.87,40.38
2016,11,29,7,45,347.5,32.5,3.3,12.0,75.5,322.69,257.0
2016,11,29,8,0,474.0,44.0,3.7,13.0,117.0,429.8,355.7
2016,11,29,8,15,549.0,51.0,3.6,13.5,164.5,497.33,414.18
2016,11,29,8,30,624.0,58.0,3.5,14.0,212.0,564.44,469.02
2016,11,29,8,45,351.0,96.5,3.45,15.0,186.5,404.91,337.83
2016,11,29,9,0,78.0,135.0,3.4,16.0,161.0,201.39,165.4
2016,11,29,9,15,110.5,155.5,3.35,16.5,197.5,258.54,212.72
2016,11,29,9,30,143.0,176.0,3.3,17.0,234.0,300.43,246.14
2016,11,29,9,45,115.0,191.5,3.25,18.0,241.0,290.4,235.55
2016,11,29,10,0,87.0,207.0,3.2,19.0,248.0,266.64,214.36
2016,11,29,10,15,459.5,151.0,3.25,19.5,390.0,505.16,406.91
2016,11,29,10,30,832.0,95.0,3.3,20.0,532.0,694.34,549.97
2016,11,29,10,45,840.5,97.5,3.4,21.0,557.5,680.79,534.95
2016,11,29,11,0,849.0,100.0,3.5,22.0,583.0,663.78,518.63
2016,11,29,11,15,856.5,101.0,3.2,22.0,601.0,641.19,498.72
2016,11,29,11,30,864.0,102.0,2.9,22.0,619.0,615.32,476.12
2016,11,29,11,45,885.5,95.5,2.65,22.5,632.5,586.6,450.5
2016,11,29,12,0,907.0,89.0,2.4,23.0,646.0,553.04,420.82
2016,11,29,12,15,907.5,89.0,2.35,23.0,647.5,513.71,387.69
2016,11,29,12,30,908.0,89.0,2.3,23.0,649.0,472.04,351.98
2016,11,29,12,45,907.5,88.0,2.25,23.5,642.5,426.94,312.23
2016,11,29,13,0,907.0,87.0,2.2,24.0,636.0,379.94,270.33
2016,11,29,13,15,902.0,86.5,2.25,24.0,621.0,330.38,226.74
2016,11,29,13,30,897.0,86.0,2.3,24.0,606.0,279.71,182.34
2016,11,29,13,45,891.5,83.5,2.4,24.0,583.5,226.57,137.54
2016,11,29,14,0,886.0,81.0,2.5,24.0,561.0,172.88,96.49
2016,11,29,14,15,873.0,79.0,2.55,24.0,530.5,111.73,58.82
2016,11,29,14,30,860.0,77.0,2.6,24.0,500.0,62.58,47.79
2016,11,29,14,45,846.0,73.5,2.7,24.0,463.5,60.42,46.11
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,58.22,44.36
2016,11,29,15,15,806.0,67.0,2.55,23.5,384.5,56.23,42.86
